Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,56.0642604421,0.713137538893,0.0,0.0,15.863942322,29.242365,7.61206341274,4.38638341274,3.20568,0.02
 01/01  02:00:00,57.9405997049,2.58747156099,0.0,0.0,15.863942322,29.242365,36.7257075283,33.5000275283,3.20568,0.02
 01/01  03:00:00,58.1827686471,2.82894314572,0.0,0.0,15.863942322,29.242365,41.9019201928,35.812951408,3.20568,2.88328878486
 01/01  04:00:00,58.3505312633,2.9867916424,0.0,0.0,15.863942322,29.242365,49.5303002491,46.3046202491,3.20568,0.02
 01/01  05:00:00,58.978865364,3.40173149949,0.0,0.0,15.863942322,29.242365,59.8920407608,53.803058685,3.20568,2.88330207576
 01/01  06:00:00,58.8480649253,3.27318581929,0.0,0.0,15.863942322,29.242365,65.7590095407,62.5333295407,3.20568,0.02
 01/01  07:00:00,59.4000687629,3.81479182069,0.0,0.0,15.863942322,29.242365,75.8151300424,69.7261638658,3.20568,2.88328617659
 01/01  08:00:00,58.7878399057,3.27318581929,0.0,0.0,15.863942322,29.242365,59.9059037025,56.6802237025,3.20568,0.02
 01/01  09:00:00,51.291196838,2.93220822602,0.0,0.0,15.863942322,29.242365,52.8778388693,46.7869576573,3.20568,2.88520121201
 01/01  10:00:00,49.2730546578,2.33413927235,0.0,0.0,15.863942322,29.242365,38.715104021,32.6243830117,3.20568,2.88504100934
 01/01  11:00:00,47.8698297801,0.950850051857,0.0,0.0,15.863942322,29.242365,11.2934834581,8.06780345814,3.20568,0.02
 01/01  12:00:00,48.5648011788,0.921823701633,0.0,0.0,15.863942322,29.242365,11.5558507401,5.46501775012,3.20568,2.88515298998
 01/01  13:00:00,47.5853284844,0.684111188669,0.0,0.0,15.863942322,29.242365,9.35553791239,3.26486358821,3.20568,2.88499432417
 01/01  14:00:00,47.4153789537,0.475425025929,0.0,0.0,15.863942322,29.242365,5.17973345183,1.95405345183,3.20568,0.02
 01/01  15:00:00,46.9677939382,0.0,0.0,0.0,15.863942322,29.242365,6.0889716504,0.0,3.20568,2.8832916504
 01/01  16:00:00,46.9668691699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,46.8774683948,0.0,0.0,0.0,15.863942322,29.242365,6.08894141828,0.0,3.20568,2.88326141828
 01/01  18:00:00,55.4461260833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  19:00:00,55.4322453409,0.0,0.0,0.0,15.863942322,29.242365,6.08891121487,0.0,3.20568,2.88323121487
 01/01  20:00:00,55.6543703133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.6494994432,0.0,0.0,0.0,15.863942322,29.242365,6.08888103429,0.0,3.20568,2.88320103429
 01/01  22:00:00,55.5312417112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.3780532223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.1035862808,0.0,0.0,0.0,15.863942322,29.242365,6.08885087734,0.0,3.20568,2.88317087734
 01/02  01:00:00,55.3869179569,0.0,0.0,0.0,15.863942322,29.242365,6.09084113611,0.0,3.20568,2.88516113611
 01/02  02:00:00,55.8535368408,0.475425025929,0.0,0.0,15.863942322,29.242365,5.42379820071,2.19811820071,3.20568,0.02
 01/02  03:00:00,55.6175601332,0.237712512964,0.0,0.0,15.863942322,29.242365,7.04453296051,0.953710163309,3.20568,2.8851427972
 01/02  04:00:00,55.863575902,0.475425025929,0.0,0.0,15.863942322,29.242365,8.20734222981,2.11653899329,3.20568,2.88512323652
 01/02  05:00:00,55.8418610759,0.237712512964,0.0,0.0,15.863942322,29.242365,4.13828432936,0.912604329359,3.20568,0.02
 01/02  06:00:00,55.7908482927,0.198257467927,0.0,0.0,15.863942322,29.242365,7.0745809969,0.983934241196,3.20568,2.88496675571
 01/02  07:00:00,64.9754234106,6.81761926844,0.00793889564563,0.0,15.863942322,29.818365,634.12564919,628.034886655,3.20568,2.88508253511
 01/02  08:00:00,128.666633675,6.81761926844,0.000591090309517,0.0,80.527626,29.818365,258.358536757,252.263005136,3.20568,2.88985162099
 01/02  09:00:00,166.21829091,6.81761926844,0.00435228119965,0.0,80.527626,75.0917375,187.143508311,151.511327651,24.0426,11.5895806602
 01/02  10:00:00,164.864020235,6.81761926844,0.00239738558293,0.0,80.527626,75.0917375,216.438488903,169.035955015,24.0426,23.359933888
 01/02  11:00:00,168.874430644,6.81761926844,0.00266823433761,0.0,80.527626,79.0911225,205.51673066,152.996049467,32.0568,20.4638811931
 01/02  12:00:00,169.640151108,6.90270083661,0.0,0.0,80.527626,79.0911225,169.295949608,110.855934124,32.0568,26.3832154841
 01/02  13:00:00,168.799589301,6.83910989058,0.0,0.0,80.527626,79.0911225,158.620411297,100.117659963,32.0568,26.4459513344
 01/02  14:00:00,164.770429529,6.84669176968,0.0,0.0,80.527626,75.0917375,141.880424029,96.4301978725,16.0284,29.4218261562
 01/02  15:00:00,164.85539945,6.9075256592,0.0,0.0,80.527626,75.0917375,147.068811185,107.671933876,16.0284,23.3684773091
 01/02  16:00:00,163.331014495,7.31438975439,0.0,0.0,80.527626,73.092045,162.169558989,135.565518615,3.20568,23.3983603746
 01/02  17:00:00,162.649868115,6.81761926844,0.0,0.0,80.527626,73.092045,119.92060195,113.825114275,3.20568,2.88980767499
 01/02  18:00:00,128.027698379,6.81761926844,0.0,0.0,80.527626,29.818365,147.447241527,141.352052509,3.20568,2.88950901874
 01/02  19:00:00,128.096615729,6.81761926844,0.0,0.0,80.527626,29.818365,166.670997685,154.811446475,3.20568,8.65387121002
 01/02  20:00:00,128.376084767,6.81761926844,0.0,0.0,80.527626,29.818365,177.843742212,165.96769296,3.20568,8.67036925161
 01/02  21:00:00,128.412760876,6.81761926844,0.0,0.0,80.527626,29.818365,181.614158229,172.627417228,3.20568,5.78106100118
 01/02  22:00:00,55.487153954,0.0,0.0,0.0,15.863942322,29.242365,11.8691270079,0.0,3.20568,8.66344700785
 01/02  23:00:00,55.3722458505,0.0,0.0,0.0,15.863942322,29.242365,8.96935391292,0.0,3.20568,5.76367391292
 01/02  24:00:00,56.1610182512,0.0,0.0,0.0,15.863942322,29.242365,6.0943480763,0.0,3.20568,2.8886680763
 01/03  01:00:00,55.4014585053,0.0,0.0,0.0,15.863942322,29.242365,6.09068446276,0.0,3.20568,2.88500446276
 01/03  02:00:00,55.3912657236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  03:00:00,55.3873398336,0.0,0.0,0.0,15.863942322,29.242365,6.09080417792,0.0,3.20568,2.88512417792
 01/03  04:00:00,55.3876942711,0.0,0.0,0.0,15.863942322,29.242365,6.09065224364,0.0,3.20568,2.88497224364
 01/03  05:00:00,56.4506790664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  06:00:00,56.2800393936,0.0,0.0,0.0,15.863942322,29.242365,6.09077175633,0.0,3.20568,2.88509175633
 01/03  07:00:00,65.1785459698,6.81761926844,0.00371105099925,0.0,15.863942322,29.818365,394.41203713,388.321146066,3.20568,2.88521106392
 01/03  08:00:00,128.456589544,6.81761926844,0.000510883949978,0.0,80.527626,29.818365,243.871619378,237.775946841,3.20568,2.88999253714
 01/03  09:00:00,166.223111075,6.81761926844,0.00456011466346,0.0,80.527626,75.0917375,186.692600779,151.060491006,24.0426,11.5895097728
 01/03  10:00:00,164.817418998,6.81761926844,0.00238627809426,0.0,80.527626,75.0917375,199.668472226,152.264485606,24.0426,23.3613866205
 01/03  11:00:00,168.77432678,6.81761926844,0.0037109176658,0.0,80.527626,79.0911225,178.582250943,126.060998537,32.0568,20.4644524061
 01/03  12:00:00,169.411427888,6.81761926844,0.0,0.0,80.527626,79.0911225,126.601616254,68.1620376043,32.0568,26.3827786501
 01/03  13:00:00,168.657456326,6.81761926844,0.0,0.0,80.527626,79.0911225,110.744816159,52.2423730069,32.0568,26.4456431524
 01/03  14:00:00,164.749043549,6.88754693706,0.0,0.0,80.527626,75.0917375,120.37336032,74.9187662113,16.0284,29.4261941091
 01/03  15:00:00,165.224210339,7.33650428191,0.0,0.0,80.527626,75.0917375,124.232979758,84.8356665995,16.0284,23.3689131588
 01/03  16:00:00,163.295479608,7.43139111799,0.0,0.0,80.527626,73.092045,116.403512354,89.7956826669,3.20568,23.4021496876
 01/03  17:00:00,162.690016698,6.89165948953,0.0,0.0,80.527626,73.092045,128.00388978,121.908522243,3.20568,2.88968753766
 01/03  18:00:00,128.089358725,6.81761926844,0.0,0.0,80.527626,29.818365,180.883405489,174.78782419,3.20568,2.88990129867
 01/03  19:00:00,128.255633376,6.81761926844,0.0,0.0,80.527626,29.818365,194.526404249,182.666546657,3.20568,8.65417759169
 01/03  20:00:00,128.343723327,6.81761926844,0.0,0.0,80.527626,29.818365,190.743749446,178.866385007,3.20568,8.67168443829
 01/03  21:00:00,128.357358301,6.81761926844,0.0,0.0,80.527626,29.818365,188.664733068,176.796424799,3.20568,8.66262826819
 01/03  22:00:00,55.3140513574,0.0,0.0,0.0,15.863942322,29.242365,8.98814892868,0.0,3.20568,5.78246892868
 01/03  23:00:00,55.3606603584,0.0,0.0,0.0,15.863942322,29.242365,8.96902707822,0.0,3.20568,5.76334707822
 01/03  24:00:00,56.157885659,0.0,0.0,0.0,15.863942322,29.242365,6.0943285814,0.0,3.20568,2.8886485814
 01/04  01:00:00,55.3989728813,0.0,0.0,0.0,15.863942322,29.242365,6.09085095776,0.0,3.20568,2.88517095776
 01/04  02:00:00,55.3929659322,0.0,0.0,0.0,15.863942322,29.242365,6.09070232102,0.0,3.20568,2.88502232102
 01/04  03:00:00,55.3881954083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  04:00:00,55.3878372086,0.0,0.0,0.0,15.863942322,29.242365,6.09082546968,0.0,3.20568,2.88514546968
 01/04  05:00:00,55.6015226951,0.0,0.0,0.0,15.863942322,29.242365,6.09067662745,0.0,3.20568,2.88499662745
 01/04  06:00:00,55.5865039791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  07:00:00,64.8030534326,6.81761926844,0.00309125572521,0.0,15.863942322,29.818365,378.048439402,371.957638387,3.20568,2.88512101593
 01/04  08:00:00,128.5535221,6.81761926844,0.000385691947934,0.0,80.527626,29.818365,268.821448546,262.725821003,3.20568,2.88994754265
 01/04  09:00:00,166.355995639,6.81761926844,0.00339846107833,0.0,80.527626,75.0917375,222.322618362,183.797386869,24.0426,14.4826314932
 01/04  10:00:00,164.860504588,6.81761926844,0.00240343884222,0.0,80.527626,75.0917375,197.036706237,152.552075708,24.0426,20.4420305298
 01/04  11:00:00,168.80010792,6.81761926844,0.00149738011137,0.0,80.527626,79.0911225,186.088492284,131.537842019,32.0568,22.4938502643
 01/04  12:00:00,169.476448216,6.81761926844,0.0,0.0,80.527626,79.0911225,151.582008528,95.1733748616,32.0568,24.3518336667
 01/04  13:00:00,168.780307196,6.81761926844,0.0,0.0,80.527626,79.0911225,172.382466202,110.940515064,32.0568,29.3851511386
 01/04  14:00:00,164.863213484,6.81761926844,0.0,0.0,80.527626,75.0917375,185.169458992,139.714746914,16.0284,29.4263120788
 01/04  15:00:00,164.90659383,6.81761926844,0.0,0.0,80.527626,75.0917375,182.438579799,145.960703565,16.0284,20.4494762332
 01/04  16:00:00,162.9833645,6.82617218098,0.0,0.0,80.527626,73.092045,188.698894883,162.090970497,3.20568,23.4022443857
 01/04  17:00:00,162.837004441,6.81761926844,0.0,0.0,80.527626,73.092045,152.724007854,146.628428216,3.20568,2.88989963851
 01/04  18:00:00,128.18581043,6.81761926844,0.0,0.0,80.527626,29.818365,173.434374788,164.468918342,3.20568,5.75977644572
 01/04  19:00:00,128.316445995,6.81761926844,0.0,0.0,80.527626,29.818365,196.035408624,187.053192411,3.20568,5.77653621321
 01/04  20:00:00,128.718274472,6.81761926844,0.0,0.0,80.527626,29.818365,219.893966421,208.017952885,3.20568,8.67033353589
 01/04  21:00:00,128.82260137,6.81761926844,0.0,0.0,80.527626,29.818365,224.104420482,212.23592303,3.20568,8.66281745217
 01/04  22:00:00,55.4591829249,0.0,0.0,0.0,15.863942322,29.242365,11.8690375717,0.0,3.20568,8.66335757167
 01/04  23:00:00,55.3531743883,0.0,0.0,0.0,15.863942322,29.242365,6.09756885353,0.0,3.20568,2.89188885353
 01/04  24:00:00,56.1480709574,0.0,0.0,0.0,15.863942322,29.242365,6.09464188021,0.0,3.20568,2.88896188021
 01/05  01:00:00,55.383274867,0.0,0.0,0.0,15.863942322,29.242365,6.09080627679,0.0,3.20568,2.88512627679
 01/05  02:00:00,55.3817011711,0.0,0.0,0.0,15.863942322,29.242365,6.09066082478,0.0,3.20568,2.88498082478
 01/05  03:00:00,55.3738009391,0.0,0.0,0.0,15.863942322,29.242365,6.09078755869,0.0,3.20568,2.88510755869
 01/05  04:00:00,56.3253035489,0.950850051857,0.0,0.0,15.863942322,29.242365,4.205559068,0.979879068004,3.20568,0.02
 01/05  05:00:00,56.7737272087,1.18856256482,0.0,0.0,15.863942322,29.242365,7.70865011939,1.61773439281,3.20568,2.88523572658
 01/05  06:00:00,56.5982550411,1.03071406814,0.0,0.0,15.863942322,29.242365,8.38626549172,2.2953591359,3.20568,2.88522635582
 01/05  07:00:00,65.9945820684,6.81761926844,0.0,0.0,15.863942322,29.818365,525.756896527,522.531216527,3.20568,0.02
 01/05  08:00:00,130.172728036,6.81761926844,0.0,0.0,80.527626,29.818365,440.946941182,431.981416186,3.20568,5.75984499581
 01/05  09:00:00,167.201883159,6.81761926844,0.00332491077762,0.0,80.527626,75.0917375,325.193180259,289.559755666,24.0426,11.5908245932
 01/05  10:00:00,165.697663709,6.81761926844,0.0016896381339,0.0,80.527626,75.0917375,294.672473694,250.187123643,24.0426,20.4427500507
 01/05  11:00:00,169.666574146,6.81761926844,0.00095153142856,0.0,80.527626,79.0911225,282.204488698,226.760617499,32.0568,23.3870711992
 01/05  12:00:00,170.431087936,6.81761926844,0.0,0.0,80.527626,79.0911225,254.667954061,196.224187935,32.0568,26.3869661262
 01/05  13:00:00,169.264455486,6.81761926844,0.0,0.0,80.527626,79.0911225,212.685755972,154.181067263,32.0568,26.4478887086
 01/05  14:00:00,165.137613024,6.81761926844,0.0,0.0,80.527626,75.0917375,217.686801901,172.229301189,16.0284,29.4291007127
 01/05  15:00:00,165.494932169,6.81761926844,0.0,0.0,80.527626,75.0917375,247.338878587,207.93975389,16.0284,23.3707246971
 01/05  16:00:00,163.532663829,6.81761926844,0.0,0.0,80.527626,73.092045,218.441554635,194.759910711,3.20568,20.4759639244
 01/05  17:00:00,163.491084297,6.81761926844,0.0,0.0,80.527626,73.092045,212.749903262,203.784603166,3.20568,5.7596200957
 01/05  18:00:00,128.90326623,6.81761926844,0.0,0.0,80.527626,29.818365,256.420132509,250.324568683,3.20568,2.88988382567
 01/05  19:00:00,128.931623065,6.81761926844,0.0,0.0,80.527626,29.818365,294.429087586,284.417208959,3.20568,6.80619862661
 01/05  20:00:00,129.166987507,6.81761926844,0.0,0.0,80.527626,29.818365,314.124940383,300.396724481,3.20568,10.5225359023
 01/05  21:00:00,129.16856838,6.81761926844,0.0,0.0,80.527626,29.818365,318.739462763,309.75163299,3.20568,5.7821497728
 01/05  22:00:00,55.420987269,0.0,0.0,0.0,15.863942322,29.242365,11.8692188398,0.0,3.20568,8.66353883977
 01/05  23:00:00,55.3159154144,0.0,0.0,0.0,15.863942322,29.242365,8.96937873053,0.0,3.20568,5.76369873053
 01/05  24:00:00,56.3592695536,0.237712512964,0.0,0.0,15.863942322,29.242365,6.3665035225,0.272142107092,3.20568,2.88868141541
 01/06  01:00:00,56.5508578013,1.18856256482,0.0,0.0,15.863942322,29.242365,7.55455590877,1.46386645955,3.20568,2.88500944922
 01/06  02:00:00,56.3179363695,0.950850051857,0.0,0.0,15.863942322,29.242365,5.25927953303,2.03359953303,3.20568,0.02
 01/06  03:00:00,57.040544602,1.66774666252,0.0,0.0,15.863942322,29.242365,10.9705622484,4.87974256664,3.20568,2.88513968173
 01/06  04:00:00,58.4721105029,3.09468430655,0.0,0.0,15.863942322,29.242365,37.6968752451,31.6060146966,3.20568,2.88518054854
 01/06  05:00:00,59.7639280912,3.31449185141,0.0,0.0,15.863942322,29.242365,41.1617670989,37.9360870989,3.20568,0.02
 01/06  06:00:00,60.0199308121,3.73217975645,0.0,0.0,15.863942322,29.242365,59.9893481942,53.8984300529,3.20568,2.88523814132
 01/06  07:00:00,66.3494003276,6.81761926844,0.0,0.0,15.863942322,29.818365,614.579229,608.488292087,3.20568,2.88525691303
 01/06  08:00:00,130.581785097,6.81761926844,0.0,0.0,80.527626,29.818365,481.02916321,474.933922046,3.20568,2.88956116423
 01/06  09:00:00,167.356792167,6.81761926844,0.0,0.0,80.527626,75.0917375,386.156181043,350.523186628,24.0426,11.5903944148
 01/06  10:00:00,165.816577686,6.81761926844,0.00124267318429,0.0,80.527626,75.0917375,373.182807828,325.775476998,24.0426,23.3647308294
 01/06  11:00:00,169.776682444,6.81761926844,0.0017031283012,0.0,80.527626,79.0911225,339.527787217,287.005961122,32.0568,20.4650260947
 01/06  12:00:00,170.48644452,6.81761926844,0.0,0.0,80.527626,79.0911225,289.284954907,230.839537804,32.0568,26.3886171024
 01/06  13:00:00,169.575725205,6.81761926844,0.0,0.0,80.527626,79.0911225,250.481447805,189.035032126,32.0568,29.3896156789
 01/06  14:00:00,165.247820483,6.81761926844,0.0,0.0,80.527626,75.0917375,215.013590175,169.557708037,16.0284,29.4274821379
 01/06  15:00:00,165.151587652,6.81761926844,0.0,0.0,80.527626,75.0917375,201.331840235,164.852991548,16.0284,20.4504486869
 01/06  16:00:00,163.07856893,6.90714287335,0.0,0.0,80.527626,73.092045,174.282780253,147.6731722,3.20568,23.4039280526
 01/06  17:00:00,163.000735997,6.81761926844,0.0,0.0,80.527626,73.092045,177.065153089,170.969500144,3.20568,2.88997294527
 01/06  18:00:00,128.76023671,6.81761926844,0.0,0.0,80.527626,29.818365,222.274162647,213.30854735,3.20568,5.75993529752
 01/06  19:00:00,128.851098208,6.81761926844,0.0,0.0,80.527626,29.818365,227.929316809,218.946856655,3.20568,5.77678015392
 01/06  20:00:00,128.86768006,6.81761926844,0.0,0.0,80.527626,29.818365,243.640459183,231.763974959,3.20568,8.67080422393
 01/06  21:00:00,128.887862608,6.81761926844,0.0,0.0,80.527626,29.818365,263.69324644,251.825324761,3.20568,8.6622416793
 01/06  22:00:00,55.280271197,0.0,0.0,0.0,15.863942322,29.242365,11.8696230685,0.0,3.20568,8.6639430685
 01/06  23:00:00,55.3290151744,0.0,0.0,0.0,15.863942322,29.242365,6.09713905725,0.0,3.20568,2.89145905725
 01/06  24:00:00,56.1315718187,0.0,0.0,0.0,15.863942322,29.242365,8.96301578322,0.0,3.20568,5.75733578322
 01/07  01:00:00,55.3621732187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,56.3211046936,0.950850051857,0.0,0.0,15.863942322,29.242365,4.18683705011,0.961157050108,3.20568,0.02
 01/07  03:00:00,56.5547977534,1.18856256482,0.0,0.0,15.863942322,29.242365,7.55250539722,1.46363629797,3.20568,2.88318909925
 01/07  04:00:00,56.3119878739,0.950850051857,0.0,0.0,15.863942322,29.242365,4.8000148655,1.5743348655,3.20568,0.02
 01/07  05:00:00,56.763578625,1.18856256482,0.0,0.0,15.863942322,29.242365,8.64954532747,2.56068820999,3.20568,2.88317711748
 01/07  06:00:00,57.5041151201,1.94313927631,0.0,0.0,15.863942322,29.242365,15.4008233367,12.1751433367,3.20568,0.02
 01/07  07:00:00,58.7292718304,3.14651967497,0.0,0.0,15.863942322,29.242365,30.1888016507,24.0997783439,3.20568,2.88334330679
 01/07  08:00:00,57.294488662,1.78985179323,0.0,0.0,15.863942322,29.242365,13.8373842045,10.6117042045,3.20568,0.02
 01/07  09:00:00,51.0994220324,2.7380394337,0.0,0.0,15.863942322,29.242365,25.5034008943,19.4143900827,3.20568,2.88333081166
 01/07  10:00:00,48.3696503611,1.43003414956,0.0,0.0,15.863942322,29.242365,9.52432007072,6.29864007072,3.20568,0.02
 01/07  11:00:00,48.5957647538,1.66774666252,0.0,0.0,15.863942322,29.242365,13.1913214583,7.1004510385,3.20568,2.8851904198
 01/07  12:00:00,48.3502874193,0.713137538893,0.0,0.0,15.863942322,29.242365,9.48439394342,3.39366330924,3.20568,2.88505063418
 01/07  13:00:00,47.6103741565,0.713137538893,0.0,0.0,15.863942322,29.242365,5.42299999598,2.19731999598,3.20568,0.02
 01/07  14:00:00,47.6206853386,0.684111188669,0.0,0.0,15.863942322,29.242365,7.63614023931,1.54719152078,3.20568,2.88326871853
 01/07  15:00:00,47.6563909869,0.713137538893,0.0,0.0,15.863942322,29.242365,4.6176970205,1.3920170205,3.20568,0.02
 01/07  16:00:00,46.9256341465,0.0,0.0,0.0,15.863942322,29.242365,6.08893696176,0.0,3.20568,2.88325696176
 01/07  17:00:00,46.8292444652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,53.9747679197,0.0,0.0,0.0,15.863942322,29.242365,6.08892522036,0.0,3.20568,2.88324522036
 01/07  19:00:00,56.0908952364,0.684111188669,0.0,0.0,15.863942322,29.242365,4.5845718392,1.3588918392,3.20568,0.02
 01/07  20:00:00,56.3340431282,0.713137538893,0.0,0.0,15.863942322,29.242365,7.83262554556,1.74371207259,3.20568,2.88323347297
 01/07  21:00:00,56.7990171132,1.18856256482,0.0,0.0,15.863942322,29.242365,7.13718331182,3.91150331182,3.20568,0.02
 01/07  22:00:00,56.4552355727,0.950850051857,0.0,0.0,15.863942322,29.242365,11.8345922959,5.74569057604,3.20568,2.88322171989
 01/07  23:00:00,58.1882521546,2.82706360984,0.0,0.0,15.863942322,29.242365,24.4862055271,21.2605255271,3.20568,0.02
 01/07  24:00:00,58.3473933186,2.25615479196,0.0,0.0,15.863942322,29.242365,23.9624020973,17.873393195,3.20568,2.88332890233
 01/08  01:00:00,58.4795938805,3.11989833621,0.0,0.0,15.863942322,29.242365,32.7530696063,29.5273896063,3.20568,0.02
 01/08  02:00:00,58.5474494964,3.1887607894,0.0,0.0,15.863942322,29.242365,42.3843801943,39.1587001943,3.20568,0.02
 01/08  03:00:00,58.6049677878,3.22638369125,0.0,0.0,15.863942322,29.242365,53.55725099,47.4682355544,3.20568,2.88333543565
 01/08  04:00:00,58.6115128816,3.24200346692,0.0,0.0,15.863942322,29.242365,55.7560966989,52.5304166989,3.20568,0.02
 01/08  05:00:00,59.6721755131,4.05250433365,0.0,0.0,15.863942322,29.242365,90.0070809957,83.9182086579,3.20568,2.88319233775
 01/08  06:00:00,59.4455635472,3.8506806455,0.0,0.0,15.863942322,29.242365,78.7492558447,75.5235758447,3.20568,0.02
 01/08  07:00:00,60.4035734541,4.70465845356,0.0,0.0,15.863942322,29.242365,141.698760314,135.609763024,3.20568,2.88331729014
 01/08  08:00:00,59.8088860319,4.25646543123,0.0,0.0,15.863942322,29.242365,87.8013105224,84.5756305224,3.20568,0.02
 01/08  09:00:00,53.3888682264,4.9220431602,0.0,0.0,15.863942322,29.242365,126.244716798,120.153838126,3.20568,2.8851986721
 01/08  10:00:00,50.6599667307,3.6767728802,0.0,0.0,15.863942322,29.242365,80.2014975325,74.1105730148,3.20568,2.88524451769
 01/08  11:00:00,51.2430881999,4.26988904029,0.0,0.0,15.863942322,29.242365,81.319664758,78.093984758,3.20568,0.02
 01/08  12:00:00,50.7929018223,3.13873838662,0.0,0.0,15.863942322,29.242365,54.2656178836,48.1746935705,3.20568,2.88524431308
 01/08  13:00:00,50.6926098697,3.77713078619,0.0,0.0,15.863942322,29.242365,58.8585745654,52.7676505666,3.20568,2.88524399876
 01/08  14:00:00,49.574460335,2.63801369447,0.0,0.0,15.863942322,29.242365,33.1178945536,29.8922145536,3.20568,0.02
 01/08  15:00:00,47.6540554376,0.713137538893,0.0,0.0,15.863942322,29.242365,11.806448231,5.71749157302,3.20568,2.88327665794
 01/08  16:00:00,46.9270597037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,46.8263181715,0.0,0.0,0.0,15.863942322,29.242365,6.088628107,0.0,3.20568,2.882948107
 01/08  18:00:00,54.1993026719,0.237712512964,0.0,0.0,15.863942322,29.242365,4.153475659,0.927795659004,3.20568,0.02
 01/08  19:00:00,56.3468914011,0.950850051857,0.0,0.0,15.863942322,29.242365,10.7985847164,4.70955748804,3.20568,2.88334722838
 01/08  20:00:00,58.0790354788,2.46540456292,0.0,0.0,15.863942322,29.242365,32.9617486228,29.7360686228,3.20568,0.02
 01/08  21:00:00,59.3092087272,3.68624614049,0.0,0.0,15.863942322,29.242365,63.5358056195,57.4467867144,3.20568,2.88333890513
 01/08  22:00:00,59.436660522,3.89415758683,0.0,0.0,15.863942322,29.242365,84.095044113,80.869364113,3.20568,0.02
 01/08  23:00:00,60.5230162203,5.05247398418,0.0,0.0,15.863942322,29.242365,145.020548628,138.931539259,3.20568,2.88332936918
 01/08  24:00:00,60.2444616573,4.06806535214,0.0,0.0,15.863942322,29.242365,110.233510565,107.007830565,3.20568,0.02
 01/09  01:00:00,60.6852741116,5.13942786684,0.0,0.0,15.863942322,29.242365,170.033572762,163.942621854,3.20568,2.88527090787
 01/09  02:00:00,59.7670709149,4.284957181,0.0,0.0,15.863942322,29.242365,126.58952822,123.36384822,3.20568,0.02
 01/09  03:00:00,61.1251607135,5.55128822472,0.0,0.0,15.863942322,29.242365,187.415222142,181.324295254,3.20568,2.88524688793
 01/09  04:00:00,59.9104001692,4.45837206853,0.0,0.0,15.863942322,29.242365,135.527584885,129.436629564,3.20568,2.88527532144
 01/09  05:00:00,61.4864987463,5.68134939037,0.0,0.0,15.863942322,29.242365,195.018744802,188.927923453,3.20568,2.88514134899
 01/09  06:00:00,60.2035713267,4.54507951229,0.0,0.0,15.863942322,29.242365,138.562811584,135.337131584,3.20568,0.02
 01/09  07:00:00,66.0255860888,6.81761926844,0.0,0.0,15.863942322,29.818365,695.424055743,689.333204733,3.20568,2.88517100989
 01/09  08:00:00,130.82772475,6.81761926844,0.0,0.0,80.527626,29.818365,579.142083426,573.046513532,3.20568,2.8898898947
 01/09  09:00:00,168.244728218,6.81761926844,0.0,0.0,80.527626,75.0917375,532.872957557,494.346484429,24.0426,14.4838731282
 01/09  10:00:00,166.174253257,6.81761926844,0.0,0.0,80.527626,75.0917375,481.252555087,436.764497835,24.0426,20.4454572526
 01/09  11:00:00,169.959983341,6.81761926844,0.0,0.0,80.527626,79.0911225,432.515203474,377.067737459,32.0568,23.3906660149
 01/09  12:00:00,170.607485399,6.81761926844,0.0,0.0,80.527626,79.0911225,370.554324232,315.038075578,32.0568,23.459448654
 01/09  13:00:00,169.718735922,6.81761926844,0.0,0.0,80.527626,79.0911225,318.23659751,256.787508617,32.0568,29.3922888926
 01/09  14:00:00,165.676789895,6.81761926844,0.0,0.0,80.527626,75.0917375,278.777787675,233.318348194,16.0284,29.4310394815
 01/09  15:00:00,165.65704089,6.81761926844,0.0,0.0,80.527626,75.0917375,246.941918417,208.908068965,16.0284,22.0054494518
 01/09  16:00:00,163.637455266,6.81761926844,0.0,0.0,80.527626,73.092045,230.097337653,205.041084629,3.20568,21.8505730242
 01/09  17:00:00,163.53685026,6.81761926844,0.0,0.0,80.527626,73.092045,223.716731202,214.751340241,3.20568,5.75971096112
 01/09  18:00:00,127.478884383,6.81761926844,0.0,0.0,80.527626,29.818365,275.250029101,269.154399025,3.20568,2.88995007545
 01/09  19:00:00,128.951957627,6.81761926844,0.0,0.0,80.527626,29.818365,328.135291511,316.275731975,3.20568,8.65387953634
 01/09  20:00:00,129.206983123,6.81761926844,0.0,0.0,80.527626,29.818365,355.248893639,343.372201129,3.20568,8.67101250989
 01/09  21:00:00,129.220798056,6.81761926844,0.0,0.0,80.527626,29.818365,364.375901048,355.388670197,3.20568,5.78155085105
 01/09  22:00:00,55.4140309037,0.0,0.0,0.0,15.863942322,29.242365,11.8700779255,0.0,3.20568,8.66439792547
 01/09  23:00:00,55.309511836,0.0,0.0,0.0,15.863942322,29.242365,8.96867939417,0.0,3.20568,5.76299939417
 01/09  24:00:00,57.0709582665,0.950850051857,0.0,0.0,15.863942322,29.242365,7.27718052826,1.1825578863,3.20568,2.88894264196
 01/10  01:00:00,56.5479308952,1.18856256482,0.0,0.0,15.863942322,29.242365,8.10001445416,2.00907472127,3.20568,2.88525973289
 01/10  02:00:00,56.8434988143,1.47683627759,0.0,0.0,15.863942322,29.242365,11.1019403186,7.87626031857,3.20568,0.02
 01/10  03:00:00,58.4088089412,3.03471005217,0.0,0.0,15.863942322,29.242365,34.9196404581,28.8288316103,3.20568,2.88512884782
 01/10  04:00:00,58.7780020722,3.40173149949,0.0,0.0,15.863942322,29.242365,44.2252272988,38.1342740716,3.20568,2.88527322717
 01/10  05:00:00,59.7173724664,3.27318581929,0.0,0.0,15.863942322,29.242365,44.3290503273,38.2381362042,3.20568,2.88523412304
 01/10  06:00:00,59.7794894185,3.50499657979,0.0,0.0,15.863942322,29.242365,50.0504428644,46.8247628644,3.20568,0.02
 01/10  07:00:00,66.3428415607,6.81761926844,0.000885845666648,0.0,15.863942322,29.818365,608.58274128,602.491775956,3.20568,2.88528532392
 01/10  08:00:00,130.388465126,6.81761926844,0.000304459354856,0.0,80.527626,29.818365,436.453784482,430.35820164,3.20568,2.8899028416
 01/10  09:00:00,167.249021798,6.81761926844,0.00418557441547,0.0,80.527626,75.0917375,336.7794566,298.253041871,24.0426,14.4838147291
 01/10  10:00:00,165.727208917,6.81761926844,0.00214635970057,0.0,80.527626,75.0917375,299.964702496,255.475828053,24.0426,20.4462744435
 01/10  11:00:00,169.288580894,6.81761926844,0.00303981058445,0.0,80.527626,79.0911225,237.613503512,182.16486026,32.0568,23.3918432519
 01/10  12:00:00,169.789774383,6.81761926844,0.0,0.0,80.527626,79.0911225,203.571383609,148.053740326,32.0568,23.4608432831
 01/10  13:00:00,168.963500962,6.81761926844,0.0,0.0,80.527626,79.0911225,199.03859786,137.587207441,32.0568,29.3945904188
 01/10  14:00:00,165.001269732,6.81761926844,0.0,0.0,80.527626,75.0917375,204.259342503,158.797191445,16.0284,29.4337510585
 01/10  15:00:00,164.982465725,6.81761926844,0.0,0.0,80.527626,75.0917375,191.421953822,152.01920819,16.0284,23.3743456324
 01/10  16:00:00,162.913369471,6.81761926844,0.0,0.0,80.527626,73.092045,172.222063334,145.612827908,3.20568,23.4035554263
 01/10  17:00:00,162.842119704,6.81761926844,0.0,0.0,80.527626,73.092045,156.589609021,150.494024829,3.20568,2.88990419166
 01/10  18:00:00,126.850612284,6.81761926844,0.0,0.0,80.527626,29.818365,182.597122291,176.501812385,3.20568,2.88962990646
 01/10  19:00:00,128.186717679,6.81761926844,0.0,0.0,80.527626,29.818365,174.364669118,162.504254739,3.20568,8.65473437932
 01/10  20:00:00,128.076239879,6.81761926844,0.0,0.0,80.527626,29.818365,166.444371182,154.566979353,3.20568,8.67171182937
 01/10  21:00:00,128.029447659,6.81761926844,0.0,0.0,80.527626,29.818365,165.364689331,153.496219085,3.20568,8.66279024533
 01/10  22:00:00,55.3419221855,0.0,0.0,0.0,15.863942322,29.242365,8.98892068277,0.0,3.20568,5.78324068277
 01/10  23:00:00,55.3915083117,0.0,0.0,0.0,15.863942322,29.242365,8.96915146971,0.0,3.20568,5.76347146971
 01/10  24:00:00,56.170467608,0.0,0.0,0.0,15.863942322,29.242365,6.0943935772,0.0,3.20568,2.8887135772
 01/11  01:00:00,55.4324770273,0.0,0.0,0.0,15.863942322,29.242365,6.09089975643,0.0,3.20568,2.88521975643
 01/11  02:00:00,55.4245121232,0.0,0.0,0.0,15.863942322,29.242365,6.09077175479,0.0,3.20568,2.88509175479
 01/11  03:00:00,55.4238456444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.427468934,0.0,0.0,0.0,15.863942322,29.242365,6.09091816318,0.0,3.20568,2.88523816318
 01/11  05:00:00,55.6420903045,0.0,0.0,0.0,15.863942322,29.242365,6.09078994224,0.0,3.20568,2.88510994224
 01/11  06:00:00,55.6271821131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,64.1696473595,6.81761926844,0.00358988585985,0.0,15.863942322,29.818365,338.087883601,331.996946135,3.20568,2.88525746599
 01/11  08:00:00,128.215911655,6.81761926844,0.00101855336075,0.0,80.527626,29.818365,206.611088936,200.515764135,3.20568,2.88964480103
 01/11  09:00:00,166.170023761,6.81761926844,0.00493219039011,0.0,80.527626,75.0917375,174.442436875,135.916210522,24.0426,14.4836263533
 01/11  10:00:00,164.8045181,6.81761926844,0.0026126467853,0.0,80.527626,75.0917375,192.92964583,148.441194834,24.0426,20.4458509953
 01/11  11:00:00,168.809213561,6.81761926844,0.00348062546969,0.0,80.527626,79.0911225,195.143382119,139.694674743,32.0568,23.3919073755
 01/11  12:00:00,169.511637053,6.81761926844,0.0,0.0,80.527626,79.0911225,165.335205889,106.887144629,32.0568,26.3912612603
 01/11  13:00:00,168.856098657,6.81761926844,0.0,0.0,80.527626,79.0911225,186.332010298,127.820668888,32.0568,26.4545414101
 01/11  14:00:00,164.904301967,6.82324910891,0.0,0.0,80.527626,75.0917375,183.493905831,138.034646476,16.0284,29.430859355
 01/11  15:00:00,164.885390301,6.87242602735,0.0,0.0,80.527626,75.0917375,156.995838886,117.594913061,16.0284,23.3725258252
 01/11  16:00:00,163.147187108,7.11398277567,0.0,0.0,80.527626,73.092045,160.383197259,133.769475743,3.20568,23.408041516
 01/11  17:00:00,162.635656654,6.81761926844,0.0,0.0,80.527626,73.092045,111.592066437,105.496507884,3.20568,2.88987855252
 01/11  18:00:00,126.459429607,6.81761926844,0.0,0.0,80.527626,29.818365,105.224365246,99.1287221079,3.20568,2.88996313768
 01/11  19:00:00,127.913466137,6.81761926844,0.0,0.0,80.527626,29.818365,127.850053583,115.989052861,3.20568,8.65532072199
 01/11  20:00:00,128.183572983,6.81761926844,0.0,0.0,80.527626,29.818365,151.587065671,139.708066844,3.20568,8.67331882755
 01/11  21:00:00,128.242757799,6.81761926844,0.0,0.0,80.527626,29.818365,171.520084313,159.650017121,3.20568,8.66438719177
 01/11  22:00:00,55.4749469749,0.0,0.0,0.0,15.863942322,29.242365,11.8691950693,0.0,3.20568,8.66351506925
 01/11  23:00:00,55.3606621346,0.0,0.0,0.0,15.863942322,29.242365,6.09738585872,0.0,3.20568,2.89170585872
 01/11  24:00:00,56.1562075463,0.0,0.0,0.0,15.863942322,29.242365,6.09445238226,0.0,3.20568,2.88877238226
 01/12  01:00:00,55.3906954238,0.0,0.0,0.0,15.863942322,29.242365,6.09087313615,0.0,3.20568,2.88519313615
 01/12  02:00:00,55.3911770981,0.0,0.0,0.0,15.863942322,29.242365,6.09074789087,0.0,3.20568,2.88506789087
 01/12  03:00:00,55.3827823514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  04:00:00,55.3754724416,0.0,0.0,0.0,15.863942322,29.242365,6.09089740542,0.0,3.20568,2.88521740542
 01/12  05:00:00,56.6885586214,1.09873265856,0.0,0.0,15.863942322,29.242365,7.88070023483,1.78992830996,3.20568,2.88509192487
 01/12  06:00:00,56.5203418465,0.950850051857,0.0,0.0,15.863942322,29.242365,8.03513751409,1.94421448553,3.20568,2.88524302856
 01/12  07:00:00,65.9597926474,6.81761926844,0.000981165952544,0.0,15.863942322,29.818365,534.451138156,531.225458156,3.20568,0.02
 01/12  08:00:00,129.953361073,6.81761926844,0.0,0.0,80.527626,29.818365,432.930926512,423.965303073,3.20568,5.75994343967
 01/12  09:00:00,167.197917677,6.81761926844,0.00167107780222,0.0,80.527626,75.0917375,352.28585166,316.651298259,24.0426,11.5919534013
 01/12  10:00:00,165.689453698,6.81761926844,0.00164026353494,0.0,80.527626,75.0917375,314.254018928,269.763828265,24.0426,20.4475906637
 01/12  11:00:00,169.676710502,6.81761926844,0.000963355949086,0.0,80.527626,79.0911225,290.142471376,234.695323226,32.0568,23.3903481505
 01/12  12:00:00,170.014312599,6.81761926844,0.00139939746773,0.0,80.527626,79.0911225,212.606785229,154.152228398,32.0568,26.3977568314
 01/12  13:00:00,168.89042219,6.81761926844,0.0,0.0,80.527626,79.0911225,181.736729751,123.222255907,32.0568,26.4576738439
 01/12  14:00:00,164.9070214,6.81761926844,0.0,0.0,80.527626,75.0917375,194.995203225,146.590633105,16.0284,32.3761701203
 01/12  15:00:00,164.911407704,6.81761926844,0.0,0.0,80.527626,75.0917375,185.57593524,149.094755737,16.0284,20.4527795038
 01/12  16:00:00,162.918449185,6.81761926844,0.0,0.0,80.527626,73.092045,182.625413353,156.011528602,3.20568,23.4082047514
 01/12  17:00:00,162.950625617,6.81761926844,0.0,0.0,80.527626,73.092045,180.82688343,174.731092376,3.20568,2.89011105443
 01/12  18:00:00,127.081899999,6.81761926844,0.0,0.0,80.527626,29.818365,214.625436805,205.659649866,3.20568,5.76010693901
 01/12  19:00:00,128.673011438,6.81761926844,0.0,0.0,80.527626,29.818365,226.652671806,217.670585006,3.20568,5.77640679992
 01/12  20:00:00,128.885943496,6.81761926844,0.0,0.0,80.527626,29.818365,228.47030497,216.592654079,3.20568,8.67197089065
 01/12  21:00:00,128.85124103,6.81761926844,0.0,0.0,80.527626,29.818365,232.42331636,220.554124594,3.20568,8.66351176576
 01/12  22:00:00,55.4634251331,0.0,0.0,0.0,15.863942322,29.242365,11.8701151753,0.0,3.20568,8.66443517526
 01/12  23:00:00,55.3554680185,0.0,0.0,0.0,15.863942322,29.242365,6.09757662928,0.0,3.20568,2.89189662928
 01/12  24:00:00,56.150187774,0.0,0.0,0.0,15.863942322,29.242365,8.96390010928,0.0,3.20568,5.75822010928
 01/13  01:00:00,55.383789454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  02:00:00,55.3810454356,0.0,0.0,0.0,15.863942322,29.242365,6.09071989743,0.0,3.20568,2.88503989743
 01/13  03:00:00,55.374831284,0.0,0.0,0.0,15.863942322,29.242365,6.09087250047,0.0,3.20568,2.88519250047
 01/13  04:00:00,55.370122992,0.0,0.0,0.0,15.863942322,29.242365,6.09074974226,0.0,3.20568,2.88506974226
 01/13  05:00:00,56.429098769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,57.1215174102,0.861020145599,0.0,0.0,15.863942322,29.242365,6.91938275892,0.828480622623,3.20568,2.88522213629
 01/13  07:00:00,66.1707649028,6.81761926844,0.00249569512277,0.0,15.863942322,29.818365,449.144907493,443.054128276,3.20568,2.88509921742
 01/13  08:00:00,129.51712711,6.81761926844,0.0,0.0,80.527626,29.818365,353.333419238,347.238028257,3.20568,2.8897109816
 01/13  09:00:00,167.141203994,6.81761926844,0.00287928879562,0.0,80.527626,75.0917375,294.007204638,258.373066923,24.0426,11.5915377148
 01/13  10:00:00,165.619965499,6.81761926844,0.00218245497567,0.0,80.527626,75.0917375,263.090837423,215.677798382,24.0426,23.3704390409
 01/13  11:00:00,169.124961529,6.81761926844,0.0029967019554,0.0,80.527626,79.0911225,215.3217239,162.795963901,32.0568,20.4689599988
 01/13  12:00:00,169.583868177,6.81761926844,0.0,0.0,80.527626,79.0911225,168.772630179,110.319565229,32.0568,26.39626495
 01/13  13:00:00,168.753604403,6.81761926844,0.0,0.0,80.527626,79.0911225,161.26513605,99.8110657253,32.0568,29.3972703249
 01/13  14:00:00,164.739689292,6.81761926844,0.0,0.0,80.527626,75.0917375,153.388409658,107.926303021,16.0284,29.4337066373
 01/13  15:00:00,164.717284376,6.81761926844,0.0,0.0,80.527626,75.0917375,138.74049157,102.254641632,16.0284,20.4574499382
 01/13  16:00:00,162.723398827,6.81761926844,0.0,0.0,80.527626,73.092045,144.00030394,117.383977118,3.20568,23.4106468218
 01/13  17:00:00,162.762882911,6.81761926844,0.0,0.0,80.527626,73.092045,165.569957666,156.604320308,3.20568,5.75995735853
 01/13  18:00:00,126.837490824,6.81761926844,0.0,0.0,80.527626,29.818365,193.059966385,186.964193357,3.20568,2.89009302776
 01/13  19:00:00,128.646024814,6.81761926844,0.0,0.0,80.527626,29.818365,228.754677741,216.894256658,3.20568,8.65474108264
 01/13  20:00:00,128.85612308,6.81761926844,0.0,0.0,80.527626,29.818365,233.99694329,222.119385372,3.20568,8.67187791861
 01/13  21:00:00,128.870840646,6.81761926844,0.0,0.0,80.527626,29.818365,247.215849405,235.347163602,3.20568,8.66300580288
 01/13  22:00:00,55.2939894498,0.0,0.0,0.0,15.863942322,29.242365,8.98913001149,0.0,3.20568,5.78345001149
 01/13  23:00:00,55.3430766726,0.0,0.0,0.0,15.863942322,29.242365,8.96930342306,0.0,3.20568,5.76362342306
 01/13  24:00:00,56.1417112154,0.0,0.0,0.0,15.863942322,29.242365,6.09447030385,0.0,3.20568,2.88879030385
 01/14  01:00:00,55.3735211646,0.0,0.0,0.0,15.863942322,29.242365,6.08892674381,0.0,3.20568,2.88324674381
 01/14  02:00:00,55.3716968815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,56.4977765287,1.12611668091,0.0,0.0,15.863942322,29.242365,7.04520653482,0.956272936174,3.20568,2.88325359864
 01/14  04:00:00,56.3163440653,0.950850051857,0.0,0.0,15.863942322,29.242365,4.24016241726,1.01448241726,3.20568,0.02
 01/14  05:00:00,56.7667468144,1.18856256482,0.0,0.0,15.863942322,29.242365,5.00600632905,1.78032632905,3.20568,0.02
 01/14  06:00:00,56.6712626474,1.11057808442,0.0,0.0,15.863942322,29.242365,8.29982440136,2.21088382093,3.20568,2.88326058044
 01/14  07:00:00,58.7726507782,3.18645168311,0.0,0.0,15.863942322,29.242365,27.7869245115,24.5612445115,3.20568,0.02
 01/14  08:00:00,57.1060333211,1.59892234198,0.0,0.0,15.863942322,29.242365,14.3554393791,8.26643144371,3.20568,2.88332793538
 01/14  09:00:00,50.7535367813,2.38738194988,0.0,0.0,15.863942322,29.242365,22.6792771677,19.4535971677,3.20568,0.02
 01/14  10:00:00,47.8957486342,0.950850051857,0.0,0.0,15.863942322,29.242365,9.53878835495,3.44779612855,3.20568,2.8853122264
 01/14  11:00:00,48.1227887265,1.18856256482,0.0,0.0,15.863942322,29.242365,10.3805813418,4.28961748421,3.20568,2.8852838576
 01/14  12:00:00,48.5969973976,0.950850051857,0.0,0.0,15.863942322,29.242365,6.45231109614,3.22663109614,3.20568,0.02
 01/14  13:00:00,47.8508574619,0.950850051857,0.0,0.0,15.863942322,29.242365,9.08959860561,2.99861774258,3.20568,2.88530086302
 01/14  14:00:00,47.8923975856,0.950850051857,0.0,0.0,15.863942322,29.242365,8.15421576397,2.06517388746,3.20568,2.88336187651
 01/14  15:00:00,47.2000407222,0.237712512964,0.0,0.0,15.863942322,29.242365,3.49541287251,0.269732872512,3.20568,0.02
 01/14  16:00:00,46.9387722592,0.0,0.0,0.0,15.863942322,29.242365,6.08895914427,0.0,3.20568,2.88327914427
 01/14  17:00:00,46.8337852413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,53.9802122013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.4089578622,0.0,0.0,0.0,15.863942322,29.242365,6.08896634566,0.0,3.20568,2.88328634566
 01/14  20:00:00,55.6226915435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,56.3242243701,0.713137538893,0.0,0.0,15.863942322,29.242365,7.41406270699,1.32508915983,3.20568,2.88329354716
 01/14  22:00:00,56.5729578483,1.06970630834,0.0,0.0,15.863942322,29.242365,7.19896479332,3.97328479332,3.20568,0.02
 01/14  23:00:00,57.1255673132,1.77697069426,0.0,0.0,15.863942322,29.242365,21.3061097709,15.2170687693,3.20568,2.88336100163
 01/14  24:00:00,58.7291777834,2.63155407865,0.0,0.0,15.863942322,29.242365,24.5764372053,21.3507572053,3.20568,0.02
 01/15  01:00:00,57.9680216711,2.61597243563,0.0,0.0,15.863942322,29.242365,29.9944919135,23.9055026051,3.20568,2.88330930839
 01/15  02:00:00,58.5784006271,3.21672286702,0.0,0.0,15.863942322,29.242365,38.7513968588,35.5257168588,3.20568,0.02
 01/15  03:00:00,57.9577648246,2.59901192111,0.0,0.0,15.863942322,29.242365,33.409212007,27.3202129483,3.20568,2.88331905873
 01/15  04:00:00,58.8440638303,3.47971597989,0.0,0.0,15.863942322,29.242365,43.3848157608,40.1591357608,3.20568,0.02
 01/15  05:00:00,58.7195958613,3.14882878126,0.0,0.0,15.863942322,29.242365,43.2508115813,37.1618028673,3.20568,2.88332871403
 01/15  06:00:00,59.205818606,3.63944401245,0.0,0.0,15.863942322,29.242365,47.2426137786,44.0169337786,3.20568,0.02
 01/15  07:00:00,58.2999188129,2.72567806542,0.0,0.0,15.863942322,29.242365,38.7144807619,35.4888007619,3.20568,0.02
 01/15  08:00:00,58.2674854083,2.76008069253,0.0,0.0,15.863942322,29.242365,37.862375237,31.7733569442,3.20568,2.88333829272
 01/15  09:00:00,50.9153271555,2.56272975811,0.0,0.0,15.863942322,29.242365,36.1423594418,30.0515466051,3.20568,2.88513283671
 01/15  10:00:00,48.609335688,1.66774666252,0.0,0.0,15.863942322,29.242365,20.1959164532,16.9702364532,3.20568,0.02
 01/15  11:00:00,47.8667652962,0.950850051857,0.0,0.0,15.863942322,29.242365,12.8152929633,6.72432082055,3.20568,2.88529214271
 01/15  12:00:00,48.2345828196,0.594281282411,0.0,0.0,15.863942322,29.242365,8.10682656505,2.01587974632,3.20568,2.88526681873
 01/15  13:00:00,46.9036977857,0.0,0.0,0.0,15.863942322,29.242365,6.09073545423,0.0,3.20568,2.88505545423
 01/15  14:00:00,46.9456171875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,46.9590980028,0.0,0.0,0.0,15.863942322,29.242365,6.08894218884,0.0,3.20568,2.88326218884
 01/15  16:00:00,46.950301575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,46.8440993441,0.0,0.0,0.0,15.863942322,29.242365,6.088951891,0.0,3.20568,2.883271891
 01/15  18:00:00,53.9825166627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.4082619748,0.0,0.0,0.0,15.863942322,29.242365,6.08896158471,0.0,3.20568,2.88328158471
 01/15  20:00:00,56.5741795534,0.950850051857,0.0,0.0,15.863942322,29.242365,5.93157570157,2.70589570157,3.20568,0.02
 01/15  21:00:00,56.7997814928,1.18856256482,0.0,0.0,15.863942322,29.242365,9.61538679244,6.38970679244,3.20568,0.02
 01/15  22:00:00,58.3164922347,2.80962149726,0.0,0.0,15.863942322,29.242365,50.949270381,44.8602088614,3.20568,2.88338151958
 01/15  23:00:00,58.7970256656,3.42647330236,0.0,0.0,15.863942322,29.242365,61.3808352591,58.1551552591,3.20568,0.02
 01/15  24:00:00,59.9380905217,3.81479182069,0.0,0.0,15.863942322,29.242365,82.0924443209,76.0033909724,3.20568,2.88337334853
 01/16  01:00:00,58.9404655119,3.55217754877,0.0,0.0,15.863942322,29.242365,78.6303789365,75.4046989365,3.20568,0.02
 01/16  02:00:00,60.1001506499,4.68433064723,0.0,0.0,15.863942322,29.242365,110.063280407,103.974227316,3.20568,2.88337309169
 01/16  03:00:00,59.6357844776,4.21882398245,0.0,0.0,15.863942322,29.242365,98.7659029266,95.5402229266,3.20568,0.02
 01/16  04:00:00,60.0723715176,4.64085370591,0.0,0.0,15.863942322,29.242365,114.596863621,108.507813582,3.20568,2.88337003864
 01/16  05:00:00,59.9022426733,4.26230092378,0.0,0.0,15.863942322,29.242365,98.3973673476,95.1716873476,3.20568,0.02
 01/16  06:00:00,60.3666065886,4.72780758856,0.0,0.0,15.863942322,29.242365,112.776517762,106.687464719,3.20568,2.88337304354
 01/16  07:00:00,59.911443598,4.26230092378,0.0,0.0,15.863942322,29.242365,99.4516971749,96.2260171749,3.20568,0.02
 01/16  08:00:00,60.1722380691,4.64085370591,0.0,0.0,15.863942322,29.242365,81.905249358,75.8162202066,3.20568,2.88334915134
 01/16  09:00:00,52.5618316887,4.17534704112,0.0,0.0,15.863942322,29.242365,73.6343714589,70.4086914589,3.20568,0.02
 01/16  10:00:00,51.3734360052,4.41259976394,0.0,0.0,15.863942322,29.242365,78.2049583476,72.1139913645,3.20568,2.8852869831
 01/16  11:00:00,50.8348565955,3.89968049835,0.0,0.0,15.863942322,29.242365,63.4103506408,57.3194305011,3.20568,2.88524013966
 01/16  12:00:00,50.1226608645,2.49982625636,0.0,0.0,15.863942322,29.242365,36.2908788422,33.0651988422,3.20568,0.02
 01/16  13:00:00,48.8965816192,2.01468320722,0.0,0.0,15.863942322,29.242365,28.0283111764,21.9375076108,3.20568,2.88512356558
 01/16  14:00:00,48.9556997581,2.04214840875,0.0,0.0,15.863942322,29.242365,26.3316296461,20.2406639589,3.20568,2.88528568716
 01/16  15:00:00,47.4585955523,0.533477726377,0.0,0.0,15.863942322,29.242365,4.77570945034,1.55002945034,3.20568,0.02
 01/16  16:00:00,46.914440316,0.0,0.0,0.0,15.863942322,29.242365,6.08896468523,0.0,3.20568,2.88328468523
 01/16  17:00:00,46.820218842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,52.5391617922,0.0,0.0,0.0,15.863942322,29.242365,6.08897676375,0.0,3.20568,2.88329676375
 01/16  19:00:00,55.3991622007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.6137690572,0.0,0.0,0.0,15.863942322,29.242365,6.08898884542,0.0,3.20568,2.88330884542
 01/16  21:00:00,55.5990934301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,57.3886066752,1.89582695074,0.0,0.0,15.863942322,29.242365,21.2773582615,15.1883573563,3.20568,2.88332090524
 01/16  23:00:00,57.528989629,2.19003101546,0.0,0.0,15.863942322,29.242365,26.7019271422,23.4762471422,3.20568,0.02
 01/16  24:00:00,58.9260736346,2.84080384962,0.0,0.0,15.863942322,29.242365,38.1537535523,34.9280735523,3.20568,0.02
 01/17  01:00:00,57.3933860921,2.05234424172,0.0,0.0,15.863942322,29.242365,31.2313189028,25.1403630465,3.20568,2.88527585633
 01/17  02:00:00,58.931855202,3.5765405107,0.0,0.0,15.863942322,29.242365,54.0924445263,48.0015089354,3.20568,2.88525559089
 01/17  03:00:00,58.1082311133,2.75687948411,0.0,0.0,15.863942322,29.242365,42.7577093096,36.6667021754,3.20568,2.88532713419
 01/17  04:00:00,59.1661440849,3.80833220488,0.0,0.0,15.863942322,29.242365,51.7239655293,48.4982855293,3.20568,0.02
 01/17  05:00:00,58.8929225845,2.4782856619,0.0,0.0,15.863942322,29.242365,38.2090447153,32.1180581577,3.20568,2.88530655762
 01/17  06:00:00,59.9203452205,3.67064543114,0.0,0.0,15.863942322,29.242365,50.9091333811,44.8181674323,3.20568,2.88528594884
 01/17  07:00:00,65.81895048,6.81761926844,0.00473424649867,0.0,15.863942322,29.818365,660.054357051,656.828677051,3.20568,0.02
 01/17  08:00:00,129.48893646,6.81761926844,0.00051619204829,0.0,80.527626,29.818365,350.805342049,341.839656732,3.20568,5.76000531729
 01/17  09:00:00,166.304449485,6.81761926844,0.0090096910955,0.0,80.527626,75.0917375,190.363673799,154.728687187,24.0426,11.5923866116
 01/17  10:00:00,164.723528681,6.81761926844,0.00144439299286,0.0,80.527626,75.0917375,159.326642146,111.914541267,24.0426,23.3695008787
 01/17  11:00:00,168.697451904,6.81761926844,0.00174913040999,0.0,80.527626,79.0911225,150.797978645,98.2683683027,32.0568,20.4728103427
 01/17  12:00:00,169.390067298,6.81761926844,0.0,0.0,80.527626,79.0911225,125.200594331,66.7452432076,32.0568,26.3985511235
 01/17  13:00:00,168.649186121,6.81761926844,0.0,0.0,80.527626,79.0911225,112.751695061,51.2935580273,32.0568,29.4013370333
 01/17  14:00:00,164.659636091,6.81761926844,0.0,0.0,80.527626,75.0917375,98.7113724219,53.2437405656,16.0284,29.4392318563
 01/17  15:00:00,164.643857585,6.81761926844,0.0,0.0,80.527626,75.0917375,95.8131647433,56.4061666606,16.0284,23.3785980827
 01/17  16:00:00,162.633124604,6.81761926844,0.0,0.0,80.527626,73.092045,106.294625636,79.6794583883,3.20568,23.4094872478
