Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  17:00:00,162.535962588,6.81761926844,0.0,0.0,80.527626,73.092045,100.692926335,94.5975350583,3.20568,2.88971127707
 01/17  18:00:00,125.039470988,6.81761926844,0.0,0.0,80.527626,29.818365,135.900198258,129.804544679,3.20568,2.88997357842
 01/17  19:00:00,127.936123387,6.81761926844,0.0,0.0,80.527626,29.818365,157.263933181,145.403067636,3.20568,8.65518554486
 01/17  20:00:00,128.030484247,6.81761926844,0.0,0.0,80.527626,29.818365,187.95133575,176.072167428,3.20568,8.67348832277
 01/17  21:00:00,128.23713287,6.81761926844,0.0,0.0,80.527626,29.818365,229.06582697,217.195489928,3.20568,8.66465704133
 01/17  22:00:00,55.2932585932,0.0,0.0,0.0,15.863942322,29.242365,11.8694473565,0.0,3.20568,8.66376735648
 01/17  23:00:00,55.3427781153,0.0,0.0,0.0,15.863942322,29.242365,6.09748698906,0.0,3.20568,2.89180698906
 01/17  24:00:00,56.1444845773,0.0,0.0,0.0,15.863942322,29.242365,6.09454730213,0.0,3.20568,2.88886730213
 01/18  01:00:00,55.3852095945,0.0,0.0,0.0,15.863942322,29.242365,6.09095587293,0.0,3.20568,2.88527587293
 01/18  02:00:00,55.3843103759,0.0,0.0,0.0,15.863942322,29.242365,6.09084556355,0.0,3.20568,2.88516556355
 01/18  03:00:00,55.3818072298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  04:00:00,55.3828539658,0.0,0.0,0.0,15.863942322,29.242365,6.09101191348,0.0,3.20568,2.88533191348
 01/18  05:00:00,55.5973615849,0.0,0.0,0.0,15.863942322,29.242365,6.09090137276,0.0,3.20568,2.88522137276
 01/18  06:00:00,55.5832253954,0.0,0.0,0.0,15.863942322,29.242365,6.09079089851,0.0,3.20568,2.88511089851
 01/18  07:00:00,64.9560486372,6.81761926844,0.00318354831463,0.0,15.863942322,29.818365,409.234416274,406.008736274,3.20568,0.02
 01/18  08:00:00,128.621984635,6.81761926844,0.000377825749278,0.0,80.527626,29.818365,280.793387821,271.82790698,3.20568,5.7598008415
 01/18  09:00:00,166.359975406,6.81761926844,0.00516410625926,0.0,80.527626,75.0917375,217.952895283,182.31825445,24.0426,11.592040833
 01/18  10:00:00,164.905986956,6.81761926844,0.00198194072815,0.0,80.527626,75.0917375,208.372259755,163.876781971,24.0426,20.4528777835
 01/18  11:00:00,168.907806972,6.81761926844,0.00123740492552,0.0,80.527626,79.0911225,214.660246519,159.208994054,32.0568,23.3944524657
 01/18  12:00:00,169.6147009,6.81761926844,0.0,0.0,80.527626,79.0911225,185.840145937,127.385855208,32.0568,26.3974907293
 01/18  13:00:00,168.834994817,6.81761926844,0.0,0.0,80.527626,79.0911225,180.332980072,118.875678113,32.0568,29.400501959
 01/18  14:00:00,164.807467882,6.81761926844,0.0,0.0,80.527626,75.0917375,167.792250409,122.324378582,16.0284,29.4394718274
 01/18  15:00:00,164.749152342,6.81761926844,0.0,0.0,80.527626,75.0917375,145.595467615,106.188799359,16.0284,23.3782682561
 01/18  16:00:00,162.735658252,6.81938395567,0.0,0.0,80.527626,73.092045,141.953528175,115.338521737,3.20568,23.4093264382
 01/18  17:00:00,162.604562774,6.81761926844,0.0,0.0,80.527626,73.092045,113.354691247,107.258852337,3.20568,2.89015891021
 01/18  18:00:00,125.092567524,6.81761926844,0.0,0.0,80.527626,29.818365,135.644501387,129.548917312,3.20568,2.88990407513
 01/18  19:00:00,127.997487682,6.81761926844,0.0,0.0,80.527626,29.818365,155.928652911,144.066989671,3.20568,8.65598324022
 01/18  20:00:00,128.178838792,6.81761926844,0.0,0.0,80.527626,29.818365,146.086811305,134.207762279,3.20568,8.67336902597
 01/18  21:00:00,128.187638994,6.81761926844,0.0,0.0,80.527626,29.818365,159.379199438,147.50896408,3.20568,8.66455535779
 01/18  22:00:00,55.4992112928,0.0,0.0,0.0,15.863942322,29.242365,11.8695455134,0.0,3.20568,8.66386551341
 01/18  23:00:00,55.3842963359,0.0,0.0,0.0,15.863942322,29.242365,6.09745470646,0.0,3.20568,2.89177470646
 01/18  24:00:00,56.1679683885,0.0,0.0,0.0,15.863942322,29.242365,6.09451438482,0.0,3.20568,2.88883438482
 01/19  01:00:00,55.4175410383,0.0,0.0,0.0,15.863942322,29.242365,6.09092122441,0.0,3.20568,2.88524122441
 01/19  02:00:00,55.4065347085,0.0,0.0,0.0,15.863942322,29.242365,6.0908132329,0.0,3.20568,2.8851332329
 01/19  03:00:00,55.4038934844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  04:00:00,55.4057942259,0.0,0.0,0.0,15.863942322,29.242365,6.09098219902,0.0,3.20568,2.88530219902
 01/19  05:00:00,55.618811177,0.0,0.0,0.0,15.863942322,29.242365,6.09087397242,0.0,3.20568,2.88519397242
 01/19  06:00:00,55.602460837,0.0,0.0,0.0,15.863942322,29.242365,6.09076580544,0.0,3.20568,2.88508580544
 01/19  07:00:00,64.6233038975,6.81761926844,0.00340483817978,0.0,15.863942322,29.818365,402.804674642,399.578994642,3.20568,0.02
 01/19  08:00:00,128.428067952,6.81761926844,0.0,0.0,80.527626,29.818365,251.487233079,242.521224085,3.20568,5.76032899451
 01/19  09:00:00,166.334190784,6.81761926844,0.00600297044192,0.0,80.527626,75.0917375,215.294117853,179.65939786,24.0426,11.592119993
 01/19  10:00:00,164.920927562,6.81761926844,0.00238020215859,0.0,80.527626,75.0917375,210.010875559,165.514934917,24.0426,20.4533406422
 01/19  11:00:00,168.871942432,6.81761926844,0.00147947678031,0.0,80.527626,79.0911225,201.209508978,145.757534646,32.0568,23.3951743323
 01/19  12:00:00,169.630865383,6.81761926844,0.0,0.0,80.527626,79.0911225,189.648629063,131.19322523,32.0568,26.3986038336
 01/19  13:00:00,168.913734856,6.81761926844,0.0,0.0,80.527626,79.0911225,193.434884725,131.97599139,32.0568,29.4020933348
 01/19  14:00:00,164.923627903,6.81761926844,0.0,0.0,80.527626,75.0917375,188.286119672,142.817047664,16.0284,29.4406720083
 01/19  15:00:00,164.981323718,6.81801410575,0.0,0.0,80.527626,75.0917375,192.702404153,153.294284464,16.0284,23.3797196884
 01/19  16:00:00,162.927853332,6.83138092243,0.0,0.0,80.527626,73.092045,168.946747751,142.330027187,3.20568,23.4110405642
 01/19  17:00:00,162.718663924,6.81761926844,0.0,0.0,80.527626,73.092045,130.566830093,124.471352236,3.20568,2.88979785733
 01/19  18:00:00,125.192117316,6.81761926844,0.0,0.0,80.527626,29.818365,148.632937719,142.537191512,3.20568,2.8900662067
 01/19  19:00:00,128.084022232,6.81761926844,0.0,0.0,80.527626,29.818365,167.017557399,155.156321052,3.20568,8.65555634646
 01/19  20:00:00,128.362052596,6.81761926844,0.0,0.0,80.527626,29.818365,184.407178317,172.527541096,3.20568,8.67395722078
 01/19  21:00:00,128.398386507,6.81761926844,0.0,0.0,80.527626,29.818365,194.398509908,182.527682825,3.20568,8.66514708277
 01/19  22:00:00,55.4660404033,0.0,0.0,0.0,15.863942322,29.242365,11.8699777035,0.0,3.20568,8.66429770347
 01/19  23:00:00,55.3572672552,0.0,0.0,0.0,15.863942322,29.242365,6.09765303704,0.0,3.20568,2.89197303704
 01/19  24:00:00,56.1530030225,0.0,0.0,0.0,15.863942322,29.242365,6.09471072381,0.0,3.20568,2.88903072381
 01/20  01:00:00,55.3863968586,0.0,0.0,0.0,15.863942322,29.242365,6.09083807613,0.0,3.20568,2.88515807613
 01/20  02:00:00,55.3850759941,0.0,0.0,0.0,15.863942322,29.242365,6.09100961297,0.0,3.20568,2.88532961297
 01/20  03:00:00,55.376845064,0.0,0.0,0.0,15.863942322,29.242365,6.09090363087,0.0,3.20568,2.88522363087
 01/20  04:00:00,55.8489438687,0.475425025929,0.0,0.0,15.863942322,29.242365,3.88789994372,0.662219943725,3.20568,0.02
 01/20  05:00:00,57.3851423063,0.950850051857,0.0,0.0,15.863942322,29.242365,7.55045594053,1.45951829437,3.20568,2.88525764616
 01/20  06:00:00,57.4507895693,1.18856256482,0.0,0.0,15.863942322,29.242365,8.65554874111,2.56457794824,3.20568,2.88529079287
 01/20  07:00:00,66.3111015176,6.81761926844,0.00121564784627,0.0,15.863942322,29.818365,525.875408336,522.649728336,3.20568,0.02
 01/20  08:00:00,130.040201994,6.81761926844,0.0,0.0,80.527626,29.818365,429.206289317,420.241219737,3.20568,5.75938958003
 01/20  09:00:00,167.203052731,6.81761926844,0.00227833398224,0.0,80.527626,75.0917375,338.213573465,302.577851778,24.0426,11.593121687
 01/20  10:00:00,165.729974405,6.81761926844,0.00184276098435,0.0,80.527626,75.0917375,304.161928514,256.747364815,24.0426,23.3719636988
 01/20  11:00:00,169.338425694,6.81761926844,0.00263340549042,0.0,80.527626,79.0911225,239.408162166,186.876718405,32.0568,20.4746437615
 01/20  12:00:00,169.682944985,6.81761926844,0.0,0.0,80.527626,79.0911225,186.54394904,128.08536838,32.0568,26.4017806604
 01/20  13:00:00,168.831554759,6.81761926844,0.0,0.0,80.527626,79.0911225,180.805122677,119.342334338,32.0568,29.4059883387
 01/20  14:00:00,164.745007753,6.81761926844,0.0,0.0,80.527626,75.0917375,153.1125859,107.639307131,16.0284,29.4448787691
 01/20  15:00:00,164.692658809,6.81761926844,0.0,0.0,80.527626,75.0917375,131.111806132,91.7004623136,16.0284,23.3829438185
 01/20  16:00:00,162.819937063,6.81761926844,0.0,0.0,80.527626,73.092045,178.106697206,151.487341335,3.20568,23.4136758717
 01/20  17:00:00,162.876410577,6.81761926844,0.0,0.0,80.527626,73.092045,179.758647247,173.662796357,3.20568,2.89017088954
 01/20  18:00:00,125.775829107,6.81761926844,0.0,0.0,80.527626,29.818365,227.925439698,221.829838841,3.20568,2.88992085672
 01/20  19:00:00,128.856653869,6.81761926844,0.0,0.0,80.527626,29.818365,241.1807127,229.31926175,3.20568,8.65577095031
 01/20  20:00:00,128.868977461,6.81761926844,0.0,0.0,80.527626,29.818365,246.665483473,234.787141879,3.20568,8.67266159429
 01/20  21:00:00,128.877843378,6.81761926844,0.0,0.0,80.527626,29.818365,254.184039104,242.314188586,3.20568,8.66417051827
 01/20  22:00:00,55.2908349969,0.0,0.0,0.0,15.863942322,29.242365,11.8708661204,0.0,3.20568,8.66518612045
 01/20  23:00:00,55.340768746,0.0,0.0,0.0,15.863942322,29.242365,6.09744749522,0.0,3.20568,2.89176749522
 01/20  24:00:00,56.139998402,0.0,0.0,0.0,15.863942322,29.242365,8.96365060001,0.0,3.20568,5.75797060001
 01/21  01:00:00,55.3727825894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.3718885039,0.0,0.0,0.0,15.863942322,29.242365,6.08895477542,0.0,3.20568,2.88327477542
 01/21  03:00:00,56.5611573366,1.18856256482,0.0,0.0,15.863942322,29.242365,4.29215330916,1.06647330916,3.20568,0.02
 01/21  04:00:00,56.3171001393,0.950850051857,0.0,0.0,15.863942322,29.242365,4.39287939429,1.16719939429,3.20568,0.02
 01/21  05:00:00,56.7688700227,1.18856256482,0.0,0.0,15.863942322,29.242365,8.45038108714,2.36134255601,3.20568,2.88335853113
 01/21  06:00:00,58.2959546342,2.72567806542,0.0,0.0,15.863942322,29.242365,27.0634827184,23.8378027184,3.20568,0.02
 01/21  07:00:00,59.3508986694,3.74270909275,0.0,0.0,15.863942322,29.242365,50.3405532607,44.2515523091,3.20568,2.88332095161
 01/21  08:00:00,58.4534331081,2.93220822602,0.0,0.0,15.863942322,29.242365,38.0402044146,34.8145244146,3.20568,0.02
 01/21  09:00:00,50.078303054,3.12311861095,0.0,0.0,15.863942322,29.242365,42.1538919171,36.0648673778,3.20568,2.88334453932
 01/21  10:00:00,50.4046408626,3.44853362752,0.0,0.0,15.863942322,29.242365,49.2915614567,43.7193265144,3.20568,2.36655494231
 01/21  11:00:00,50.4414698176,3.49624692401,0.0,0.0,15.863942322,29.242365,43.2418196698,39.4977399614,3.20568,0.538399708396
 01/21  12:00:00,50.0438628581,2.39384156569,0.0,0.0,15.863942322,29.242365,30.0924938302,24.0014629705,3.20568,2.88535085971
 01/21  13:00:00,48.7337662444,1.82747469509,0.0,0.0,15.863942322,29.242365,19.2441354162,13.1531625673,3.20568,2.88529284884
 01/21  14:00:00,48.0525870313,1.11057808442,0.0,0.0,15.863942322,29.242365,10.5778698879,7.35218988794,3.20568,0.02
 01/21  15:00:00,47.6698145868,0.713137538893,0.0,0.0,15.863942322,29.242365,10.1314225786,4.04241543249,3.20568,2.88332714606
 01/21  16:00:00,47.8915524102,0.950850051857,0.0,0.0,15.863942322,29.242365,7.88155920166,4.65587920166,3.20568,0.02
 01/21  17:00:00,47.9433182695,1.11057808442,0.0,0.0,15.863942322,29.242365,11.8322203584,5.74318995908,3.20568,2.88335039935
 01/21  18:00:00,54.2572615437,1.70540769702,0.0,0.0,15.863942322,29.242365,15.6419992737,12.4163192737,3.20568,0.02
 01/21  19:00:00,58.1266002119,2.70683801501,0.0,0.0,15.863942322,29.242365,30.2306381111,27.0049581111,3.20568,0.02
 01/21  20:00:00,58.6294711491,2.99783133814,0.0,0.0,15.863942322,29.242365,44.7082873847,38.6192337722,3.20568,2.88337361249
 01/21  21:00:00,59.3733631786,3.74270909275,0.0,0.0,15.863942322,29.242365,55.941061666,52.715381666,3.20568,0.02
 01/21  22:00:00,58.7762086521,3.24200346692,0.0,0.0,15.863942322,29.242365,69.7571339182,63.6680748173,3.20568,2.88337910086
 01/21  23:00:00,59.4540437101,4.05250433365,0.0,0.0,15.863942322,29.242365,88.8758475337,85.6501675337,3.20568,0.02
 01/21  24:00:00,60.0286137866,3.89415758683,0.0,0.0,15.863942322,29.242365,82.3499999434,76.2609176337,3.20568,2.88340230969
 01/22  01:00:00,60.1237519297,4.70465845356,0.0,0.0,15.863942322,29.242365,101.625396055,98.3997160554,3.20568,0.02
 01/22  02:00:00,59.3485621047,3.93763452816,0.0,0.0,15.863942322,29.242365,95.5546454094,89.4656108189,3.20568,2.88335459046
 01/22  03:00:00,60.463838336,5.00899704285,0.0,0.0,15.863942322,29.242365,120.833327442,117.607647442,3.20568,0.02
 01/22  04:00:00,59.3121219356,3.89415758683,0.0,0.0,15.863942322,29.242365,94.5946490117,88.505588771,3.20568,2.88338024065
 01/22  05:00:00,60.7260110512,5.05247398418,0.0,0.0,15.863942322,29.242365,117.285730315,114.060050315,3.20568,0.02
 01/22  06:00:00,59.6093572936,3.98111146949,0.0,0.0,15.863942322,29.242365,96.4287804595,90.3396950772,3.20568,2.88340538227
 01/22  07:00:00,60.7916785184,5.09595092551,0.0,0.0,15.863942322,29.242365,124.102248922,120.876568922,3.20568,0.02
 01/22  08:00:00,59.5291854487,3.98111146949,0.0,0.0,15.863942322,29.242365,81.3856562835,75.2965817923,3.20568,2.88339449118
 01/22  09:00:00,51.4761834996,4.48727374693,0.0,0.0,15.863942322,29.242365,89.2089119875,85.9832319875,3.20568,0.02
 01/22  10:00:00,48.9059831058,1.95378781182,0.0,0.0,15.863942322,29.242365,38.0492944081,31.9582602187,3.20568,2.88535418937
 01/22  11:00:00,50.55504827,3.59951200431,0.0,0.0,15.863942322,29.242365,63.3167173082,57.2257153447,3.20568,2.88532196354
 01/22  12:00:00,50.3696437273,2.72245779068,0.0,0.0,15.863942322,29.242365,39.4534231518,36.2277431518,3.20568,0.02
 01/22  13:00:00,48.5908778247,1.66774666252,0.0,0.0,15.863942322,29.242365,23.7110638979,17.6200267788,3.20568,2.88535711907
 01/22  14:00:00,47.8392087388,0.859377817719,0.0,0.0,15.863942322,29.242365,11.8441563812,5.75321982468,3.20568,2.88525655651
 01/22  15:00:00,46.9755489976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,47.6708778054,0.713137538893,0.0,0.0,15.863942322,29.242365,9.4037359054,3.31480066571,3.20568,2.88325523968
 01/22  17:00:00,47.079705117,0.237712512964,0.0,0.0,15.863942322,29.242365,4.12714551396,0.90146551396,3.20568,0.02
 01/22  18:00:00,53.4945434037,0.950850051857,0.0,0.0,15.863942322,29.242365,11.4861811969,5.39722068102,3.20568,2.88328051588
 01/22  19:00:00,56.835415069,1.43003414956,0.0,0.0,15.863942322,29.242365,12.295478504,9.06979850397,3.20568,0.02
 01/22  20:00:00,58.3963137627,2.76924085239,0.0,0.0,15.863942322,29.242365,35.9980997385,29.9090532093,3.20568,2.88336652917
 01/22  21:00:00,58.2818307027,2.66921511316,0.0,0.0,15.863942322,29.242365,36.6347603883,33.4090803883,3.20568,0.02
 01/22  22:00:00,58.7592097979,3.22638369125,0.0,0.0,15.863942322,29.242365,64.0901864884,58.0011147319,3.20568,2.88339175652
 01/22  23:00:00,59.1629993057,3.7854946121,0.0,0.0,15.863942322,29.242365,75.5621083383,72.3364283383,3.20568,0.02
 01/22  24:00:00,60.3578263915,4.21913656348,0.0,0.0,15.863942322,29.242365,84.0867434458,80.8610634458,3.20568,0.02
 01/23  01:00:00,59.8372352924,4.45214104579,0.0,0.0,15.863942322,29.242365,84.9183953999,78.8274029129,3.20568,2.88531248697
 01/23  02:00:00,59.7829596824,4.36405970124,0.0,0.0,15.863942322,29.242365,102.304225895,96.2132401495,3.20568,2.88530574577
 01/23  03:00:00,59.8920246361,4.48837183023,0.0,0.0,15.863942322,29.242365,97.70331219,91.6123333215,3.20568,2.88529886846
 01/23  04:00:00,59.7856978474,4.36405970124,0.0,0.0,15.863942322,29.242365,96.8971685228,93.6714885228,3.20568,0.02
 01/23  05:00:00,60.0641498926,4.45214104579,0.0,0.0,15.863942322,29.242365,90.4307344542,84.3397066386,3.20568,2.88534781559
 01/23  06:00:00,59.9815912763,4.36405970124,0.0,0.0,15.863942322,29.242365,94.7017468288,88.6107075275,3.20568,2.88535930127
 01/23  07:00:00,66.0037001357,6.81761926844,0.00327902822412,0.0,15.863942322,29.818365,667.373787573,662.99455075,3.20568,1.17355682238
 01/23  08:00:00,130.573347819,6.81761926844,0.000320330307334,0.0,80.527626,29.818365,441.016078799,433.206293609,3.20568,4.60410519009
 01/23  09:00:00,165.886663826,6.81761926844,0.00608554926161,0.0,80.527626,75.0917375,331.035465778,295.399062595,24.0426,11.5938031826
 01/23  10:00:00,165.628743808,6.81761926844,0.000945535563688,0.0,80.527626,75.0917375,280.420871336,233.003804323,24.0426,23.3744670127
 01/23  11:00:00,169.419423116,6.81761926844,0.00119160985804,0.0,80.527626,79.0911225,248.239013542,195.707150781,32.0568,20.4750627615
 01/23  12:00:00,170.017095455,6.81990209047,0.0,0.0,80.527626,79.0911225,215.061772089,156.597843713,32.0568,26.4071283756
 01/23  13:00:00,169.41407456,7.15151923347,0.0,0.0,80.527626,79.0911225,198.40865172,136.946892472,32.0568,29.404959248
 01/23  14:00:00,165.828679608,7.62601935053,0.0,0.0,80.527626,75.0917375,188.517540392,143.044855005,16.0284,29.4442853864
 01/23  15:00:00,165.914817574,7.75640292494,0.0,0.0,80.527626,75.0917375,178.50044461,139.089061328,16.0284,23.382983282
 01/23  16:00:00,163.95512613,7.80905300955,0.0,0.0,80.527626,73.092045,173.980696285,147.360212598,3.20568,23.4148036871
 01/23  17:00:00,162.820583594,6.95171622353,0.0,0.0,80.527626,73.092045,120.034005836,113.938234689,3.20568,2.89009114631
 01/23  18:00:00,125.108088275,6.81761926844,0.0,0.0,80.527626,29.818365,127.782066885,118.816416296,3.20568,5.75997058913
 01/23  19:00:00,127.999803492,6.81761926844,0.0,0.0,80.527626,29.818365,139.611912849,130.628921456,3.20568,5.77731139316
 01/23  20:00:00,128.181681296,6.81761926844,0.0,0.0,80.527626,29.818365,134.676513303,122.797035974,3.20568,8.67379732849
 01/23  21:00:00,128.146351938,6.81761926844,0.0,0.0,80.527626,29.818365,133.129908612,121.258739359,3.20568,8.66548925348
 01/23  22:00:00,55.5173342687,0.0,0.0,0.0,15.863942322,29.242365,11.8703112611,0.0,3.20568,8.6646312611
 01/23  23:00:00,55.3943804633,0.0,0.0,0.0,15.863942322,29.242365,8.96974295514,0.0,3.20568,5.76406295514
 01/23  24:00:00,56.172630031,0.0,0.0,0.0,15.863942322,29.242365,6.09454608221,0.0,3.20568,2.88886608221
 01/24  01:00:00,55.4190500943,0.0,0.0,0.0,15.863942322,29.242365,6.09083355404,0.0,3.20568,2.88515355404
 01/24  02:00:00,55.4034742551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  03:00:00,55.3982883634,0.0,0.0,0.0,15.863942322,29.242365,6.09101429642,0.0,3.20568,2.88533429642
 01/24  04:00:00,55.3974951438,0.0,0.0,0.0,15.863942322,29.242365,6.09091648616,0.0,3.20568,2.88523648616
 01/24  05:00:00,56.4569099289,0.0,0.0,0.0,15.863942322,29.242365,6.09081871956,0.0,3.20568,2.88513871956
 01/24  06:00:00,56.2833734789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  07:00:00,65.0405160222,6.81761926844,0.00288108478126,0.0,15.863942322,29.818365,414.359394944,408.268395662,3.20568,2.88531928188
 01/24  08:00:00,128.647073937,6.81761926844,0.000828180948241,0.0,80.527626,29.818365,279.34925795,273.253522667,3.20568,2.89005528262
 01/24  09:00:00,165.159327561,6.81761926844,0.00560491048179,0.0,80.527626,75.0917375,244.870414099,206.340636581,24.0426,14.4871775174
 01/24  10:00:00,165.176858176,6.81761926844,0.0020339906584,0.0,80.527626,75.0917375,229.283855971,184.788446209,24.0426,20.4528097616
 01/24  11:00:00,169.079815634,6.81761926844,0.00140200781932,0.0,80.527626,79.0911225,219.064914172,163.608796462,32.0568,23.3993177103
 01/24  12:00:00,169.524989182,6.81761926844,0.00161735775837,0.0,80.527626,79.0911225,147.685842858,89.2216826444,32.0568,26.4073602139
 01/24  13:00:00,168.724088334,6.81761926844,0.0,0.0,80.527626,79.0911225,142.514737779,81.0526355112,32.0568,29.4053022681
 01/24  14:00:00,164.786162252,6.81919679655,0.0,0.0,80.527626,75.0917375,157.885250549,112.407908751,16.0284,29.4489417979
 01/24  15:00:00,164.856911376,6.84975660485,0.0,0.0,80.527626,75.0917375,165.299613085,125.887937715,16.0284,23.3832753702
 01/24  16:00:00,162.933200814,6.87762882607,0.0,0.0,80.527626,73.092045,174.533360976,147.915195211,3.20568,23.4124857647
 01/24  17:00:00,162.774382393,6.81761926844,0.0,0.0,80.527626,73.092045,147.566512402,141.470566259,3.20568,2.89026614317
 01/24  18:00:00,123.841895283,6.81761926844,0.0,0.0,80.527626,29.818365,160.410241647,154.314537951,3.20568,2.89002369574
 01/24  19:00:00,128.184807859,6.81761926844,0.0,0.0,80.527626,29.818365,174.531452544,162.670134065,3.20568,8.6556384789
 01/24  20:00:00,128.187264629,6.81761926844,0.0,0.0,80.527626,29.818365,175.089227107,163.209299132,3.20568,8.67424797529
 01/24  21:00:00,128.191642364,6.81761926844,0.0,0.0,80.527626,29.818365,179.414799667,167.543617342,3.20568,8.66550232401
 01/24  22:00:00,55.326338387,0.0,0.0,0.0,15.863942322,29.242365,11.8700591972,0.0,3.20568,8.66437919716
 01/24  23:00:00,55.3719096833,0.0,0.0,0.0,15.863942322,29.242365,6.09777885782,0.0,3.20568,2.89209885782
 01/24  24:00:00,56.1613391119,0.0,0.0,0.0,15.863942322,29.242365,6.09483212463,0.0,3.20568,2.88915212463
 01/25  01:00:00,55.3959597355,0.0,0.0,0.0,15.863942322,29.242365,6.09094980793,0.0,3.20568,2.88526980793
 01/25  02:00:00,55.3920617429,0.0,0.0,0.0,15.863942322,29.242365,6.0908540322,0.0,3.20568,2.8851740322
 01/25  03:00:00,55.3846709334,0.0,0.0,0.0,15.863942322,29.242365,6.09103678373,0.0,3.20568,2.88535678373
 01/25  04:00:00,55.3786367617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  05:00:00,55.586560751,0.0,0.0,0.0,15.863942322,29.242365,6.09094078538,0.0,3.20568,2.88526078538
 01/25  06:00:00,56.0456199002,0.475425025929,0.0,0.0,15.863942322,29.242365,6.6584143507,0.567569501057,3.20568,2.88516484964
 01/25  07:00:00,65.8526560977,6.81761926844,0.00188012258983,0.0,15.863942322,29.818365,479.957199269,476.731519269,3.20568,0.02
 01/25  08:00:00,129.504476785,6.81761926844,0.000289539218807,0.0,80.527626,29.818365,376.696701831,367.730746072,3.20568,5.76027575825
 01/25  09:00:00,165.678622143,6.81761926844,0.00394607529845,0.0,80.527626,75.0917375,298.306961413,262.670364558,24.0426,11.5939968548
 01/25  10:00:00,165.647859934,6.81761926844,0.00185800265575,0.0,80.527626,75.0917375,259.835596737,212.416561357,24.0426,23.3764353801
 01/25  11:00:00,169.208299715,6.81761926844,0.00245321818905,0.0,80.527626,79.0911225,213.754683265,158.360419384,32.0568,23.3374638807
 01/25  12:00:00,169.800183249,6.95280355,0.0,0.0,80.527626,79.0911225,170.575921219,114.984456486,32.0568,23.5346647327
 01/25  13:00:00,169.403071257,7.40022124416,0.0,0.0,80.527626,79.0911225,158.959199808,97.4945761266,32.0568,29.4078236814
 01/25  14:00:00,165.528713423,7.6080535523,0.0,0.0,80.527626,75.0917375,132.692857391,87.2166928357,16.0284,29.4477645554
 01/25  15:00:00,165.510022293,7.6247113798,0.0,0.0,80.527626,75.0917375,118.397865959,78.9868587361,16.0284,23.3826072233
 01/25  16:00:00,163.711473907,7.85886717619,0.0,0.0,80.527626,73.092045,104.410258811,77.7887188995,3.20568,23.4158599116
 01/25  17:00:00,162.817664372,6.99330809817,0.0,0.0,80.527626,73.092045,130.984892678,122.019214812,3.20568,5.75999786606
 01/25  18:00:00,123.776155975,6.81761926844,0.0,0.0,80.527626,29.818365,163.916363483,157.820522964,3.20568,2.89016051932
 01/25  19:00:00,128.319469215,6.81761926844,0.0,0.0,80.527626,29.818365,198.256133647,189.273458137,3.20568,5.77699551059
 01/25  20:00:00,128.797029594,6.81761926844,0.0,0.0,80.527626,29.818365,206.048244746,191.284967758,3.20568,11.5575969881
 01/25  21:00:00,128.518253796,6.81761926844,0.0,0.0,80.527626,29.818365,168.16337138,159.174560268,3.20568,5.78313111228
 01/25  22:00:00,55.4682563872,0.0,0.0,0.0,15.863942322,29.242365,11.8711314746,0.0,3.20568,8.6654514746
 01/25  23:00:00,55.3567275587,0.0,0.0,0.0,15.863942322,29.242365,8.96921735131,0.0,3.20568,5.76353735131
 01/25  24:00:00,56.1567995818,0.0,0.0,0.0,15.863942322,29.242365,6.09490516179,0.0,3.20568,2.88922516179
 01/26  01:00:00,55.3900396434,0.0,0.0,0.0,15.863942322,29.242365,6.09090960473,0.0,3.20568,2.88522960473
 01/26  02:00:00,55.3918952272,0.0,0.0,0.0,15.863942322,29.242365,6.09081567019,0.0,3.20568,2.88513567019
 01/26  03:00:00,55.3856776928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.3805751078,0.0,0.0,0.0,15.863942322,29.242365,6.09100050595,0.0,3.20568,2.88532050595
 01/26  05:00:00,55.5932050777,0.0,0.0,0.0,15.863942322,29.242365,6.0909063523,0.0,3.20568,2.8852263523
 01/26  06:00:00,55.5779220702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  07:00:00,64.9152703307,6.81761926844,0.00307113757478,0.0,15.863942322,29.818365,391.128557485,385.037520109,3.20568,2.88535737681
 01/26  08:00:00,128.708999208,6.81761926844,0.000417305220541,0.0,80.527626,29.818365,286.265088454,280.169492638,3.20568,2.88991581526
 01/26  09:00:00,165.0672915,6.81761926844,0.00398414125704,0.0,80.527626,75.0917375,234.790840483,196.261419223,24.0426,14.4868212602
 01/26  10:00:00,164.943151296,6.81761926844,0.00231339600443,0.0,80.527626,75.0917375,203.827233763,159.331133075,24.0426,20.4535006878
 01/26  11:00:00,168.857290995,6.81761926844,0.00128157552646,0.0,80.527626,79.0911225,195.949189747,140.495746937,32.0568,23.3966428101
 01/26  12:00:00,169.529795111,6.81761926844,0.0,0.0,80.527626,79.0911225,166.31563827,107.856725833,32.0568,26.402112437
 01/26  13:00:00,168.711069958,6.81761926844,0.0,0.0,80.527626,79.0911225,145.566428016,84.1014634618,32.0568,29.4081645541
 01/26  14:00:00,164.688790928,6.81761926844,0.0,0.0,80.527626,75.0917375,126.268057577,80.7908306628,16.0284,29.4488269143
 01/26  15:00:00,164.695099904,6.8206035848,0.0,0.0,80.527626,75.0917375,124.153307925,84.7416141111,16.0284,23.3832938142
 01/26  16:00:00,162.668450794,6.84223958601,0.0,0.0,80.527626,73.092045,98.3697754866,71.7486657803,3.20568,23.4154297063
 01/26  17:00:00,162.527580705,6.81761926844,0.0,0.0,80.527626,73.092045,73.9635284214,67.8679512108,3.20568,2.88989721061
 01/26  18:00:00,123.55261253,6.81761926844,0.0,0.0,80.527626,29.818365,94.3624353528,85.3966255941,3.20568,5.76012975868
 01/26  19:00:00,127.868970891,6.81761926844,0.0,0.0,80.527626,29.818365,107.265694063,98.2825468229,3.20568,5.77746723961
 01/26  20:00:00,128.113977271,6.81761926844,0.0,0.0,80.527626,29.818365,132.751659969,120.873300748,3.20568,8.6726792212
 01/26  21:00:00,128.135983741,6.81761926844,0.0,0.0,80.527626,29.818365,153.510214399,141.640122678,3.20568,8.66441172138
 01/26  22:00:00,55.5145077396,0.0,0.0,0.0,15.863942322,29.242365,11.8709803916,0.0,3.20568,8.66530039162
 01/26  23:00:00,55.4054463336,0.0,0.0,0.0,15.863942322,29.242365,8.96966596651,0.0,3.20568,5.76398596651
 01/26  24:00:00,56.1827065027,0.0,0.0,0.0,15.863942322,29.242365,6.09467283482,0.0,3.20568,2.88899283482
 01/27  01:00:00,55.4411704798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.4288650091,0.0,0.0,0.0,15.863942322,29.242365,6.09103971288,0.0,3.20568,2.88535971288
 01/27  03:00:00,55.4257247166,0.0,0.0,0.0,15.863942322,29.242365,6.09094735778,0.0,3.20568,2.88526735778
 01/27  04:00:00,55.4266848543,0.0,0.0,0.0,15.863942322,29.242365,6.09085502406,0.0,3.20568,2.88517502406
 01/27  05:00:00,56.4868502642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  06:00:00,56.3147494742,0.0,0.0,0.0,15.863942322,29.242365,6.09104170579,0.0,3.20568,2.88536170579
 01/27  07:00:00,64.6582547529,6.81761926844,0.00312667957844,0.0,15.863942322,29.818365,393.173527697,387.082578502,3.20568,2.88526919481
 01/27  08:00:00,128.398887612,6.81761926844,0.0,0.0,80.527626,29.818365,257.745215924,251.649266744,3.20568,2.89026917944
 01/27  09:00:00,165.002034373,6.81761926844,0.00367546849757,0.0,80.527626,75.0917375,236.458401578,200.821599013,24.0426,11.594202565
 01/27  10:00:00,164.943980211,6.81761926844,0.0023373078769,0.0,80.527626,75.0917375,207.838862625,160.418845751,24.0426,23.3774168744
 01/27  11:00:00,168.811260167,6.81761926844,0.00133302456687,0.0,80.527626,79.0911225,179.703121925,124.247681814,32.0568,23.3986401106
 01/27  12:00:00,169.428814407,6.81761926844,0.0,0.0,80.527626,79.0911225,128.478736516,70.0146364681,32.0568,26.4073000477
 01/27  13:00:00,168.737026889,6.89729474533,0.0,0.0,80.527626,79.0911225,111.003682792,49.5367694994,32.0568,29.4101132926
 01/27  14:00:00,164.936742515,7.06980345652,0.0,0.0,80.527626,75.0917375,108.770606116,63.2885446327,16.0284,29.4536614828
 01/27  15:00:00,165.043494741,7.16553281918,0.0,0.0,80.527626,75.0917375,113.221695201,73.8088230631,16.0284,23.3844721382
 01/27  16:00:00,163.198781003,7.33315483826,0.0,0.0,80.527626,73.092045,112.479941664,85.8600839667,3.20568,23.4141776969
 01/27  17:00:00,162.554906168,6.81761926844,0.0,0.0,80.527626,73.092045,89.4362194782,83.3407103553,3.20568,2.88982912295
 01/27  18:00:00,123.613374329,6.81761926844,0.0,0.0,80.527626,29.818365,120.436504884,114.340707689,3.20568,2.8901171958
 01/27  19:00:00,127.967142457,6.81761926844,0.0,0.0,80.527626,29.818365,154.545341444,142.683633341,3.20568,8.6560281031
 01/27  20:00:00,128.04176611,6.81761926844,0.0,0.0,80.527626,29.818365,170.317301741,158.436869475,3.20568,8.67475226602
 01/27  21:00:00,128.07414083,6.81761926844,0.0,0.0,80.527626,29.818365,171.103549259,159.231836732,3.20568,8.66603252763
 01/27  22:00:00,55.3278800521,0.0,0.0,0.0,15.863942322,29.242365,11.8706361798,0.0,3.20568,8.66495617985
 01/27  23:00:00,55.3705496297,0.0,0.0,0.0,15.863942322,29.242365,6.09722704194,0.0,3.20568,2.89154704194
 01/27  24:00:00,56.1624237024,0.0,0.0,0.0,15.863942322,29.242365,8.96343187999,0.0,3.20568,5.75775187999
 01/28  01:00:00,55.3996781018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  02:00:00,55.3942868132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.386545054,0.0,0.0,0.0,15.863942322,29.242365,6.08900800409,0.0,3.20568,2.88332800409
 01/28  04:00:00,55.3806118824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  05:00:00,55.5888713208,0.0,0.0,0.0,15.863942322,29.242365,6.08904388298,0.0,3.20568,2.88336388298
 01/28  06:00:00,55.5697716022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,56.2966036137,0.713137538893,0.0,0.0,15.863942322,29.242365,7.06227623936,0.973195982142,3.20568,2.88340025722
 01/28  08:00:00,56.2277957181,0.713137538893,0.0,0.0,15.863942322,29.242365,4.08206412109,0.856384121086,3.20568,0.02
 01/28  09:00:00,47.8905931507,0.950850051857,0.0,0.0,15.863942322,29.242365,7.50993867984,1.4210041239,3.20568,2.88325455594
 01/28  10:00:00,47.9003694618,0.950850051857,0.0,0.0,15.863942322,29.242365,4.61019321136,1.38451321136,3.20568,0.02
 01/28  11:00:00,47.1764936765,0.237712512964,0.0,0.0,15.863942322,29.242365,6.40267865005,0.311700752958,3.20568,2.88529789709
 01/28  12:00:00,47.6665119325,0.0,0.0,0.0,15.863942322,29.242365,6.0908871008,0.0,3.20568,2.8852071008
 01/28  13:00:00,46.9556251054,0.0,0.0,0.0,15.863942322,29.242365,6.09079638825,0.0,3.20568,2.88511638825
 01/28  14:00:00,47.0124757939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,47.0386800931,0.0,0.0,0.0,15.863942322,29.242365,6.08906148037,0.0,3.20568,2.88338148037
 01/28  16:00:00,47.0324247473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,46.9188628806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,51.1754300224,0.0,0.0,0.0,15.863942322,29.242365,6.08909742335,0.0,3.20568,2.88341742335
 01/28  19:00:00,55.4428614774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,55.6451021441,0.0,0.0,0.0,15.863942322,29.242365,6.08895219217,0.0,3.20568,2.88327219217
 01/28  21:00:00,55.6215674415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,56.4588543016,0.950850051857,0.0,0.0,15.863942322,29.242365,7.91472388546,1.82564454763,3.20568,2.88339933783
 01/28  23:00:00,56.5402556601,1.18856256482,0.0,0.0,15.863942322,29.242365,6.17913135832,2.95345135832,3.20568,0.02
 01/28  24:00:00,58.2894391684,2.19375195458,0.0,0.0,15.863942322,29.242365,17.8152015918,11.7261773135,3.20568,2.88334427828
 01/29  01:00:00,58.3720348577,3.01341298116,0.0,0.0,15.863942322,29.242365,26.0934857987,22.8678057987,3.20568,0.02
 01/29  02:00:00,58.7256560367,3.36179949135,0.0,0.0,15.863942322,29.242365,40.1026090375,34.0135468677,3.20568,2.88338216983
 01/29  03:00:00,58.2274695597,2.86012549809,0.0,0.0,15.863942322,29.242365,32.68465187,29.45897187,3.20568,0.02
 01/29  04:00:00,58.9761730877,3.60826166009,0.0,0.0,15.863942322,29.242365,48.4743413281,42.3852415614,3.20568,2.88341976665
 01/29  05:00:00,58.9609663716,3.37645089959,0.0,0.0,15.863942322,29.242365,45.1752633564,41.9495833564,3.20568,0.02
 01/29  06:00:00,59.1813590323,3.60826166009,0.0,0.0,15.863942322,29.242365,55.7490739169,49.6599820029,3.20568,2.88341191407
 01/29  07:00:00,59.0719511545,3.47971597989,0.0,0.0,15.863942322,29.242365,56.2608683797,53.0351883797,3.20568,0.02
 01/29  08:00:00,59.0194182915,3.50499657979,0.0,0.0,15.863942322,29.242365,56.1567361956,50.0676520879,3.20568,2.88340410772
 01/29  09:00:00,50.2109902083,3.27318581929,0.0,0.0,15.863942322,29.242365,48.6248624699,45.3991824699,3.20568,0.02
 01/29  10:00:00,49.7587258195,2.81656271112,0.0,0.0,15.863942322,29.242365,40.5440119738,34.4529593333,3.20568,2.88537264047
 01/29  11:00:00,49.7334611442,2.80688282056,0.0,0.0,15.863942322,29.242365,36.7340347562,30.6430714041,3.20568,2.88528335212
 01/29  12:00:00,49.7978620668,2.14966943691,0.0,0.0,15.863942322,29.242365,24.2144587145,20.9887787145,3.20568,0.02
 01/29  13:00:00,47.8449842659,0.923466029514,0.0,0.0,15.863942322,29.242365,12.7278088322,6.63693469917,3.20568,2.88519413304
 01/29  14:00:00,47.19466101,0.237712512964,0.0,0.0,15.863942322,29.242365,7.51870989499,1.42764549778,3.20568,2.88538439721
 01/29  15:00:00,46.9748763672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,46.9691068179,0.0,0.0,0.0,15.863942322,29.242365,6.08906358322,0.0,3.20568,2.88338358322
 01/29  17:00:00,46.8858162138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  18:00:00,51.1781129243,0.0,0.0,0.0,15.863942322,29.242365,6.08910105329,0.0,3.20568,2.88342105329
 01/29  19:00:00,55.455544922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,55.6607525104,0.0,0.0,0.0,15.863942322,29.242365,6.08895724067,0.0,3.20568,2.88327724067
 01/29  21:00:00,55.6439363365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  22:00:00,55.9202088024,0.391630631018,0.0,0.0,15.863942322,29.242365,7.65561934268,1.56653336036,3.20568,2.88340598232
 01/29  23:00:00,56.2393255617,0.867055656946,0.0,0.0,15.863942322,29.242365,6.51261602782,3.28693602782,3.20568,0.02
 01/29  24:00:00,56.8637756612,0.76790558358,0.0,0.0,15.863942322,29.242365,9.24267808515,3.15364516237,3.20568,2.88335292278
 01/30  01:00:00,56.1364635898,0.76790558358,0.0,0.0,15.863942322,29.242365,6.81813411241,3.59245411241,3.20568,0.02
 01/30  02:00:00,56.6773023983,1.3186185243,0.0,0.0,15.863942322,29.242365,14.3336720502,8.242856334,3.20568,2.88513571615
 01/30  03:00:00,56.7620910137,1.40493817796,0.0,0.0,15.863942322,29.242365,15.3502045354,9.25919534968,3.20568,2.8853291857
 01/30  04:00:00,56.9743828339,1.61297861783,0.0,0.0,15.863942322,29.242365,14.941251868,11.715571868,3.20568,0.02
 01/30  05:00:00,57.1650617347,1.59128754929,0.0,0.0,15.863942322,29.242365,18.7111823364,12.6201209734,3.20568,2.88538136297
 01/30  06:00:00,58.2740800884,2.7144728077,0.0,0.0,15.863942322,29.242365,33.3975807276,27.3066068961,3.20568,2.88529383146
 01/30  07:00:00,65.6159533092,6.81761926844,0.00620379707488,0.0,15.863942322,29.818365,665.22309527,659.132070588,3.20568,2.8853446823
 01/30  08:00:00,130.150060449,6.81761926844,0.0,0.0,80.527626,29.818365,398.051929392,391.955922666,3.20568,2.89032672579
 01/30  09:00:00,165.703516027,6.81761926844,0.00453497400999,0.0,80.527626,75.0917375,293.781827157,258.145194083,24.0426,11.5940330734
 01/30  10:00:00,165.322912243,6.81761926844,0.00216511787235,0.0,80.527626,75.0917375,255.982249866,208.564376132,24.0426,23.3752737338
 01/30  11:00:00,169.063574911,6.81761926844,0.00267481491563,0.0,80.527626,79.0911225,230.860731242,175.399354708,32.0568,23.4045765338
 01/30  12:00:00,169.641817021,6.81761926844,0.0,0.0,80.527626,79.0911225,190.08994292,131.627477742,32.0568,26.4056651775
 01/30  13:00:00,168.801096963,6.81761926844,0.0,0.0,80.527626,79.0911225,174.350887834,113.981793493,32.0568,28.3122943412
 01/30  14:00:00,164.788022446,6.81761926844,0.0,0.0,80.527626,75.0917375,170.257602414,123.677552925,16.0284,30.551649489
 01/30  15:00:00,164.747376994,6.81761926844,0.0,0.0,80.527626,75.0917375,149.198698303,112.706995139,16.0284,20.4633031639
 01/30  16:00:00,162.700548048,6.81761926844,0.0,0.0,80.527626,73.092045,139.858528142,110.310466004,3.20568,26.3423821383
 01/30  17:00:00,162.591636084,6.81761926844,0.0,0.0,80.527626,73.092045,119.127171897,113.031233079,3.20568,2.89025881826
 01/30  18:00:00,123.641325104,6.81761926844,0.0,0.0,80.527626,29.818365,141.2033805,135.10767355,3.20568,2.89002694954
 01/30  19:00:00,128.250631747,6.81761926844,0.0,0.0,80.527626,29.818365,244.785318027,232.923784431,3.20568,8.65585359573
 01/30  20:00:00,129.017914943,6.81761926844,0.0,0.0,80.527626,29.818365,274.885841476,263.005491594,3.20568,8.67466988166
 01/30  21:00:00,129.088928135,6.81761926844,0.0,0.0,80.527626,29.818365,256.110730877,244.239066159,3.20568,8.66598471846
 01/30  22:00:00,55.4440619653,0.0,0.0,0.0,15.863942322,29.242365,11.8710180933,0.0,3.20568,8.66533809326
 01/30  23:00:00,55.3384978259,0.0,0.0,0.0,15.863942322,29.242365,6.09794635375,0.0,3.20568,2.89226635375
 01/30  24:00:00,56.1379198802,0.0,0.0,0.0,15.863942322,29.242365,8.96388236741,0.0,3.20568,5.75820236741
 01/31  01:00:00,55.3710940048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.552493856,0.181302140397,0.0,0.0,15.863942322,29.242365,6.26474209761,0.173728617412,3.20568,2.8853334802
 01/31  03:00:00,56.5023965321,1.13215219225,0.0,0.0,15.863942322,29.242365,7.0970220584,1.00609475305,3.20568,2.88524730535
 01/31  04:00:00,56.3160975424,0.950850051857,0.0,0.0,15.863942322,29.242365,4.4005374059,1.1748574059,3.20568,0.02
 01/31  05:00:00,57.6161284371,1.18856256482,0.0,0.0,15.863942322,29.242365,7.92422131438,1.83338015866,3.20568,2.88516115572
 01/31  06:00:00,57.6866101093,1.43003414956,0.0,0.0,15.863942322,29.242365,9.0692397779,2.97820365115,3.20568,2.88535612675
 01/31  07:00:00,66.3044328928,6.81761926844,0.00303011561223,0.0,15.863942322,29.818365,496.255920063,490.164971414,3.20568,2.88526864958
 01/31  08:00:00,130.102217997,6.81761926844,0.000300558368574,0.0,80.527626,29.818365,405.162923288,399.066987768,3.20568,2.89025551999
 01/31  09:00:00,165.767883009,6.81761926844,0.0025338605292,0.0,80.527626,75.0917375,317.3567951,281.72035678,24.0426,11.5938383204
 01/31  10:00:00,165.743144807,6.81761926844,0.00164247653566,0.0,80.527626,75.0917375,302.77049467,255.352777055,24.0426,23.3751176156
 01/31  11:00:00,169.622770496,6.81761926844,0.00225686700242,0.0,80.527626,79.0911225,274.287012705,218.825668118,32.0568,23.4045445869
 01/31  12:00:00,169.923694649,6.81761926844,0.0,0.0,80.527626,79.0911225,215.184297691,156.72166071,32.0568,26.405836981
 01/31  13:00:00,168.951089952,6.81761926844,0.0,0.0,80.527626,79.0911225,198.28389031,138.35979505,32.0568,27.8672952597
 01/31  14:00:00,164.857547024,6.81761926844,0.0,0.0,80.527626,75.0917375,183.495995228,136.469095012,16.0284,30.9985002168
 01/31  15:00:00,164.788115526,6.81761926844,0.0,0.0,80.527626,75.0917375,160.320864813,123.828748164,16.0284,20.4637166499
 01/31  16:00:00,162.697204802,6.81761926844,0.0,0.0,80.527626,73.092045,135.874465103,106.325788565,3.20568,26.342996538
 01/31  17:00:00,162.597566857,6.81761926844,0.0,0.0,80.527626,73.092045,120.755130934,114.659149505,3.20568,2.8903014293
 01/31  18:00:00,122.371357519,6.81761926844,0.0,0.0,80.527626,29.818365,195.050853025,188.955102251,3.20568,2.89007077439
 01/31  19:00:00,128.426946349,6.81761926844,0.0,0.0,80.527626,29.818365,261.739400903,249.877706545,3.20568,8.65601435745
 01/31  20:00:00,128.81586028,6.81761926844,0.0,0.0,80.527626,29.818365,270.389227796,258.508685199,3.20568,8.67486259673
 01/31  21:00:00,128.905630604,6.81761926844,0.0,0.0,80.527626,29.818365,268.586606443,256.714743277,3.20568,8.66618316566
 01/31  22:00:00,55.2840112921,0.0,0.0,0.0,15.863942322,29.242365,11.8712285361,0.0,3.20568,8.66554853615
 01/31  23:00:00,55.3326364619,0.0,0.0,0.0,15.863942322,29.242365,6.09738821642,0.0,3.20568,2.89170821642
 01/31  24:00:00,56.1329818964,0.0,0.0,0.0,15.863942322,29.242365,8.96354016896,0.0,3.20568,5.75786016896
 02/01  01:00:00,55.3651615636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,56.083246098,0.713137538893,0.0,0.0,15.863942322,29.242365,6.76466715348,0.673585792389,3.20568,2.88540136109
 02/01  03:00:00,56.5571125126,1.18856256482,0.0,0.0,15.863942322,29.242365,7.60622497689,1.51522775381,3.20568,2.88531722308
 02/01  04:00:00,56.3134880097,0.950850051857,0.0,0.0,15.863942322,29.242365,4.92124822356,1.69556822356,3.20568,0.02
 02/01  05:00:00,57.3989401002,1.81416402571,0.0,0.0,15.863942322,29.242365,10.581723862,4.490717995,3.20568,2.88532586698
 02/01  06:00:00,58.2537193542,2.68574605728,0.0,0.0,15.863942322,29.242365,28.2578310343,22.1667930248,3.20568,2.88535800944
 02/01  07:00:00,65.9928254322,6.81761926844,0.00179026569869,0.0,15.863942322,29.818365,536.120146478,530.029125239,3.20568,2.88534123945
 02/01  08:00:00,128.893337943,6.81761926844,0.000243113035473,0.0,80.527626,29.818365,439.73562356,433.639609954,3.20568,2.89033360623
 02/01  09:00:00,165.819573486,6.81761926844,0.00220942424328,0.0,80.527626,75.0917375,352.039779514,316.402949743,24.0426,11.5942297707
 02/01  10:00:00,165.773992764,6.81761926844,0.00151980990173,0.0,80.527626,75.0917375,336.121828781,288.703101413,24.0426,23.3761273678
 02/01  11:00:00,169.660245667,6.81761926844,0.00237402524776,0.0,80.527626,79.0911225,289.276850478,233.814519015,32.0568,23.405531463
 02/01  12:00:00,169.919280178,6.81761926844,0.0,0.0,80.527626,79.0911225,213.714278571,155.250191514,32.0568,26.4072870575
 02/01  13:00:00,169.012366424,6.81761926844,0.0,0.0,80.527626,79.0911225,208.918013612,147.449885964,32.0568,29.4113276478
 02/01  14:00:00,164.907440071,6.81761926844,0.0,0.0,80.527626,75.0917375,186.886177359,141.401844557,16.0284,29.455932802
 02/01  15:00:00,164.795276505,6.81761926844,0.0,0.0,80.527626,75.0917375,159.184507183,119.769865611,16.0284,23.3862415717
 02/01  16:00:00,162.777176057,6.81799712363,0.0,0.0,80.527626,73.092045,154.213400008,127.591903479,3.20568,23.4158165291
 02/01  17:00:00,162.682462645,6.81761926844,0.0,0.0,80.527626,73.092045,135.433837569,129.338195412,3.20568,2.88996215686
 02/01  18:00:00,122.366085591,6.81761926844,0.0,0.0,80.527626,29.818365,161.767837588,155.671897448,3.20568,2.89026013982
 02/01  19:00:00,128.389649962,6.81761926844,0.0,0.0,80.527626,29.818365,213.720786951,201.858496421,3.20568,8.65661052974
 02/01  20:00:00,128.806210468,6.81761926844,0.0,0.0,80.527626,29.818365,216.944562372,205.0646672,3.20568,8.67421517152
 02/01  21:00:00,128.80035786,6.81761926844,0.0,0.0,80.527626,29.818365,217.413427756,205.543175094,3.20568,8.66457266202
 02/01  22:00:00,55.4495607534,0.0,0.0,0.0,15.863942322,29.242365,11.8715039955,0.0,3.20568,8.66582399547
 02/01  23:00:00,55.3456829897,0.0,0.0,0.0,15.863942322,29.242365,6.0975989396,0.0,3.20568,2.8919189396
 02/01  24:00:00,56.1500898361,0.0,0.0,0.0,15.863942322,29.242365,8.96396367938,0.0,3.20568,5.75828367938
 02/02  01:00:00,55.3940609591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  02:00:00,55.4060122084,0.0,0.0,0.0,15.863942322,29.242365,6.0910103693,0.0,3.20568,2.8853303693
 02/02  03:00:00,55.4103694626,0.0,0.0,0.0,15.863942322,29.242365,6.09092690214,0.0,3.20568,2.88524690214
 02/02  04:00:00,55.410458245,0.0,0.0,0.0,15.863942322,29.242365,6.09084347413,0.0,3.20568,2.88516347413
 02/02  05:00:00,55.6111849584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  06:00:00,55.5801758413,0.0,0.0,0.0,15.863942322,29.242365,6.09104021592,0.0,3.20568,2.88536021592
 02/02  07:00:00,65.116158595,6.81761926844,0.00294454106129,0.0,15.863942322,29.818365,400.321914411,394.230957784,3.20568,2.88527662693
 02/02  08:00:00,127.6896114,6.81761926844,0.0,0.0,80.527626,29.818365,320.803269412,314.707561655,3.20568,2.89002775646
 02/02  09:00:00,165.490474856,6.81761926844,0.00534366242837,0.0,80.527626,75.0917375,250.813859154,215.176627935,24.0426,11.594631219
 02/02  10:00:00,165.062800203,6.81761926844,0.00100617778718,0.0,80.527626,75.0917375,194.484826115,147.062432297,24.0426,23.3797938178
 02/02  11:00:00,168.954744509,6.93235490211,0.00300724815562,0.0,80.527626,79.0911225,170.907485109,115.450653639,32.0568,23.4000314692
 02/02  12:00:00,170.184150221,7.37120741203,0.0,0.0,80.527626,79.0911225,173.377572572,114.910711066,32.0568,26.4100615062
 02/02  13:00:00,169.120363561,7.14860913435,0.0,0.0,80.527626,79.0911225,153.471468579,92.00012974,32.0568,29.4145388394
 02/02  14:00:00,164.934859814,7.034355357,0.0,0.0,80.527626,75.0917375,124.339811473,78.8582662475,16.0284,29.4531452256
 02/02  15:00:00,165.036352573,7.01798309191,0.0,0.0,80.527626,75.0917375,164.227877408,124.813594144,16.0284,23.3858832638
 02/02  16:00:00,163.171559883,7.11514179229,0.0,0.0,80.527626,73.092045,166.292471989,139.667251701,3.20568,23.4195402873
 02/02  17:00:00,162.670424559,6.83156873085,0.0,0.0,80.527626,73.092045,114.169618953,108.073656936,3.20568,2.89028201744
 02/02  18:00:00,122.258672955,6.81761926844,0.0,0.0,80.527626,29.818365,128.852786719,120.577363062,3.20568,5.06974365687
 02/02  19:00:00,128.006528859,6.81761926844,0.0,0.0,80.527626,29.818365,141.260754129,131.58544002,3.20568,6.46963410934
 02/02  20:00:00,128.187137519,6.81761926844,0.0,0.0,80.527626,29.818365,134.586177784,122.707796488,3.20568,8.67270129593
 02/02  21:00:00,128.186633661,6.81761926844,0.0,0.0,80.527626,29.818365,142.82127823,130.951099785,3.20568,8.66449844453
 02/02  22:00:00,55.5133711797,0.0,0.0,0.0,15.863942322,29.242365,11.8711846347,0.0,3.20568,8.66550463473
 02/02  23:00:00,55.4036187326,0.0,0.0,0.0,15.863942322,29.242365,8.96975664791,0.0,3.20568,5.76407664791
 02/02  24:00:00,56.1876374295,0.0,0.0,0.0,15.863942322,29.242365,6.09471957931,0.0,3.20568,2.88903957931
 02/03  01:00:00,55.4513612811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.4630316767,0.0,0.0,0.0,15.863942322,29.242365,6.09107694579,0.0,3.20568,2.88539694579
 02/03  03:00:00,55.4688939947,0.0,0.0,0.0,15.863942322,29.242365,6.09099468085,0.0,3.20568,2.88531468085
 02/03  04:00:00,55.4707500388,0.0,0.0,0.0,15.863942322,29.242365,6.0909124485,0.0,3.20568,2.8852324485
 02/03  05:00:00,56.5213710442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  06:00:00,56.3383044968,0.0,0.0,0.0,15.863942322,29.242365,6.09083025851,0.0,3.20568,2.88515025851
 02/03  07:00:00,64.1638431179,6.81761926844,0.0021214054046,0.0,15.863942322,29.818365,288.973888665,282.882860282,3.20568,2.88534838305
 02/03  08:00:00,126.773539495,6.81761926844,0.000984166659028,0.0,80.527626,29.818365,212.207744845,206.112206177,3.20568,2.88985866809
 02/03  09:00:00,164.822144614,6.81761926844,0.00390246372388,0.0,80.527626,75.0917375,201.277615538,162.747166644,24.0426,14.4878488946
