Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  10:00:00,164.838583681,6.81761926844,0.00247475755025,0.0,80.527626,75.0917375,193.886601794,149.388640488,24.0426,20.4553613056
 02/03  11:00:00,168.803050783,6.81761926844,0.00158824895018,0.0,80.527626,79.0911225,184.1055652,128.645194019,32.0568,23.4035711815
 02/03  12:00:00,169.447708802,6.81766207572,0.0,0.0,80.527626,79.0911225,133.204731631,74.7433570727,32.0568,26.4045745587
 02/03  13:00:00,168.700806605,6.83342252643,0.0,0.0,80.527626,79.0911225,120.129052874,58.6609157681,32.0568,29.4113371059
 02/03  14:00:00,164.802473305,6.92400095612,0.0,0.0,80.527626,75.0917375,113.545512297,68.0633235864,16.0284,29.4537887103
 02/03  15:00:00,165.749832504,7.85523608622,0.0,0.0,80.527626,75.0917375,110.969022162,71.5532382106,16.0284,23.387383951
 02/03  16:00:00,164.873088646,8.98509830702,0.0,0.0,80.527626,73.092045,108.793067609,82.1702915403,3.20568,23.4170960689
 02/03  17:00:00,163.245774024,7.50515231221,0.0,0.0,80.527626,73.092045,75.0906309865,68.9947092653,3.20568,2.89024172119
 02/03  18:00:00,122.14999135,6.81983682297,0.0,0.0,80.527626,29.818365,99.2465597916,90.2803614775,3.20568,5.76051831408
 02/03  19:00:00,127.894177047,6.81761926844,0.0,0.0,80.527626,29.818365,118.804586822,109.821519208,3.20568,5.77738761365
 02/03  20:00:00,127.920751448,6.81761926844,0.0,0.0,80.527626,29.818365,130.879383046,118.999475513,3.20568,8.6742275324
 02/03  21:00:00,127.942587927,6.81761926844,0.0,0.0,80.527626,29.818365,137.707623237,125.835912202,3.20568,8.66603103503
 02/03  22:00:00,55.3727682274,0.0,0.0,0.0,15.863942322,29.242365,11.8707377998,0.0,3.20568,8.66505779977
 02/03  23:00:00,55.4130193771,0.0,0.0,0.0,15.863942322,29.242365,8.97014873037,0.0,3.20568,5.76446873037
 02/03  24:00:00,56.1928286225,0.0,0.0,0.0,15.863942322,29.242365,6.09474872379,0.0,3.20568,2.88906872379
 02/04  01:00:00,55.4575995336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.4706337347,0.0,0.0,0.0,15.863942322,29.242365,6.08901729541,0.0,3.20568,2.88333729541
 02/04  03:00:00,55.4771162803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,55.4795612318,0.0,0.0,0.0,15.863942322,29.242365,6.08906252684,0.0,3.20568,2.88338252684
 02/04  05:00:00,55.6825027751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  06:00:00,55.6538127574,0.0,0.0,0.0,15.863942322,29.242365,6.08910776835,0.0,3.20568,2.88342776835
 02/04  07:00:00,55.6532314528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,54.1523590471,0.0,0.0,0.0,15.863942322,29.242365,6.08897114136,0.0,3.20568,2.88329114136
 02/04  09:00:00,47.0146852664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  10:00:00,47.0312941471,0.0,0.0,0.0,15.863942322,29.242365,6.09100578261,0.0,3.20568,2.88532578261
 02/04  11:00:00,47.0226404099,0.0,0.0,0.0,15.863942322,29.242365,6.09092463966,0.0,3.20568,2.88524463966
 02/04  12:00:00,47.7250178511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,47.0234124862,0.0,0.0,0.0,15.863942322,29.242365,6.09084356313,0.0,3.20568,2.88516356313
 02/04  14:00:00,47.0671220813,0.0,0.0,0.0,15.863942322,29.242365,6.08895539384,0.0,3.20568,2.88327539384
 02/04  15:00:00,47.0857703786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  16:00:00,47.0700655871,0.0,0.0,0.0,15.863942322,29.242365,6.0890008734,0.0,3.20568,2.8833208734
 02/04  17:00:00,46.970204604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,49.8232311962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.5351344319,0.0,0.0,0.0,15.863942322,29.242365,6.08904629651,0.0,3.20568,2.88336629651
 02/04  20:00:00,55.7423823455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,55.7160664492,0.0,0.0,0.0,15.863942322,29.242365,6.08909166329,0.0,3.20568,2.88341166329
 02/04  22:00:00,55.59465942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  23:00:00,55.4313634039,0.0,0.0,0.0,15.863942322,29.242365,6.08895509258,0.0,3.20568,2.88327509258
 02/04  24:00:00,56.1478065914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.431999138,0.0,0.0,0.0,15.863942322,29.242365,6.08900110768,0.0,3.20568,2.88332110768
 02/05  02:00:00,55.4366459118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  03:00:00,55.4422812196,0.0,0.0,0.0,15.863942322,29.242365,6.08904744214,0.0,3.20568,2.88336744214
 02/05  04:00:00,55.4432949989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  05:00:00,55.6445917272,0.0,0.0,0.0,15.863942322,29.242365,6.08909377581,0.0,3.20568,2.88341377581
 02/05  06:00:00,55.6132379721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  07:00:00,55.6099855849,0.0,0.0,0.0,15.863942322,29.242365,6.08895812883,0.0,3.20568,2.88327812883
 02/05  08:00:00,54.1020583986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  09:00:00,46.9527251259,0.0,0.0,0.0,15.863942322,29.242365,6.09091124591,0.0,3.20568,2.88523124591
 02/05  10:00:00,46.9856252096,0.0,0.0,0.0,15.863942322,29.242365,6.09083126255,0.0,3.20568,2.88515126255
 02/05  11:00:00,46.9771978462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,47.67907196,0.0,0.0,0.0,15.863942322,29.242365,6.09103191304,0.0,3.20568,2.88535191304
 02/05  13:00:00,46.9742679618,0.0,0.0,0.0,15.863942322,29.242365,6.09095181842,0.0,3.20568,2.88527181842
 02/05  14:00:00,47.0168308372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  15:00:00,47.0192867688,0.0,0.0,0.0,15.863942322,29.242365,6.0890783064,0.0,3.20568,2.8833983064
 02/05  16:00:00,47.0080768375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,46.9045975372,0.0,0.0,0.0,15.863942322,29.242365,6.08894272967,0.0,3.20568,2.88326272967
 02/05  18:00:00,49.7647676503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.4728023727,0.0,0.0,0.0,15.863942322,29.242365,6.08898932384,0.0,3.20568,2.88330932384
 02/05  20:00:00,55.6699682399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.6482436645,0.0,0.0,0.0,15.863942322,29.242365,6.08903584462,0.0,3.20568,2.88335584462
 02/05  22:00:00,55.5245420833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  23:00:00,55.3610188378,0.0,0.0,0.0,15.863942322,29.242365,6.08908229806,0.0,3.20568,2.88340229806
 02/05  24:00:00,56.0970155098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,56.2463235576,0.888404167943,0.0,0.0,15.863942322,29.242365,7.40536812686,1.31433019527,3.20568,2.88535793159
 02/06  02:00:00,56.4885458478,1.12611668091,0.0,0.0,15.863942322,29.242365,7.93542551478,1.84446777384,3.20568,2.88527774094
 02/06  03:00:00,56.316759013,0.950850051857,0.0,0.0,15.863942322,29.242365,5.03416944096,1.80848944096,3.20568,0.02
 02/06  04:00:00,56.5558482409,1.18856256482,0.0,0.0,15.863942322,29.242365,8.4815169925,2.39063824045,3.20568,2.88519875205
 02/06  05:00:00,56.519735505,0.950850051857,0.0,0.0,15.863942322,29.242365,8.90906216862,2.81797994321,3.20568,2.88540222541
 02/06  06:00:00,57.7057456988,2.15236998095,0.0,0.0,15.863942322,29.242365,19.8327583714,16.6070783714,3.20568,0.02
 02/06  07:00:00,65.9418757335,6.81761926844,0.00232265686772,0.0,15.863942322,29.818365,545.087336908,538.996277091,3.20568,2.88537981679
 02/06  08:00:00,128.660642273,6.81761926844,0.000348868145513,0.0,80.527626,29.818365,405.464759361,396.498984376,3.20568,5.76009498471
 02/06  09:00:00,165.761326275,6.81761926844,0.00421316743115,0.0,80.527626,75.0917375,306.43274252,270.795302101,24.0426,11.5948404189
 02/06  10:00:00,165.627669948,6.81761926844,0.00209049144445,0.0,80.527626,75.0917375,270.504177822,226.002335265,24.0426,20.459242557
 02/06  11:00:00,169.275898495,6.81761926844,0.00264016635076,0.0,80.527626,79.0911225,241.216545238,185.755342471,32.0568,23.4044027666
 02/06  12:00:00,169.752688254,6.81761926844,0.0,0.0,80.527626,79.0911225,191.015001311,132.546574688,32.0568,26.4116266227
 02/06  13:00:00,168.937353681,6.92503597294,0.0,0.0,80.527626,79.0911225,165.102002387,103.630743303,32.0568,29.4144590836
 02/06  14:00:00,164.883683303,6.89855289755,0.0,0.0,80.527626,75.0917375,157.946520928,109.518205084,16.0284,32.3999158437
 02/06  15:00:00,164.856538748,6.86316071413,0.0,0.0,80.527626,75.0917375,149.032317079,112.538912901,16.0284,20.4650041772
 02/06  16:00:00,162.931562484,6.91840520474,0.0,0.0,80.527626,73.092045,157.258304302,130.632754206,3.20568,23.4198700964
 02/06  17:00:00,162.721837365,6.81761926844,0.0,0.0,80.527626,73.092045,137.508928826,128.542957691,3.20568,5.76029113571
 02/06  18:00:00,122.347279567,6.81761926844,0.0,0.0,80.527626,29.818365,148.866700974,142.770684459,3.20568,2.89033651518
 02/06  19:00:00,128.052023392,6.81761926844,0.0,0.0,80.527626,29.818365,151.353606569,139.491585314,3.20568,8.65634125536
 02/06  20:00:00,128.2851843,6.81761926844,0.0,0.0,80.527626,29.818365,158.931397725,147.051369248,3.20568,8.6743484771
 02/06  21:00:00,128.258121688,6.81761926844,0.0,0.0,80.527626,29.818365,156.725555941,144.854151599,3.20568,8.66572434262
 02/06  22:00:00,55.5100718013,0.0,0.0,0.0,15.863942322,29.242365,11.8710296687,0.0,3.20568,8.66534966866
 02/06  23:00:00,55.3929858265,0.0,0.0,0.0,15.863942322,29.242365,6.09786635213,0.0,3.20568,2.89218635213
 02/06  24:00:00,56.178143026,0.0,0.0,0.0,15.863942322,29.242365,6.0949122422,0.0,3.20568,2.8892322422
 02/07  01:00:00,55.4369569156,0.0,0.0,0.0,15.863942322,29.242365,6.09101242545,0.0,3.20568,2.88533242545
 02/07  02:00:00,55.4446355556,0.0,0.0,0.0,15.863942322,29.242365,6.09093438904,0.0,3.20568,2.88525438904
 02/07  03:00:00,55.4506878497,0.0,0.0,0.0,15.863942322,29.242365,6.09085638704,0.0,3.20568,2.88517638704
 02/07  04:00:00,55.4520610672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.5031529438,0.0,0.0,0.0,15.863942322,29.242365,6.09105924071,0.0,3.20568,2.88537924071
 02/07  06:00:00,56.3193370967,0.0,0.0,0.0,15.863942322,29.242365,6.09098108661,0.0,3.20568,2.88530108661
 02/07  07:00:00,64.4664483548,6.81761926844,0.00242505413763,0.0,15.863942322,29.818365,331.993950729,325.90304775,3.20568,2.8852229797
 02/07  08:00:00,126.899359618,6.81761926844,0.000950082058829,0.0,80.527626,29.818365,238.55689553,232.460976347,3.20568,2.89023918286
 02/07  09:00:00,164.849473379,6.81761926844,0.00642247369786,0.0,80.527626,75.0917375,197.983609319,162.346750744,24.0426,11.5942585755
 02/07  10:00:00,164.806389085,6.81761926844,0.00283946482859,0.0,80.527626,75.0917375,177.125649461,129.705774067,24.0426,23.3772753938
 02/07  11:00:00,168.784992872,6.81761926844,0.00163639806377,0.0,80.527626,79.0911225,175.8285105,120.364245083,32.0568,23.4074654165
 02/07  12:00:00,169.44468345,6.81761926844,0.0,0.0,80.527626,79.0911225,133.837849042,75.3708807846,32.0568,26.4101682577
 02/07  13:00:00,168.689062922,6.82022134381,0.0,0.0,80.527626,79.0911225,120.86269105,59.3903752407,32.0568,29.4155158093
 02/07  14:00:00,164.70770625,6.84367400983,0.0,0.0,80.527626,75.0917375,106.735773199,61.2512916211,16.0284,29.4560815778
 02/07  15:00:00,164.772079699,6.8964136157,0.0,0.0,80.527626,75.0917375,115.145775176,75.7301639463,16.0284,23.3872112294
 02/07  16:00:00,163.334751747,7.36586346777,0.0,0.0,80.527626,73.092045,158.137751842,131.510685902,3.20568,23.4213859396
 02/07  17:00:00,162.722087136,6.88444413751,0.0,0.0,80.527626,73.092045,129.027914426,122.93237724,3.20568,2.8898571865
 02/07  18:00:00,120.869130738,6.81761926844,0.0,0.0,80.527626,29.818365,151.335330091,142.369270807,3.20568,5.76037928401
 02/07  19:00:00,128.046864635,6.81761926844,0.0,0.0,80.527626,29.818365,151.856753911,142.873413853,3.20568,5.77766005838
 02/07  20:00:00,127.977527201,6.81761926844,0.0,0.0,80.527626,29.818365,133.527743136,121.648814912,3.20568,8.67324822337
 02/07  21:00:00,127.982338488,6.81761926844,0.0,0.0,80.527626,29.818365,140.449528452,128.578768854,3.20568,8.66507959738
 02/07  22:00:00,55.3582528237,0.0,0.0,0.0,15.863942322,29.242365,11.8705978561,0.0,3.20568,8.66491785615
 02/07  23:00:00,55.4030203083,0.0,0.0,0.0,15.863942322,29.242365,8.96953124079,0.0,3.20568,5.76385124079
 02/07  24:00:00,56.1854840845,0.0,0.0,0.0,15.863942322,29.242365,6.09492128794,0.0,3.20568,2.88924128794
 02/08  01:00:00,55.4445393868,0.0,0.0,0.0,15.863942322,29.242365,6.09099191592,0.0,3.20568,2.88531191592
 02/08  02:00:00,55.4517679794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  03:00:00,55.4531833832,0.0,0.0,0.0,15.863942322,29.242365,6.09091476409,0.0,3.20568,2.88523476409
 02/08  04:00:00,55.4504690732,0.0,0.0,0.0,15.863942322,29.242365,6.09083764312,0.0,3.20568,2.88515764312
 02/08  05:00:00,55.6480843609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.613914253,0.0,0.0,0.0,15.863942322,29.242365,6.09104149327,0.0,3.20568,2.88536149327
 02/08  07:00:00,64.2313594524,6.81761926844,0.00161726758284,0.0,15.863942322,29.818365,362.506011432,356.415047231,3.20568,2.88528420146
 02/08  08:00:00,127.0424131,6.81761926844,0.000818933904963,0.0,80.527626,29.818365,256.942504707,250.846731702,3.20568,2.8900930055
 02/08  09:00:00,165.00029919,6.81761926844,0.005919704877,0.0,80.527626,75.0917375,223.44659473,184.915011588,24.0426,14.488983142
 02/08  10:00:00,164.953623138,6.81761926844,0.00228471392238,0.0,80.527626,75.0917375,198.869352445,154.368437815,24.0426,20.4583146307
 02/08  11:00:00,168.92007829,6.81761926844,0.00314195153993,0.0,80.527626,79.0911225,196.526401685,141.068612709,32.0568,23.4009889756
 02/08  12:00:00,169.623740982,6.81761926844,0.0,0.0,80.527626,79.0911225,172.980693389,114.515603017,32.0568,26.4082903724
 02/08  13:00:00,168.844099563,6.81927649033,0.0,0.0,80.527626,79.0911225,169.983798568,108.509302986,32.0568,29.417695582
 02/08  14:00:00,164.912997378,6.97805109876,0.0,0.0,80.527626,75.0917375,134.966348475,89.4814778141,16.0284,29.4564706604
 02/08  15:00:00,165.475200636,7.48889254217,0.0,0.0,80.527626,75.0917375,146.117490723,106.703045072,16.0284,23.386045651
 02/08  16:00:00,163.557446584,7.5236543797,0.0,0.0,80.527626,73.092045,161.709726942,135.084231878,3.20568,23.4198150644
 02/08  17:00:00,162.865340645,6.93892813294,0.0,0.0,80.527626,73.092045,145.885101116,136.918969114,3.20568,5.76045200248
 02/08  18:00:00,120.983354865,6.81761926844,0.0,0.0,80.527626,29.818365,161.138271846,155.042699421,3.20568,2.88989242423
 02/08  19:00:00,128.061674417,6.81761926844,0.0,0.0,80.527626,29.818365,142.186527351,133.203104734,3.20568,5.77774261753
 02/08  20:00:00,128.243955341,6.81761926844,0.0,0.0,80.527626,29.818365,146.664709165,131.900712308,3.20568,11.5583168572
 02/08  21:00:00,128.27166652,6.81761926844,0.0,0.0,80.527626,29.818365,157.433358226,145.563223335,3.20568,8.66445489158
 02/08  22:00:00,55.49980277,0.0,0.0,0.0,15.863942322,29.242365,8.98984408706,0.0,3.20568,5.78416408706
 02/08  23:00:00,55.378921152,0.0,0.0,0.0,15.863942322,29.242365,8.96968337277,0.0,3.20568,5.76400337276
 02/08  24:00:00,56.1677881487,0.0,0.0,0.0,15.863942322,29.242365,6.09497954985,0.0,3.20568,2.88929954985
 02/09  01:00:00,55.4078911427,0.0,0.0,0.0,15.863942322,29.242365,6.09088107658,0.0,3.20568,2.88520107658
 02/09  02:00:00,55.4130680862,0.0,0.0,0.0,15.863942322,29.242365,6.09108585606,0.0,3.20568,2.88540585606
 02/09  03:00:00,55.4121995699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  04:00:00,55.4065637833,0.0,0.0,0.0,15.863942322,29.242365,6.09100937476,0.0,3.20568,2.88532937476
 02/09  05:00:00,55.6031529731,0.0,0.0,0.0,15.863942322,29.242365,6.09093294301,0.0,3.20568,2.88525294301
 02/09  06:00:00,55.5792200808,0.0,0.0,0.0,15.863942322,29.242365,6.09085656298,0.0,3.20568,2.88517656298
 02/09  07:00:00,65.3739844143,6.81761926844,0.00134242981943,0.0,15.863942322,29.818365,446.71656961,443.49088961,3.20568,0.02
 02/09  08:00:00,126.342709292,6.81761926844,0.0,0.0,80.527626,29.818365,339.115536276,330.149250847,3.20568,5.76060542869
 02/09  09:00:00,165.637753046,6.81761926844,0.00403245902603,0.0,80.527626,75.0917375,272.306351013,236.668743088,24.0426,11.5950079249
 02/09  10:00:00,165.548245471,6.81761926844,0.00179553580391,0.0,80.527626,75.0917375,244.352119628,196.928926546,24.0426,23.3805930816
 02/09  11:00:00,169.000477055,6.81761926844,0.00151829915667,0.0,80.527626,79.0911225,190.437079115,134.976346539,32.0568,23.403932576
 02/09  12:00:00,169.810362637,7.09064318821,0.0,0.0,80.527626,79.0911225,147.27308631,88.808863914,32.0568,26.4074223961
 02/09  13:00:00,169.320772679,7.19568234859,0.0,0.0,80.527626,79.0911225,189.256888716,130.185397769,32.0568,27.014690947
 02/09  14:00:00,165.080379156,6.95536162459,0.0,0.0,80.527626,75.0917375,186.602619382,138.713309998,16.0284,31.8609093839
 02/09  15:00:00,165.356210483,7.25164476255,0.0,0.0,80.527626,75.0917375,172.039165586,132.622520384,16.0284,23.3882452026
 02/09  16:00:00,163.918838093,7.83019116808,0.0,0.0,80.527626,73.092045,162.769437983,136.144347463,3.20568,23.4194105207
 02/09  17:00:00,162.881614685,7.09448138465,0.0,0.0,80.527626,73.092045,98.2437799662,92.1479860755,3.20568,2.89011389064
 02/09  18:00:00,120.804995561,6.81761926844,0.0,0.0,80.527626,29.818365,126.234910935,120.139067912,3.20568,2.89016302232
 02/09  19:00:00,128.532782993,6.81761926844,0.0,0.0,80.527626,29.818365,227.197684483,215.334734211,3.20568,8.65727027221
 02/09  20:00:00,129.043749815,6.81761926844,0.0,0.0,80.527626,29.818365,219.232228943,207.352796803,3.20568,8.67375213963
 02/09  21:00:00,129.036729205,6.81761926844,0.0,0.0,80.527626,29.818365,224.968439805,213.098448974,3.20568,8.66431083123
 02/09  22:00:00,55.4507933348,0.0,0.0,0.0,15.863942322,29.242365,11.872257387,0.0,3.20568,8.66657738705
 02/09  23:00:00,55.3474417787,0.0,0.0,0.0,15.863942322,29.242365,8.96965319759,0.0,3.20568,5.76397319759
 02/09  24:00:00,56.1472913997,0.0,0.0,0.0,15.863942322,29.242365,6.09466859651,0.0,3.20568,2.88898859651
 02/10  01:00:00,55.3798053858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.3820728309,0.0,0.0,0.0,15.863942322,29.242365,6.09101949328,0.0,3.20568,2.88533949328
 02/10  03:00:00,55.3755448292,0.0,0.0,0.0,15.863942322,29.242365,6.09094379666,0.0,3.20568,2.88526379666
 02/10  04:00:00,55.3691338504,0.0,0.0,0.0,15.863942322,29.242365,6.0908681391,0.0,3.20568,2.8851881391
 02/10  05:00:00,57.532709955,1.09873265856,0.0,0.0,15.863942322,29.242365,3.99082522295,0.765145222953,3.20568,0.02
 02/10  06:00:00,57.209084375,0.950850051857,0.0,0.0,15.863942322,29.242365,7.06929392291,0.978218546956,3.20568,2.88539537595
 02/10  07:00:00,66.3056409238,6.81761926844,0.0,0.0,15.863942322,29.818365,494.325165067,488.234167141,3.20568,2.88531792623
 02/10  08:00:00,127.100157176,6.81761926844,0.0,0.0,80.527626,29.818365,428.992665456,422.896606206,3.20568,2.89037925035
 02/10  09:00:00,165.762058401,6.81761926844,0.0016048806071,0.0,80.527626,75.0917375,346.351146274,307.820093193,24.0426,14.4884530804
 02/10  10:00:00,165.736782439,6.81761926844,0.00130340683493,0.0,80.527626,75.0917375,322.661866782,278.162309135,24.0426,20.456957647
 02/10  11:00:00,169.684658808,6.81761926844,0.00191874182357,0.0,80.527626,79.0911225,300.903404755,245.440649907,32.0568,23.4059548479
 02/10  12:00:00,170.37507917,6.81761926844,0.00109149137566,0.0,80.527626,79.0911225,251.291732306,192.828014371,32.0568,26.4069179352
 02/10  13:00:00,169.142348778,6.81761926844,0.0,0.0,80.527626,79.0911225,207.265386349,145.792250439,32.0568,29.4163359103
 02/10  14:00:00,164.911135919,6.81761926844,0.0,0.0,80.527626,75.0917375,178.683207141,133.199372828,16.0284,29.4554343123
 02/10  15:00:00,164.888340258,6.81761926844,0.0,0.0,80.527626,75.0917375,176.017489195,136.600831347,16.0284,23.3882578481
 02/10  16:00:00,162.81119569,6.81761926844,0.0,0.0,80.527626,73.092045,152.25289822,125.624848394,3.20568,23.4223698266
 02/10  17:00:00,162.635898493,6.81761926844,0.0,0.0,80.527626,73.092045,117.516582077,108.550700885,3.20568,5.76020119213
 02/10  18:00:00,121.07492764,6.81761926844,0.0,0.0,80.527626,29.818365,187.28038423,181.184406562,3.20568,2.89029766754
 02/10  19:00:00,128.76132649,6.81761926844,0.0,0.0,80.527626,29.818365,227.549766777,218.566573017,3.20568,5.77751376033
 02/10  20:00:00,128.843658599,6.81761926844,0.0,0.0,80.527626,29.818365,223.714816349,208.949960528,3.20568,11.5591758206
 02/10  21:00:00,128.855765885,6.81761926844,0.0,0.0,80.527626,29.818365,232.089042677,220.219213077,3.20568,8.66414960019
 02/10  22:00:00,55.2939014756,0.0,0.0,0.0,15.863942322,29.242365,8.99020622101,0.0,3.20568,5.78452622101
 02/10  23:00:00,55.3441668642,0.0,0.0,0.0,15.863942322,29.242365,8.97010894489,0.0,3.20568,5.76442894489
 02/10  24:00:00,56.1434785493,0.0,0.0,0.0,15.863942322,29.242365,6.09487823002,0.0,3.20568,2.88919823002
 02/11  01:00:00,55.376893968,0.0,0.0,0.0,15.863942322,29.242365,6.08906445632,0.0,3.20568,2.88338445632
 02/11  02:00:00,55.3793179234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  03:00:00,55.3740610996,0.0,0.0,0.0,15.863942322,29.242365,6.0891155793,0.0,3.20568,2.8834355793
 02/11  04:00:00,55.3692396034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.5788460251,0.0,0.0,0.0,15.863942322,29.242365,6.08898436938,0.0,3.20568,2.88330436938
 02/11  06:00:00,56.2781974221,0.713137538893,0.0,0.0,15.863942322,29.242365,3.76020905964,0.534529059643,3.20568,0.02
 02/11  07:00:00,56.5287819695,0.950850051857,0.0,0.0,15.863942322,29.242365,7.02512157779,0.93599428966,3.20568,2.88344728813
 02/11  08:00:00,53.6017612159,0.950850051857,0.0,0.0,15.863942322,29.242365,4.08284652254,0.85716652254,3.20568,0.02
 02/11  09:00:00,47.8863702909,0.950850051857,0.0,0.0,15.863942322,29.242365,4.10243711015,0.876757110148,3.20568,0.02
 02/11  10:00:00,47.660995134,0.713137538893,0.0,0.0,15.863942322,29.242365,6.72099110084,0.629924030512,3.20568,2.88538707032
 02/11  11:00:00,46.9507940218,0.0,0.0,0.0,15.863942322,29.242365,6.09099191941,0.0,3.20568,2.88531191941
 02/11  12:00:00,47.6746397752,0.0,0.0,0.0,15.863942322,29.242365,6.09091683807,0.0,3.20568,2.88523683807
 02/11  13:00:00,46.9586472717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.99603366,0.0,0.0,0.0,15.863942322,29.242365,6.08904379327,0.0,3.20568,2.88336379327
 02/11  15:00:00,46.9924704879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,46.9750283699,0.0,0.0,0.0,15.863942322,29.242365,6.08909506186,0.0,3.20568,2.88341506186
 02/11  17:00:00,46.8761518687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,48.2880077575,0.0,0.0,0.0,15.863942322,29.242365,6.08896391599,0.0,3.20568,2.88328391599
 02/11  19:00:00,55.4231601563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6341434595,0.0,0.0,0.0,15.863942322,29.242365,6.08901529548,0.0,3.20568,2.88333529548
 02/11  21:00:00,56.3336658215,0.713137538893,0.0,0.0,15.863942322,29.242365,3.96785805768,0.742178057683,3.20568,0.02
 02/11  22:00:00,56.4599470632,0.950850051857,0.0,0.0,15.863942322,29.242365,8.13870643371,2.04959352132,3.20568,2.88343291239
 02/11  23:00:00,58.2695503016,2.90692762612,0.0,0.0,15.863942322,29.242365,27.0160284062,23.7903484062,3.20568,0.02
 02/11  24:00:00,59.0969418092,2.98867117829,0.0,0.0,15.863942322,29.242365,32.6807782439,26.5916596281,3.20568,2.88343861578
 02/12  01:00:00,59.1604381061,3.78951122079,0.0,0.0,15.863942322,29.242365,42.9913049505,39.7656249505,3.20568,0.02
 02/12  02:00:00,58.5677300475,3.19520133889,0.0,0.0,15.863942322,29.242365,41.7602741516,35.6711492395,3.20568,2.88344491215
 02/12  03:00:00,59.162102027,3.78951122079,0.0,0.0,15.863942322,29.242365,47.832724925,44.607044925,3.20568,0.02
 02/12  04:00:00,58.5686299979,3.19520133889,0.0,0.0,15.863942322,29.242365,44.2422396768,41.0165596768,3.20568,0.02
 02/12  05:00:00,59.4840487727,3.89277630109,0.0,0.0,15.863942322,29.242365,61.0618419117,54.9728027428,3.20568,2.88335916895
 02/12  06:00:00,58.989571149,3.40173149949,0.0,0.0,15.863942322,29.242365,62.6679775151,59.4422975151,3.20568,0.02
 02/12  07:00:00,60.1067637298,4.50145347967,0.0,0.0,15.863942322,29.242365,77.8414880278,71.7523964524,3.20568,2.88341157535
 02/12  08:00:00,55.9672745844,3.29846641919,0.0,0.0,15.863942322,29.242365,62.7071833824,59.4815033824,3.20568,0.02
 02/12  09:00:00,49.5987248983,2.65359533749,0.0,0.0,15.863942322,29.242365,45.2475790017,39.1565376328,3.20568,2.88536136889
 02/12  10:00:00,49.7797613446,2.82894314572,0.0,0.0,15.863942322,29.242365,46.2663233278,40.1752159252,3.20568,2.8854274026
 02/12  11:00:00,48.7054491047,1.77423201756,0.0,0.0,15.863942322,29.242365,26.4912776256,20.4003866772,3.20568,2.88521094846
 02/12  12:00:00,49.0671877731,1.43003414956,0.0,0.0,15.863942322,29.242365,14.751488162,11.525808162,3.20568,0.02
 02/12  13:00:00,47.3699912506,0.475425025929,0.0,0.0,15.863942322,29.242365,8.38249901419,2.29140004425,3.20568,2.88541896994
 02/12  14:00:00,46.94616084,0.0,0.0,0.0,15.863942322,29.242365,6.09102318466,0.0,3.20568,2.88534318466
 02/12  15:00:00,46.9848426498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,46.9728573928,0.0,0.0,0.0,15.863942322,29.242365,6.08910626823,0.0,3.20568,2.88342626823
 02/12  17:00:00,46.8605644348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,48.2819068269,0.0,0.0,0.0,15.863942322,29.242365,6.08897561693,0.0,3.20568,2.88329561693
 02/12  19:00:00,55.424877958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  20:00:00,55.6340204415,0.0,0.0,0.0,15.863942322,29.242365,6.08902751877,0.0,3.20568,2.88334751877
 02/12  21:00:00,55.6151539104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  22:00:00,55.5008228103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.3444458731,0.0,0.0,0.0,15.863942322,29.242365,6.08907934657,0.0,3.20568,2.88339934657
 02/12  24:00:00,57.0427396918,0.950850051857,0.0,0.0,15.863942322,29.242365,6.49915382335,3.27347382335,3.20568,0.02
 02/13  01:00:00,56.3112278497,0.950850051857,0.0,0.0,15.863942322,29.242365,9.39703937787,3.30610946772,3.20568,2.88524991015
 02/13  02:00:00,56.3206804951,0.950850051857,0.0,0.0,15.863942322,29.242365,9.42550988733,3.33465392418,3.20568,2.88517596315
 02/13  03:00:00,56.0910875444,0.713137538893,0.0,0.0,15.863942322,29.242365,8.62318807818,2.5321247046,3.20568,2.88538337358
 02/13  04:00:00,56.096056585,0.713137538893,0.0,0.0,15.863942322,29.242365,5.7622544813,2.5365744813,3.20568,0.02
 02/13  05:00:00,56.2389072203,0.650691654978,0.0,0.0,15.863942322,29.242365,8.72864144544,2.63765219966,3.20568,2.88530924578
 02/13  06:00:00,56.2759379272,0.713137538893,0.0,0.0,15.863942322,29.242365,9.60055755346,3.50964237669,3.20568,2.88523517677
 02/13  07:00:00,65.3248290058,6.81761926844,0.00604537890859,0.0,15.863942322,29.818365,628.368329932,622.277488781,3.20568,2.88516115187
 02/13  08:00:00,126.472426093,6.81761926844,0.000446515184586,0.0,80.527626,29.818365,340.919046158,334.82317444,3.20568,2.89019171809
 02/13  09:00:00,165.245896899,6.81761926844,0.00404960670837,0.0,80.527626,75.0917375,261.139994883,225.503083121,24.0426,11.5943117617
 02/13  10:00:00,165.020913158,6.81761926844,0.00112917572273,0.0,80.527626,75.0917375,217.901385664,170.47951923,24.0426,23.3792664342
 02/13  11:00:00,168.912819623,6.81761926844,0.00328256153012,0.0,80.527626,79.0911225,202.65142662,147.18603984,32.0568,23.4085867803
 02/13  12:00:00,169.659354773,6.81761926844,0.0,0.0,80.527626,79.0911225,187.950511015,129.481747412,32.0568,26.4119636029
 02/13  13:00:00,168.861788711,6.81761926844,0.0,0.0,80.527626,79.0911225,176.379002767,114.904098367,32.0568,29.4181044006
 02/13  14:00:00,164.938068914,6.89007853877,0.0,0.0,80.527626,75.0917375,170.954020736,125.467565583,16.0284,29.4580551528
 02/13  15:00:00,165.071999784,7.00712106668,0.0,0.0,80.527626,75.0917375,169.444800485,130.026707806,16.0284,23.389692679
 02/13  16:00:00,163.161546744,7.06669327496,0.0,0.0,80.527626,73.092045,173.304191076,146.677592772,3.20568,23.4209183039
 02/13  17:00:00,162.84009185,6.81761926844,0.0,0.0,80.527626,73.092045,156.00492878,149.909130384,3.20568,2.89011839621
 02/13  18:00:00,120.96634335,6.81761926844,0.0,0.0,80.527626,29.818365,154.776482066,145.810329551,3.20568,5.7604725158
 02/13  19:00:00,128.12748997,6.81761926844,0.0,0.0,80.527626,29.818365,165.033115697,156.049180085,3.20568,5.77825561154
 02/13  20:00:00,128.601379017,6.81761926844,0.0,0.0,80.527626,29.818365,208.130634952,196.250747774,3.20568,8.67420717769
 02/13  21:00:00,128.973574894,6.81761926844,0.0,0.0,80.527626,29.818365,229.810378461,217.938634681,3.20568,8.66606377933
 02/13  22:00:00,55.4533323287,0.0,0.0,0.0,15.863942322,29.242365,11.8718964546,0.0,3.20568,8.66621645455
 02/13  23:00:00,55.3483936515,0.0,0.0,0.0,15.863942322,29.242365,8.9701916604,0.0,3.20568,5.7645116604
 02/13  24:00:00,56.1467607083,0.0,0.0,0.0,15.863942322,29.242365,6.09477107908,0.0,3.20568,2.88909107908
 02/14  01:00:00,55.380406599,0.0,0.0,0.0,15.863942322,29.242365,6.0910349048,0.0,3.20568,2.8853549048
 02/14  02:00:00,55.3816353063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  03:00:00,55.3756588046,0.0,0.0,0.0,15.863942322,29.242365,6.09096126354,0.0,3.20568,2.88528126354
 02/14  04:00:00,55.3704376574,0.0,0.0,0.0,15.863942322,29.242365,6.09088766811,0.0,3.20568,2.88520766811
 02/14  05:00:00,56.9078360378,0.475425025929,0.0,0.0,15.863942322,29.242365,6.43584642272,0.344750939432,3.20568,2.88541548328
 02/14  06:00:00,57.2115629454,0.950850051857,0.0,0.0,15.863942322,29.242365,4.02712408859,0.801444088592,3.20568,0.02
 02/14  07:00:00,66.2696771661,6.81761926844,0.00224516665756,0.0,15.863942322,29.818365,472.217540395,466.126517341,3.20568,2.88534305436
 02/14  08:00:00,126.80402449,6.81761926844,0.000269107562224,0.0,80.527626,29.818365,387.351554877,381.255958375,3.20568,2.8899165025
 02/14  09:00:00,165.720074151,6.81761926844,0.00252230921849,0.0,80.527626,75.0917375,311.722452591,273.191419766,24.0426,14.4884328246
 02/14  10:00:00,165.68733553,6.81761926844,0.00188624076306,0.0,80.527626,75.0917375,278.546579564,234.045248153,24.0426,20.4587314111
 02/14  11:00:00,169.685137264,6.81761926844,0.00123976390591,0.0,80.527626,79.0911225,270.816219417,215.355092676,32.0568,23.4043267401
 02/14  12:00:00,170.162647416,6.81761926844,0.0,0.0,80.527626,79.0911225,225.469142672,166.998819215,32.0568,26.4135234569
 02/14  13:00:00,169.180678569,6.81761926844,0.0,0.0,80.527626,79.0911225,218.159397528,156.686609663,32.0568,29.4159878654
 02/14  14:00:00,165.099694131,6.81761926844,0.0,0.0,80.527626,75.0917375,208.34305127,159.912203631,16.0284,32.4024476395
 02/14  15:00:00,165.039710854,6.81761926844,0.0,0.0,80.527626,75.0917375,192.159501001,155.664514689,16.0284,20.4665863122
 02/14  16:00:00,162.949527833,6.81761926844,0.0,0.0,80.527626,73.092045,176.100486112,148.692918086,3.20568,24.2018880261
 02/14  17:00:00,162.80153929,6.81761926844,0.0,0.0,80.527626,73.092045,151.107467865,142.906969427,3.20568,4.99481843799
 02/14  18:00:00,121.027543511,6.81761926844,0.0,0.0,80.527626,29.818365,174.960739126,168.865094878,3.20568,2.88996424879
 02/14  19:00:00,128.229411658,6.81761926844,0.0,0.0,80.527626,29.818365,196.93269698,185.070094112,3.20568,8.65692286729
 02/14  20:00:00,128.235605394,6.81761926844,0.0,0.0,80.527626,29.818365,200.590893293,188.710172263,3.20568,8.67504103081
 02/14  21:00:00,128.172637636,6.81761926844,0.0,0.0,80.527626,29.818365,190.203690605,178.331568468,3.20568,8.66644213626
 02/14  22:00:00,55.3381553536,0.0,0.0,0.0,15.863942322,29.242365,11.8716155483,0.0,3.20568,8.66593554826
 02/14  23:00:00,55.3763044163,0.0,0.0,0.0,15.863942322,29.242365,6.0974796343,0.0,3.20568,2.8917996343
 02/14  24:00:00,56.1646193322,0.0,0.0,0.0,15.863942322,29.242365,8.96372897667,0.0,3.20568,5.75804897667
 02/15  01:00:00,55.4124173963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.4157263772,0.0,0.0,0.0,15.863942322,29.242365,6.09088816049,0.0,3.20568,2.88520816049
 02/15  03:00:00,55.4185757687,0.0,0.0,0.0,15.863942322,29.242365,6.09109634469,0.0,3.20568,2.88541634469
 02/15  04:00:00,55.4172351616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.6165412112,0.0,0.0,0.0,15.863942322,29.242365,6.09102292257,0.0,3.20568,2.88534292257
 02/15  06:00:00,55.5834717238,0.0,0.0,0.0,15.863942322,29.242365,6.0909495725,0.0,3.20568,2.8852695725
 02/15  07:00:00,65.1493688128,6.81761926844,0.00280334708142,0.0,15.863942322,29.818365,439.54478995,433.453913683,3.20568,2.88519626706
 02/15  08:00:00,126.140342752,6.81761926844,0.000360485612274,0.0,80.527626,29.818365,311.06968543,304.974022173,3.20568,2.88998325677
 02/15  09:00:00,165.249349873,6.81761926844,0.00541932021939,0.0,80.527626,75.0917375,238.014579482,202.376341538,24.0426,11.5956379449
 02/15  10:00:00,165.069330782,6.81761926844,0.00219577109736,0.0,80.527626,75.0917375,209.370201838,161.946784716,24.0426,23.380817122
 02/15  11:00:00,168.949480529,6.81761926844,0.00131942669611,0.0,80.527626,79.0911225,198.459938693,142.999678431,32.0568,23.4034602623
 02/15  12:00:00,169.626734135,6.87054275098,0.0,0.0,80.527626,79.0911225,160.450209114,101.978018213,32.0568,26.4153909012
 02/15  13:00:00,168.744761789,6.82415948035,0.0,0.0,80.527626,79.0911225,143.998471413,82.5278017541,32.0568,29.4138696586
 02/15  14:00:00,164.772430789,6.82370424225,0.0,0.0,80.527626,75.0917375,150.257481956,104.771497225,16.0284,29.4575847311
 02/15  15:00:00,164.806921232,6.84418127275,0.0,0.0,80.527626,75.0917375,153.865146964,114.447071297,16.0284,23.3896756664
 02/15  16:00:00,162.838823434,6.89354120107,0.0,0.0,80.527626,73.092045,146.398477436,119.771929653,3.20568,23.4208677838
 02/15  17:00:00,162.678034418,6.81761926844,0.0,0.0,80.527626,73.092045,130.29381037,124.197887456,3.20568,2.89024291436
 02/15  18:00:00,119.474857684,6.81761926844,0.0,0.0,80.527626,29.818365,154.707372157,145.741332194,3.20568,5.76035996268
 02/15  19:00:00,128.083638514,6.81761926844,0.0,0.0,80.527626,29.818365,161.164102531,152.180359148,3.20568,5.77806338253
 02/15  20:00:00,128.360377346,6.81761926844,0.0,0.0,80.527626,29.818365,178.926737483,164.161401711,3.20568,11.5596557717
 02/15  21:00:00,128.473443347,6.81761926844,0.0,0.0,80.527626,29.818365,193.366213645,184.3769276,3.20568,5.78360604556
 02/15  22:00:00,55.4595759628,0.0,0.0,0.0,15.863942322,29.242365,11.8720520621,0.0,3.20568,8.66637206211
 02/15  23:00:00,55.3532310023,0.0,0.0,0.0,15.863942322,29.242365,8.96972156522,0.0,3.20568,5.76404156522
 02/15  24:00:00,56.1524108431,0.0,0.0,0.0,15.863942322,29.242365,6.09468562193,0.0,3.20568,2.88900562193
 02/16  01:00:00,55.3875567683,0.0,0.0,0.0,15.863942322,29.242365,6.09086457031,0.0,3.20568,2.88518457031
 02/16  02:00:00,55.3904472995,0.0,0.0,0.0,15.863942322,29.242365,6.09107310572,0.0,3.20568,2.88539310572
 02/16  03:00:00,55.3899975122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  04:00:00,55.387133113,0.0,0.0,0.0,15.863942322,29.242365,6.09099998148,0.0,3.20568,2.88531998148
 02/16  05:00:00,55.5887130542,0.0,0.0,0.0,15.863942322,29.242365,6.09092691893,0.0,3.20568,2.88524691893
 02/16  06:00:00,55.568300861,0.0,0.0,0.0,15.863942322,29.242365,6.09085391491,0.0,3.20568,2.88517391491
 02/16  07:00:00,65.7552299187,6.81761926844,0.00224744452478,0.0,15.863942322,29.818365,456.871001133,453.645321133,3.20568,0.02
 02/16  08:00:00,126.539771353,6.81761926844,0.000292554169515,0.0,80.527626,29.818365,360.022809086,351.056718095,3.20568,5.76041099148
 02/16  09:00:00,165.661759878,6.81761926844,0.0060661599533,0.0,80.527626,75.0917375,275.021733137,239.385007778,24.0426,11.5941253586
 02/16  10:00:00,165.550885958,6.81761926844,0.00212595279903,0.0,80.527626,75.0917375,235.476096295,188.053223136,24.0426,23.3802731597
 02/16  11:00:00,169.118328355,6.81761926844,0.00267876223369,0.0,80.527626,79.0911225,201.960961763,147.548855271,32.0568,22.3553064925
 02/16  12:00:00,169.586297536,6.81761926844,0.0,0.0,80.527626,79.0911225,159.50675008,99.9905638413,32.0568,27.4593862386
 02/16  13:00:00,168.838606464,6.81761926844,0.0,0.0,80.527626,79.0911225,168.84700863,110.314011317,32.0568,26.4761973125
 02/16  14:00:00,164.839119806,6.81773115301,0.0,0.0,80.527626,75.0917375,168.069365498,119.637307269,16.0284,32.4036582295
 02/16  15:00:00,165.059754171,6.9225696524,0.0,0.0,80.527626,75.0917375,185.112571236,146.452816263,16.0284,22.631354973
 02/16  16:00:00,163.329718225,6.97727671141,0.0,0.0,80.527626,73.092045,208.089144039,180.704954777,3.20568,24.1785092616
 02/16  17:00:00,163.056510554,6.81761926844,0.0,0.0,80.527626,73.092045,168.664494679,162.568710999,3.20568,2.89010367984
 02/16  18:00:00,119.91731069,6.81761926844,0.0,0.0,80.527626,29.818365,184.85832053,178.762753272,3.20568,2.88988725875
 02/16  19:00:00,128.610318283,6.81761926844,0.0,0.0,80.527626,29.818365,196.633006958,184.770007064,3.20568,8.65731989413
 02/16  20:00:00,129.001429531,6.81761926844,0.0,0.0,80.527626,29.818365,210.388033616,198.508487164,3.20568,8.67386645176
 02/16  21:00:00,129.057955898,6.81761926844,0.0,0.0,80.527626,29.818365,221.853212157,209.983088868,3.20568,8.66444328884
 02/16  22:00:00,55.4621294707,0.0,0.0,0.0,15.863942322,29.242365,11.8724297503,0.0,3.20568,8.66674975034
 02/16  23:00:00,55.3574948333,0.0,0.0,0.0,15.863942322,29.242365,8.96975066509,0.0,3.20568,5.76407066509
 02/16  24:00:00,56.153027503,0.0,0.0,0.0,15.863942322,29.242365,6.09471776057,0.0,3.20568,2.88903776057
 02/17  01:00:00,55.3881937683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  02:00:00,55.3917177456,0.0,0.0,0.0,15.863942322,29.242365,6.0910650192,0.0,3.20568,2.8853850192
 02/17  03:00:00,55.3983392723,0.0,0.0,0.0,15.863942322,29.242365,6.09099208375,0.0,3.20568,2.88531208375
 02/17  04:00:00,55.4019937662,0.0,0.0,0.0,15.863942322,29.242365,6.09091920816,0.0,3.20568,2.88523920816
 02/17  05:00:00,56.4555588079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  06:00:00,56.2724177181,0.0,0.0,0.0,15.863942322,29.242365,6.09084638995,0.0,3.20568,2.88516638995
 02/17  07:00:00,65.4421164179,6.81761926844,0.00258598601302,0.0,15.863942322,29.818365,389.350238985,383.259183896,3.20568,2.88537508927
 02/17  08:00:00,124.66346338,6.81761926844,0.000373190487018,0.0,80.527626,29.818365,303.944104454,297.848507023,3.20568,2.88991743069
 02/17  09:00:00,165.247722571,6.81761926844,0.00543237902313,0.0,80.527626,75.0917375,239.388902062,200.857288395,24.0426,14.4890136675
 02/17  10:00:00,165.021835462,6.81761926844,0.00208063855498,0.0,80.527626,75.0917375,202.15491311,157.654151516,24.0426,20.4581615949
 02/17  11:00:00,168.837354067,6.81761926844,0.00307927573481,0.0,80.527626,79.0911225,180.502986919,125.038618517,32.0568,23.4075684021
 02/17  12:00:00,169.459416472,6.81761926844,0.0,0.0,80.527626,79.0911225,135.734942559,77.2690642383,32.0568,26.4090783207
 02/17  13:00:00,168.951658128,7.0704432423,0.0,0.0,80.527626,79.0911225,124.700732986,63.224703886,32.0568,29.4192290996
 02/17  14:00:00,164.95717337,7.06225571145,0.0,0.0,80.527626,75.0917375,120.248335673,74.762815114,16.0284,29.4571205585
 02/17  15:00:00,165.144027522,7.25092753202,0.0,0.0,80.527626,75.0917375,110.13413294,70.718029836,16.0284,23.387703104
 02/17  16:00:00,163.749246527,7.77223427432,0.0,0.0,80.527626,73.092045,145.425569298,118.797984627,3.20568,23.4219046709
 02/17  17:00:00,162.847021472,6.96890764456,0.0,0.0,80.527626,73.092045,144.764118592,135.797839907,3.20568,5.76059868562
 02/17  18:00:00,119.455947783,6.81761926844,0.0,0.0,80.527626,29.818365,149.229230368,143.133491363,3.20568,2.89005900547
 02/17  19:00:00,128.12511226,6.81761926844,0.0,0.0,80.527626,29.818365,168.29683632,156.434546391,3.20568,8.65660992905
 02/17  20:00:00,128.175732425,6.81761926844,0.0,0.0,80.527626,29.818365,169.696161689,157.81673325,3.20568,8.67374843902
 02/17  21:00:00,128.263643286,6.81761926844,0.0,0.0,80.527626,29.818365,181.981178034,170.1103283,3.20568,8.66516973445
 02/17  22:00:00,55.3155316429,0.0,0.0,0.0,15.863942322,29.242365,11.8705468054,0.0,3.20568,8.66486680539
 02/17  23:00:00,55.3636518504,0.0,0.0,0.0,15.863942322,29.242365,6.09768756535,0.0,3.20568,2.89200756535
 02/17  24:00:00,56.1615113628,0.0,0.0,0.0,15.863942322,29.242365,6.09473229855,0.0,3.20568,2.88905229855
 02/18  01:00:00,55.396504526,0.0,0.0,0.0,15.863942322,29.242365,6.08902686987,0.0,3.20568,2.88334686987
 02/18  02:00:00,55.4031176496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.4023613643,0.0,0.0,0.0,15.863942322,29.242365,6.08908042413,0.0,3.20568,2.88340042413
 02/18  04:00:00,55.3972379249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,55.5950252349,0.0,0.0,0.0,15.863942322,29.242365,6.08846371753,0.0,3.20568,2.88278371753
 02/18  06:00:00,55.572223278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,55.8201326283,0.237712512964,0.0,0.0,15.863942322,29.242365,6.3334973089,0.244492357346,3.20568,2.88332495156
 02/18  08:00:00,51.7022302872,0.475425025929,0.0,0.0,15.863942322,29.242365,3.54357925768,0.317899257681,3.20568,0.02
 02/18  09:00:00,47.5594755059,0.623307632635,0.0,0.0,15.863942322,29.242365,6.64616337204,0.557104855727,3.20568,2.88337851631
 02/18  10:00:00,47.2862618881,0.338462235406,0.0,0.0,15.863942322,29.242365,3.54269490783,0.317014907834,3.20568,0.02
 02/18  11:00:00,46.9642314281,0.0,0.0,0.0,15.863942322,29.242365,6.09105453501,0.0,3.20568,2.88537453501
 02/18  12:00:00,47.6793199632,0.0,0.0,0.0,15.863942322,29.242365,6.0909830884,0.0,3.20568,2.8853030884
 02/18  13:00:00,46.9580880802,0.0,0.0,0.0,15.863942322,29.242365,6.09090900361,0.0,3.20568,2.88522900361
 02/18  14:00:00,46.9942947423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.02457538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.0149106101,0.0,0.0,0.0,15.863942322,29.242365,6.08907692104,0.0,3.20568,2.88339692104
 02/18  17:00:00,46.9075080726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,46.8933708022,0.0,0.0,0.0,15.863942322,29.242365,6.08913041518,0.0,3.20568,2.88345041518
 02/18  19:00:00,55.4524098649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.6589673214,0.0,0.0,0.0,15.863942322,29.242365,6.08900135961,0.0,3.20568,2.88332135961
 02/18  21:00:00,55.6395249092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.5194416804,0.0,0.0,0.0,15.863942322,29.242365,6.0890549476,0.0,3.20568,2.8833749476
 02/18  23:00:00,55.5973986618,0.237712512964,0.0,0.0,15.863942322,29.242365,3.37963886574,0.153958865745,3.20568,0.02
 02/18  24:00:00,57.2879418051,1.18856256482,0.0,0.0,15.863942322,29.242365,7.0538779149,0.964768967166,3.20568,2.88342894773
 02/19  01:00:00,56.3043230666,0.950850051857,0.0,0.0,15.863942322,29.242365,4.39418586509,1.16850586509,3.20568,0.02
 02/19  02:00:00,56.9541168987,1.60162288602,0.0,0.0,15.863942322,29.242365,13.4170276814,7.3279258362,3.20568,2.88342184523
 02/19  03:00:00,57.2639955194,1.91465746799,0.0,0.0,15.863942322,29.242365,18.1675328001,14.9418528001,3.20568,0.02
 02/19  04:00:00,58.1910887969,2.84080384962,0.0,0.0,15.863942322,29.242365,30.2042916483,24.1151668422,3.20568,2.88344480609
 02/19  05:00:00,58.1669592638,2.60309133666,0.0,0.0,15.863942322,29.242365,30.3521417527,27.1264617527,3.20568,0.02
 02/19  06:00:00,58.7562789534,3.193321803,0.0,0.0,15.863942322,29.242365,37.3333903429,31.2443032521,3.20568,2.88340709071
 02/19  07:00:00,59.4001724355,3.81479182069,0.0,0.0,15.863942322,29.242365,51.1415991262,47.9159191262,3.20568,0.02
 02/19  08:00:00,54.0481258424,2.82706360984,0.0,0.0,15.863942322,29.242365,39.2508558277,33.1618982547,3.20568,2.88327757299
 02/19  09:00:00,48.3649006465,1.43003414956,0.0,0.0,15.863942322,29.242365,13.9430108227,10.7173308227,3.20568,0.02
 02/19  10:00:00,48.1304329565,1.18856256482,0.0,0.0,15.863942322,29.242365,14.5925021124,8.50144856523,3.20568,2.8853735472
 02/19  11:00:00,47.8775262156,0.950850051857,0.0,0.0,15.863942322,29.242365,9.86580914166,3.77473448196,3.20568,2.8853946597
 02/19  12:00:00,48.4870405442,0.834744650961,0.0,0.0,15.863942322,29.242365,5.08923831627,1.86355831627,3.20568,0.02
 02/19  13:00:00,47.1149280185,0.179659812516,0.0,0.0,15.863942322,29.242365,6.28167815909,0.190771789058,3.20568,2.88522637004
 02/19  14:00:00,46.9987632777,0.0,0.0,0.0,15.863942322,29.242365,6.09111513703,0.0,3.20568,2.88543513703
 02/19  15:00:00,47.0315015394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,47.0231018903,0.0,0.0,0.0,15.863942322,29.242365,6.08911371316,0.0,3.20568,2.88343371316
 02/19  17:00:00,46.9109170549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,46.9043990405,0.0,0.0,0.0,15.863942322,29.242365,6.08898464027,0.0,3.20568,2.88330464027
 02/19  19:00:00,55.4745765228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.6755142299,0.0,0.0,0.0,15.863942322,29.242365,6.08903825848,0.0,3.20568,2.88335825848
 02/19  21:00:00,55.6478583352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.5252614584,0.0,0.0,0.0,15.863942322,29.242365,6.08909180072,0.0,3.20568,2.88341180072
 02/19  23:00:00,55.3648572927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.1007551112,0.0,0.0,0.0,15.863942322,29.242365,6.08896274949,0.0,3.20568,2.88328274949
 02/20  01:00:00,55.8317096116,0.475425025929,0.0,0.0,15.863942322,29.242365,3.96497535084,0.73929535084,3.20568,0.02
 02/20  02:00:00,56.3094730989,0.950850051857,0.0,0.0,15.863942322,29.242365,7.81144540633,1.72242905844,3.20568,2.8833363479
 02/20  03:00:00,56.2261872131,0.861020145599,0.0,0.0,15.863942322,29.242365,5.15159914175,1.92591914175,3.20568,0.02
 02/20  04:00:00,56.5573458573,1.18856256482,0.0,0.0,15.863942322,29.242365,6.14783005677,2.92215005677,3.20568,0.02
 02/20  05:00:00,56.5235601223,0.950850051857,0.0,0.0,15.863942322,29.242365,9.52567114121,3.43660076421,3.20568,2.88339037699
 02/20  06:00:00,57.1516488076,1.60162288602,0.0,0.0,15.863942322,29.242365,13.5388955488,10.3132155488,3.20568,0.02
 02/20  07:00:00,57.7524156196,2.19003101546,0.0,0.0,15.863942322,29.242365,27.5045096502,21.4153856002,3.20568,2.88344405002
 02/20  08:00:00,53.2233566922,2.01468320722,0.0,0.0,15.863942322,29.242365,19.4245118601,16.1988318601,3.20568,0.02
 02/20  09:00:00,47.8857152575,0.950850051857,0.0,0.0,15.863942322,29.242365,10.0850226127,3.99394532267,3.20568,2.88539728999
 02/20  10:00:00,48.0301379614,1.06970630834,0.0,0.0,15.863942322,29.242365,8.79901493996,2.70801034375,3.20568,2.88532459621
 02/20  11:00:00,46.9608333596,0.0,0.0,0.0,15.863942322,29.242365,6.09093050429,0.0,3.20568,2.88525050429
 02/20  12:00:00,47.6816512794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,46.9559155791,0.0,0.0,0.0,15.863942322,29.242365,6.09085774906,0.0,3.20568,2.88517774906
 02/20  14:00:00,47.0139238744,0.0,0.0,0.0,15.863942322,29.242365,6.09106653832,0.0,3.20568,2.88538653832
 02/20  15:00:00,47.0570047656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.0467275201,0.0,0.0,0.0,15.863942322,29.242365,6.0889669306,0.0,3.20568,2.8832869306
