Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  17:00:00,46.944321521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,46.9281712906,0.0,0.0,0.0,15.863942322,29.242365,6.08902052874,0.0,3.20568,2.88334052874
 02/20  19:00:00,55.4887878482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,55.7010013291,0.0,0.0,0.0,15.863942322,29.242365,6.08907405425,0.0,3.20568,2.88339405425
 02/20  21:00:00,55.6806076549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.5578302044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.4038979205,0.0,0.0,0.0,15.863942322,29.242365,6.08912750641,0.0,3.20568,2.88344750641
 02/20  24:00:00,56.1339371482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.4138756683,0.0,0.0,0.0,15.863942322,29.242365,6.09098095869,0.0,3.20568,2.88530095869
 02/21  02:00:00,55.4191246743,0.0,0.0,0.0,15.863942322,29.242365,6.09090803593,0.0,3.20568,2.88522803593
 02/21  03:00:00,55.4248064711,0.0,0.0,0.0,15.863942322,29.242365,6.09042587256,0.0,3.20568,2.88474587256
 02/21  04:00:00,55.4259561593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,56.4770327067,0.0,0.0,0.0,15.863942322,29.242365,6.09104367764,0.0,3.20568,2.88536367764
 02/21  06:00:00,56.2895926228,0.0,0.0,0.0,15.863942322,29.242365,6.09097068919,0.0,3.20568,2.88529068919
 02/21  07:00:00,65.0056630377,6.81761926844,0.00432533774994,0.0,15.863942322,29.818365,520.690923176,514.600025429,3.20568,2.88521774688
 02/21  08:00:00,124.246298514,6.81761926844,0.000828998368175,0.0,80.527626,29.818365,267.032516659,260.936583893,3.20568,2.89025276547
 02/21  09:00:00,164.93244311,6.81761926844,0.0057388677924,0.0,80.527626,75.0917375,215.502409453,179.865188775,24.0426,11.5946206778
 02/21  10:00:00,164.864759272,6.81761926844,0.00236376732755,0.0,80.527626,75.0917375,196.922855074,149.501415885,24.0426,23.3788391887
 02/21  11:00:00,168.832330655,6.81761926844,0.00138487216287,0.0,80.527626,79.0911225,194.776331532,139.31294582,32.0568,23.4065857122
 02/21  12:00:00,169.681367353,6.90311357821,0.0,0.0,80.527626,79.0911225,177.989074815,119.519765714,32.0568,26.4125091015
 02/21  13:00:00,169.531117708,7.46274097519,0.0,0.0,80.527626,79.0911225,179.251542599,117.77514269,32.0568,29.419599909
 02/21  14:00:00,165.619889419,7.44805439717,0.0,0.0,80.527626,75.0917375,195.633227047,150.145099993,16.0284,29.4597270544
 02/21  15:00:00,166.227468467,7.88200975753,0.0,0.0,80.527626,75.0917375,208.536113636,169.119828602,16.0284,23.3878850341
 02/21  16:00:00,163.670754836,7.54249800565,0.0,0.0,80.527626,73.092045,159.051903954,132.427196159,3.20568,23.4190277946
 02/21  17:00:00,162.704504966,6.82467475909,0.0,0.0,80.527626,73.092045,117.529833012,111.433881563,3.20568,2.89027144964
 02/21  18:00:00,119.441714132,6.81761926844,0.0,0.0,80.527626,29.818365,132.43261245,123.46677782,3.20568,5.76015463059
 02/21  19:00:00,128.061632754,6.81761926844,0.0,0.0,80.527626,29.818365,146.953238357,137.969956492,3.20568,5.77760186561
 02/21  20:00:00,128.094500664,6.81761926844,0.0,0.0,80.527626,29.818365,157.956967264,146.07656794,3.20568,8.67471932375
 02/21  21:00:00,128.089981692,6.81761926844,0.0,0.0,80.527626,29.818365,158.337704983,146.465444869,3.20568,8.66658011423
 02/21  22:00:00,55.3420675059,0.0,0.0,0.0,15.863942322,29.242365,11.8716655412,0.0,3.20568,8.66598554124
 02/21  23:00:00,55.3734059854,0.0,0.0,0.0,15.863942322,29.242365,8.9699061658,0.0,3.20568,5.7642261658
 02/21  24:00:00,56.1640033592,0.0,0.0,0.0,15.863942322,29.242365,6.09494271264,0.0,3.20568,2.88926271264
 02/22  01:00:00,55.3996376297,0.0,0.0,0.0,15.863942322,29.242365,6.0909228315,0.0,3.20568,2.8852428315
 02/22  02:00:00,55.3990678145,0.0,0.0,0.0,15.863942322,29.242365,6.0908497348,0.0,3.20568,2.8851697348
 02/22  03:00:00,55.3940012211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.3859790234,0.0,0.0,0.0,15.863942322,29.242365,6.09105814861,0.0,3.20568,2.88537814861
 02/22  05:00:00,55.5920516424,0.0,0.0,0.0,15.863942322,29.242365,6.09098493511,0.0,3.20568,2.88530493511
 02/22  06:00:00,55.571306775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,65.7310670837,6.81761926844,0.00174170077284,0.0,15.863942322,29.818365,485.753608895,479.662526095,3.20568,2.8854028002
 02/22  08:00:00,125.13759884,6.81761926844,0.000237570012094,0.0,80.527626,29.818365,376.511716234,369.841470288,3.20568,3.46456594616
 02/22  09:00:00,165.658984877,6.81761926844,0.00374466653019,0.0,80.527626,75.0917375,297.240013314,259.287766476,24.0426,13.9096468381
 02/22  10:00:00,165.651328856,6.81761926844,0.00180273262737,0.0,80.527626,75.0917375,256.406326424,211.903592366,24.0426,20.4601340584
 02/22  11:00:00,169.587260005,6.81761926844,0.00100512054269,0.0,80.527626,79.0911225,245.174646318,189.711912123,32.0568,23.4059341958
 02/22  12:00:00,169.755938602,6.81761926844,0.00136572014387,0.0,80.527626,79.0911225,175.142843121,116.670633718,32.0568,26.415409403
 02/22  13:00:00,168.751179853,6.81761926844,0.0,0.0,80.527626,79.0911225,143.710505174,82.2356266766,32.0568,29.4180784972
 02/22  14:00:00,164.829357606,6.81761926844,0.0,0.0,80.527626,75.0917375,170.290474231,121.860806886,16.0284,32.4012673449
 02/22  15:00:00,164.878175391,6.82732858863,0.0,0.0,80.527626,75.0917375,169.731772772,133.238300657,16.0284,20.4650721146
 02/22  16:00:00,162.849013773,6.84841450144,0.0,0.0,80.527626,73.092045,158.544413224,128.98926729,3.20568,26.3494659344
 02/22  17:00:00,162.738664407,6.81761926844,0.0,0.0,80.527626,73.092045,143.162977197,137.066938345,3.20568,2.89035885185
 02/22  18:00:00,119.635473036,6.81761926844,0.00219777381487,0.0,80.527626,29.818365,180.443521281,174.347699993,3.20568,2.89014128808
 02/22  19:00:00,127.212470408,6.81761926844,0.0,0.0,80.527626,29.818365,224.517899856,212.655730865,3.20568,8.65648899118
 02/22  20:00:00,129.064711756,6.81761926844,0.0,0.0,80.527626,29.818365,226.836652915,214.956376758,3.20568,8.67459615726
 02/22  21:00:00,129.063989798,6.81761926844,0.0,0.0,80.527626,29.818365,241.367476621,229.495924847,3.20568,8.66587177398
 02/22  22:00:00,55.4495517693,0.0,0.0,0.0,15.863942322,29.242365,11.8718015415,0.0,3.20568,8.66612154154
 02/22  23:00:00,55.3451413712,0.0,0.0,0.0,15.863942322,29.242365,6.09766435863,0.0,3.20568,2.89198435863
 02/22  24:00:00,56.1444462101,0.0,0.0,0.0,15.863942322,29.242365,8.96410001028,0.0,3.20568,5.75842001028
 02/23  01:00:00,55.3769786621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.3787192873,0.0,0.0,0.0,15.863942322,29.242365,6.09107162295,0.0,3.20568,2.88539162295
 02/23  03:00:00,55.3728162802,0.0,0.0,0.0,15.863942322,29.242365,6.09099807633,0.0,3.20568,2.88531807633
 02/23  04:00:00,55.5166220173,0.147882606706,0.0,0.0,15.863942322,29.242365,6.22442087974,0.133354264163,3.20568,2.88538661558
 02/23  05:00:00,56.6829430626,1.09873265856,0.0,0.0,15.863942322,29.242365,4.14658597451,0.920905974507,3.20568,0.02
 02/23  06:00:00,56.5171144855,0.950850051857,0.0,0.0,15.863942322,29.242365,7.26300316883,1.17200988025,3.20568,2.88531328858
 02/23  07:00:00,65.9373661336,6.81761926844,0.00182121812791,0.0,15.863942322,29.818365,482.851060599,476.760001374,3.20568,2.88537922474
 02/23  08:00:00,124.106717971,6.81761926844,0.000233983066792,0.0,80.527626,29.818365,402.618900979,396.523054624,3.20568,2.89016635503
 02/23  09:00:00,165.753293758,6.81761926844,0.00210483730694,0.0,80.527626,75.0917375,333.655175672,298.017640078,24.0426,11.5949355933
 02/23  10:00:00,165.711719497,6.81761926844,0.00176013473493,0.0,80.527626,75.0917375,305.055327562,257.632754532,24.0426,23.3799730301
 02/23  11:00:00,169.473309852,6.81761926844,0.00245670225221,0.0,80.527626,79.0911225,253.700727872,198.239029288,32.0568,23.4048985844
 02/23  12:00:00,169.837038986,6.81761926844,0.0,0.0,80.527626,79.0911225,207.059891525,148.590863231,32.0568,26.4122282946
 02/23  13:00:00,168.89050868,6.81761926844,0.0,0.0,80.527626,79.0911225,184.972300939,123.49986869,32.0568,29.4156322497
 02/23  14:00:00,164.760575084,6.81761926844,0.0,0.0,80.527626,75.0917375,151.25131577,105.767768108,16.0284,29.4551476627
 02/23  15:00:00,164.971255016,7.04604494164,0.0,0.0,80.527626,75.0917375,140.392811952,100.976422928,16.0284,23.3879890241
 02/23  16:00:00,163.084015008,7.14057885778,0.0,0.0,80.527626,73.092045,146.327720195,119.699715139,3.20568,23.4223250562
 02/23  17:00:00,162.659221795,6.81761926844,0.0,0.0,80.527626,73.092045,132.85601514,123.8902439,3.20568,5.76009124016
 02/23  18:00:00,119.449291637,6.81761926844,0.0,0.0,80.527626,29.818365,147.99712836,141.901202012,3.20568,2.89024634794
 02/23  19:00:00,126.63327855,6.81761926844,0.0,0.0,80.527626,29.818365,155.441713745,146.458593957,3.20568,5.77743978804
 02/23  20:00:00,128.418926504,6.81761926844,0.0,0.0,80.527626,29.818365,187.242923179,172.478155827,3.20568,11.5590873524
 02/23  21:00:00,128.536405345,6.81761926844,0.0,0.0,80.527626,29.818365,192.629424622,180.759644012,3.20568,8.66410060971
 02/23  22:00:00,55.4683401554,0.0,0.0,0.0,15.863942322,29.242365,8.99018645165,0.0,3.20568,5.78450645165
 02/23  23:00:00,55.3625116021,0.0,0.0,0.0,15.863942322,29.242365,8.97007833322,0.0,3.20568,5.76439833322
 02/23  24:00:00,56.1611297417,0.0,0.0,0.0,15.863942322,29.242365,6.09486339524,0.0,3.20568,2.88918339524
 02/24  01:00:00,55.3948979591,0.0,0.0,0.0,15.863942322,29.242365,6.09104179812,0.0,3.20568,2.88536179812
 02/24  02:00:00,55.4064233182,0.0,0.0,0.0,15.863942322,29.242365,6.09096793394,0.0,3.20568,2.88528793394
 02/24  03:00:00,55.4142058208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  04:00:00,55.4179507867,0.0,0.0,0.0,15.863942322,29.242365,6.09089415086,0.0,3.20568,2.88521415086
 02/24  05:00:00,56.4713440665,0.0,0.0,0.0,15.863942322,29.242365,6.09110178559,0.0,3.20568,2.88542178559
 02/24  06:00:00,56.2887511541,0.0,0.0,0.0,15.863942322,29.242365,6.09102788504,0.0,3.20568,2.88534788504
 02/24  07:00:00,64.9805466681,6.81761926844,0.00274344666118,0.0,15.863942322,29.818365,362.642725191,359.417045191,3.20568,0.02
 02/24  08:00:00,122.824869759,6.81761926844,0.000480580886494,0.0,80.527626,29.818365,264.558178494,255.591915172,3.20568,5.76058332257
 02/24  09:00:00,164.942486293,6.81761926844,0.00637759793893,0.0,80.527626,75.0917375,208.479997836,172.842624878,24.0426,11.5947729577
 02/24  10:00:00,164.874319784,6.81761926844,0.00303258411174,0.0,80.527626,75.0917375,185.212756236,137.789587178,24.0426,23.3805690582
 02/24  11:00:00,168.849001964,6.81761926844,0.00148786107555,0.0,80.527626,79.0911225,185.715108534,130.253302833,32.0568,23.4050057011
 02/24  12:00:00,169.594558019,6.81761926844,0.0,0.0,80.527626,79.0911225,172.306807412,113.841999867,32.0568,26.4080075444
 02/24  13:00:00,168.818256041,6.82315507633,0.0,0.0,80.527626,79.0911225,160.895467503,101.289412748,32.0568,27.5492547551
 02/24  14:00:00,164.839115727,6.84509340096,0.0,0.0,80.527626,75.0917375,158.61566208,111.259631824,16.0284,31.3276302564
 02/24  15:00:00,164.851246388,6.85781799206,0.0,0.0,80.527626,75.0917375,153.436470197,114.018697674,16.0284,23.3893725231
 02/24  16:00:00,162.92050869,6.87206516396,0.0,0.0,80.527626,73.092045,168.495911358,141.869418039,3.20568,23.4208133189
 02/24  17:00:00,162.847836226,6.81761926844,0.0,0.0,80.527626,73.092045,162.281883835,156.185981795,3.20568,2.89022203936
 02/24  18:00:00,119.607814837,6.81761926844,0.0,0.0,80.527626,29.818365,162.254095126,156.158410666,3.20568,2.89000445968
 02/24  19:00:00,126.962245966,6.81761926844,0.0,0.0,80.527626,29.818365,196.180364409,184.318005445,3.20568,8.65667896391
 02/24  20:00:00,128.761453018,6.81761926844,0.0,0.0,80.527626,29.818365,214.935641494,203.056946236,3.20568,8.67301525819
 02/24  21:00:00,128.725797202,6.81761926844,0.0,0.0,80.527626,29.818365,203.140711855,191.270264906,3.20568,8.664766949
 02/24  22:00:00,55.3046935225,0.0,0.0,0.0,15.863942322,29.242365,11.8716192818,0.0,3.20568,8.66593928177
 02/24  23:00:00,55.3527064226,0.0,0.0,0.0,15.863942322,29.242365,8.96996373113,0.0,3.20568,5.76428373113
 02/24  24:00:00,56.1500905437,0.0,0.0,0.0,15.863942322,29.242365,6.09482423634,0.0,3.20568,2.88914423634
 02/25  01:00:00,55.3859521006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.3882612017,0.0,0.0,0.0,15.863942322,29.242365,6.08896277012,0.0,3.20568,2.88328277012
 02/25  03:00:00,55.3842344987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.3799673707,0.0,0.0,0.0,15.863942322,29.242365,6.08901503534,0.0,3.20568,2.88333503534
 02/25  05:00:00,55.585965496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.8060132993,0.237712512964,0.0,0.0,15.863942322,29.242365,6.27782289117,0.188755675047,3.20568,2.88338721612
 02/25  07:00:00,56.7728482737,1.18856256482,0.0,0.0,15.863942322,29.242365,4.26872644381,1.04304644381,3.20568,0.02
 02/25  08:00:00,50.5093934481,0.713137538893,0.0,0.0,15.863942322,29.242365,6.71812087721,0.629001086289,3.20568,2.88343979092
 02/25  09:00:00,47.6581140824,0.713137538893,0.0,0.0,15.863942322,29.242365,3.83904057713,0.613360577134,3.20568,0.02
 02/25  10:00:00,47.6762557495,0.713137538893,0.0,0.0,15.863942322,29.242365,6.54122190068,0.450178322765,3.20568,2.88536357791
 02/25  11:00:00,46.9516518711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  12:00:00,47.6744429342,0.0,0.0,0.0,15.863942322,29.242365,6.09110871779,0.0,3.20568,2.88542871779
 02/25  13:00:00,46.9270196526,0.0,0.0,0.0,15.863942322,29.242365,6.09103437404,0.0,3.20568,2.88535437404
 02/25  14:00:00,46.9593657377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,46.9761403342,0.0,0.0,0.0,15.863942322,29.242365,6.08845148076,0.0,3.20568,2.88277148076
 02/25  16:00:00,46.9644242152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,46.8617050323,0.0,0.0,0.0,15.863942322,29.242365,6.0890012485,0.0,3.20568,2.8833212485
 02/25  18:00:00,46.8578591687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,54.0014494323,0.0,0.0,0.0,15.863942322,29.242365,6.0890539397,0.0,3.20568,2.8833739397
 02/25  20:00:00,55.6417598383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.6245142438,0.0,0.0,0.0,15.863942322,29.242365,6.08910561754,0.0,3.20568,2.88342561754
 02/25  22:00:00,55.9840686269,0.475425025929,0.0,0.0,15.863942322,29.242365,3.65575801968,0.430078019681,3.20568,0.02
 02/25  23:00:00,56.4420952091,1.08853682559,0.0,0.0,15.863942322,29.242365,9.44961060747,3.36063536108,3.20568,2.8832952464
 02/25  24:00:00,58.8009517835,2.70311707589,0.0,0.0,15.863942322,29.242365,28.697905315,25.472225315,3.20568,0.02
 02/26  01:00:00,58.1097608306,2.75365920937,0.0,0.0,15.863942322,29.242365,29.8622333157,23.7732061836,3.20568,2.88334713212
 02/26  02:00:00,58.9833699185,3.61740275362,0.0,0.0,15.863942322,29.242365,36.197532091,32.971852091,3.20568,0.02
 02/26  03:00:00,58.4630141666,3.10431669319,0.0,0.0,15.863942322,29.242365,34.6138989108,28.524773758,3.20568,2.88344515276
 02/26  04:00:00,59.1814009923,3.81155247962,0.0,0.0,15.863942322,29.242365,41.1378884702,37.9122084702,3.20568,0.02
 02/26  05:00:00,58.7149797341,3.13873838662,0.0,0.0,15.863942322,29.242365,39.4749261238,35.0918599342,3.20568,1.17738618962
 02/26  06:00:00,59.6348849572,4.05250433365,0.0,0.0,15.863942322,29.242365,60.0356557374,55.1044985342,3.20568,1.7254772032
 02/26  07:00:00,58.8281714179,3.24200346692,0.0,0.0,15.863942322,29.242365,52.1459241133,48.9202441133,3.20568,0.02
 02/26  08:00:00,53.0366692552,3.22638369125,0.0,0.0,15.863942322,29.242365,53.0150979531,46.9260061461,3.20568,2.88341180697
 02/26  09:00:00,48.4233880936,1.48327682708,0.0,0.0,15.863942322,29.242365,19.865955332,13.7750757108,3.20568,2.8851996212
 02/26  10:00:00,48.1374685926,1.18856256482,0.0,0.0,15.863942322,29.242365,15.3792080648,12.1535280648,3.20568,0.02
 02/26  11:00:00,47.8734361454,0.950850051857,0.0,0.0,15.863942322,29.242365,11.9527066889,5.86161925115,3.20568,2.88540743779
 02/26  12:00:00,48.1793082935,0.538979437549,0.0,0.0,15.863942322,29.242365,7.50027782113,1.40926639592,3.20568,2.88533142521
 02/26  13:00:00,46.9092484251,0.0,0.0,0.0,15.863942322,29.242365,6.09093666087,0.0,3.20568,2.88525666087
 02/26  14:00:00,46.9486588028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,46.9607459777,0.0,0.0,0.0,15.863942322,29.242365,6.08896476626,0.0,3.20568,2.88328476626
 02/26  16:00:00,46.9519685773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,46.8518886859,0.0,0.0,0.0,15.863942322,29.242365,6.08901650607,0.0,3.20568,2.88333650607
 02/26  18:00:00,46.8503330616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,53.9960928761,0.0,0.0,0.0,15.863942322,29.242365,6.0890681721,0.0,3.20568,2.8833881721
 02/26  20:00:00,55.6369822405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.6197005198,0.0,0.0,0.0,15.863942322,29.242365,6.08911977252,0.0,3.20568,2.88343977252
 02/26  22:00:00,55.9797035152,0.475425025929,0.0,0.0,15.863942322,29.242365,4.7641974495,1.5385174495,3.20568,0.02
 02/26  23:00:00,57.1274029712,1.77697069426,0.0,0.0,15.863942322,29.242365,24.5095767551,18.420465557,3.20568,2.8834311981
 02/26  24:00:00,58.9382229113,2.84080384962,0.0,0.0,15.863942322,29.242365,41.9332861016,38.7076061016,3.20568,0.02
 02/27  01:00:00,58.4604205362,3.09880637848,0.0,0.0,15.863942322,29.242365,48.8783942271,42.7873418047,3.20568,2.88537242241
 02/27  02:00:00,59.4314818624,4.05250433365,0.0,0.0,15.863942322,29.242365,67.3470958225,64.1214158225,3.20568,0.02
 02/27  03:00:00,58.6175364142,3.24200346692,0.0,0.0,15.863942322,29.242365,64.496400918,58.4053301655,3.20568,2.8853907525
 02/27  04:00:00,59.4474653618,4.05250433365,0.0,0.0,15.863942322,29.242365,85.5754925823,79.4844034835,3.20568,2.8854090988
 02/27  05:00:00,59.3753718357,3.76372676285,0.0,0.0,15.863942322,29.242365,85.440321875,79.3492140396,3.20568,2.88542783535
 02/27  06:00:00,60.7153984531,5.05247398418,0.0,0.0,15.863942322,29.242365,130.349712099,127.124032099,3.20568,0.02
 02/27  07:00:00,66.0048191986,6.81761926844,0.0,0.0,15.863942322,29.818365,727.607057849,721.516026076,3.20568,2.88535177296
 02/27  08:00:00,124.996658928,6.81761926844,0.0,0.0,80.527626,29.818365,523.908093398,517.812493683,3.20568,2.88991971504
 02/27  09:00:00,166.174355651,6.81761926844,0.0,0.0,80.527626,75.0917375,432.767390299,394.236456406,24.0426,14.4883338928
 02/27  10:00:00,165.869460709,6.81761926844,0.00136627875849,0.0,80.527626,75.0917375,387.701054149,343.200121742,24.0426,20.458332407
 02/27  11:00:00,169.766673912,6.81761926844,0.00222807440607,0.0,80.527626,79.0911225,336.749653911,281.289122511,32.0568,23.4037313998
 02/27  12:00:00,170.012274591,6.81761926844,0.00146621433031,0.0,80.527626,79.0911225,221.27888673,162.809457679,32.0568,26.4126290509
 02/27  13:00:00,168.92650225,6.81761926844,0.0,0.0,80.527626,79.0911225,192.962074162,131.49050694,32.0568,29.4147672224
 02/27  14:00:00,165.072918876,6.81761926844,0.0,0.0,80.527626,75.0917375,218.434794645,170.00555601,16.0284,32.4008386349
 02/27  15:00:00,165.159158406,6.81761926844,0.0,0.0,80.527626,75.0917375,206.689561697,170.195605913,16.0284,20.465555784
 02/27  16:00:00,163.204788762,6.86429493607,0.0,0.0,80.527626,73.092045,194.655492606,168.028966702,3.20568,23.4208459042
 02/27  17:00:00,163.31554249,6.81761926844,0.0,0.0,80.527626,73.092045,192.698589996,183.732543631,3.20568,5.7603663649
 02/27  18:00:00,120.247311428,6.81761926844,0.0,0.0,80.527626,29.818365,204.25128202,198.155221205,3.20568,2.8903808146
 02/27  19:00:00,127.416042875,6.81761926844,0.0,0.0,80.527626,29.818365,240.583034583,228.720806821,3.20568,8.6565477621
 02/27  20:00:00,129.082019969,6.81761926844,0.0,0.0,80.527626,29.818365,270.062686092,258.182376074,3.20568,8.67463001765
 02/27  21:00:00,129.090598477,6.81761926844,0.0,0.0,80.527626,29.818365,291.895194042,280.023487877,3.20568,8.66602616476
 02/27  22:00:00,55.4284108493,0.0,0.0,0.0,15.863942322,29.242365,11.8711886267,0.0,3.20568,8.66550862674
 02/27  23:00:00,55.3239588296,0.0,0.0,0.0,15.863942322,29.242365,6.09796962735,0.0,3.20568,2.89228962735
 02/27  24:00:00,56.1272504619,0.0,0.0,0.0,15.863942322,29.242365,6.11726171717,0.0,3.20568,2.91158171717
 02/28  01:00:00,56.0759550502,0.713137538893,0.0,0.0,15.863942322,29.242365,6.72005942689,0.651190527798,3.20568,2.86318889909
 02/28  02:00:00,56.3199173664,0.950850051857,0.0,0.0,15.863942322,29.242365,7.33154814643,1.24051545013,3.20568,2.88535269629
 02/28  03:00:00,56.5549014137,1.18856256482,0.0,0.0,15.863942322,29.242365,8.11755101925,2.02659445215,3.20568,2.8852765671
 02/28  04:00:00,57.3591131938,1.99316167909,0.0,0.0,15.863942322,29.242365,18.139951036,14.914271036,3.20568,0.02
 02/28  05:00:00,59.5601900526,3.11732211641,0.0,0.0,15.863942322,29.242365,36.505425815,30.4145452839,3.20568,2.88520053109
 02/28  06:00:00,60.1050585745,3.81479182069,0.0,0.0,15.863942322,29.242365,60.6039923036,54.512904928,3.20568,2.88540737557
 02/28  07:00:00,66.3513584829,6.81761926844,0.0,0.0,15.863942322,29.818365,613.678131316,607.587121661,3.20568,2.88532965487
 02/28  08:00:00,124.935728471,6.81761926844,0.0,0.0,80.527626,29.818365,516.190407934,510.094373516,3.20568,2.89035441767
 02/28  09:00:00,165.955068083,6.81761926844,0.0,0.0,80.527626,75.0917375,405.477483648,369.83988998,24.0426,11.5949936685
 02/28  10:00:00,165.817551868,6.81761926844,0.00117992651151,0.0,80.527626,75.0917375,380.614570173,333.193176783,24.0426,23.3787933905
 02/28  11:00:00,169.771393656,6.81761926844,0.00206598317062,0.0,80.527626,79.0911225,339.500102324,284.038894585,32.0568,23.4044077395
 02/28  12:00:00,170.407085559,6.81761926844,0.00111757114262,0.0,80.527626,79.0911225,266.926746006,208.4575352,32.0568,26.4124108066
 02/28  13:00:00,169.063772632,6.81761926844,0.0,0.0,80.527626,79.0911225,201.430342343,139.955246638,32.0568,29.4182957053
 02/28  14:00:00,164.984843746,6.81761926844,0.0,0.0,80.527626,75.0917375,201.993593569,156.50720789,16.0284,29.4579856787
 02/28  15:00:00,165.225544407,6.81761926844,0.0,0.0,80.527626,75.0917375,225.71730942,186.299269085,16.0284,23.3896403345
 02/28  16:00:00,163.120535541,6.81761926844,0.0,0.0,80.527626,73.092045,187.448040098,160.821678666,3.20568,23.4206814314
 02/28  17:00:00,162.869197494,6.81761926844,0.0,0.0,80.527626,73.092045,154.056772506,147.960959229,3.20568,2.89013327706
 02/28  18:00:00,119.800238393,6.81761926844,0.0,0.0,80.527626,29.818365,194.706118471,185.739942997,3.20568,5.76049547425
 02/28  19:00:00,127.386955173,6.81761926844,0.0,0.0,80.527626,29.818365,230.292164483,221.308231586,3.20568,5.77825289662
 02/28  20:00:00,128.863827861,6.81761926844,0.0,0.0,80.527626,29.818365,246.333841741,234.453992244,3.20568,8.67416949663
 02/28  21:00:00,128.880962535,6.81761926844,0.0,0.0,80.527626,29.818365,265.701538234,253.829843953,3.20568,8.66601428046
 02/28  22:00:00,55.2806524625,0.0,0.0,0.0,15.863942322,29.242365,11.8718269837,0.0,3.20568,8.66614698367
 02/28  23:00:00,55.3311056492,0.0,0.0,0.0,15.863942322,29.242365,8.97015372225,0.0,3.20568,5.76447372225
 02/28  24:00:00,56.1349389762,0.0,0.0,0.0,15.863942322,29.242365,6.09475210164,0.0,3.20568,2.88907210164
 03/01  01:00:00,55.3664732078,0.0,0.0,0.0,15.863942322,29.242365,6.09101619297,0.0,3.20568,2.88533619297
 03/01  02:00:00,55.369867513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,56.0817779341,0.713137538893,0.0,0.0,15.863942322,29.242365,6.71201700431,0.621077609557,3.20568,2.88525939475
 03/01  04:00:00,56.555572938,1.18856256482,0.0,0.0,15.863942322,29.242365,7.41283546408,1.32197279713,3.20568,2.88518266695
 03/01  05:00:00,56.5262244451,0.950850051857,0.0,0.0,15.863942322,29.242365,7.52191520292,1.43084619244,3.20568,2.88538901048
 03/01  06:00:00,57.650429461,2.08080698372,0.0,0.0,15.863942322,29.242365,13.7775263482,10.5518463482,3.20568,0.02
 03/01  07:00:00,65.9855709435,6.81761926844,0.0,0.0,15.863942322,29.818365,530.257954736,524.166869025,3.20568,2.88540571136
 03/01  08:00:00,123.135929219,6.81761926844,0.0,0.0,80.527626,29.818365,449.706602756,443.611047896,3.20568,2.88987486047
 03/01  09:00:00,165.803259157,6.81761926844,0.00147095870979,0.0,80.527626,75.0917375,354.690967343,316.160597206,24.0426,14.487770137
 03/01  10:00:00,165.7129152,6.81761926844,0.000653292967499,0.0,80.527626,75.0917375,306.446220741,261.945982357,24.0426,20.4576383846
 03/01  11:00:00,169.152382168,6.81761926844,0.00460263013411,0.0,80.527626,79.0911225,211.525084986,156.06543617,32.0568,23.4028488158
 03/01  12:00:00,169.528938934,6.82506953917,0.0,0.0,80.527626,79.0911225,152.089336145,93.6210903081,32.0568,26.4114458366
 03/01  13:00:00,169.335139536,7.2909062042,0.0,0.0,80.527626,79.0911225,176.746044954,115.275963643,32.0568,29.4132813111
 03/01  14:00:00,166.060025362,7.81228388293,0.0,0.0,80.527626,75.0917375,211.434315517,163.006938627,16.0284,32.3989768906
 03/01  15:00:00,166.644019781,8.26912445843,0.0,0.0,80.527626,75.0917375,207.850246927,171.357491024,16.0284,20.4643559027
 03/01  16:00:00,165.100038818,8.58050638001,0.0,0.0,80.527626,73.092045,214.575545207,187.950485851,3.20568,23.4193793566
 03/01  17:00:00,163.484757539,7.27975483485,0.0,0.0,80.527626,73.092045,162.49298098,153.527053021,3.20568,5.76024795951
 03/01  18:00:00,119.528366342,6.81761926844,0.0,0.0,80.527626,29.818365,136.292549613,130.196639189,3.20568,2.89023042404
 03/01  19:00:00,126.770085116,6.81761926844,0.0,0.0,80.527626,29.818365,165.496425099,153.634673886,3.20568,8.65607121323
 03/01  20:00:00,128.841164724,6.81761926844,0.0,0.0,80.527626,29.818365,204.595314248,192.715514817,3.20568,8.67411943158
 03/01  21:00:00,129.027063426,6.81761926844,0.0,0.0,80.527626,29.818365,201.932092854,190.060900026,3.20568,8.66551282882
 03/01  22:00:00,55.4610971144,0.0,0.0,0.0,15.863942322,29.242365,11.8708468816,0.0,3.20568,8.66516688164
 03/01  23:00:00,55.3567321527,0.0,0.0,0.0,15.863942322,29.242365,6.09779814391,0.0,3.20568,2.89211814391
 03/01  24:00:00,56.1561928031,0.0,0.0,0.0,15.863942322,29.242365,6.09484349777,0.0,3.20568,2.88916349777
 03/02  01:00:00,55.3886823,0.0,0.0,0.0,15.863942322,29.242365,6.09094068368,0.0,3.20568,2.88526068368
 03/02  02:00:00,55.389135425,0.0,0.0,0.0,15.863942322,29.242365,6.0908630668,0.0,3.20568,2.8851830668
 03/02  03:00:00,55.3817518476,0.0,0.0,0.0,15.863942322,29.242365,6.09106644291,0.0,3.20568,2.88538644291
 03/02  04:00:00,55.3754935667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.5888307154,0.0,0.0,0.0,15.863942322,29.242365,6.09098879663,0.0,3.20568,2.88530879663
 03/02  06:00:00,55.5706983889,0.0,0.0,0.0,15.863942322,29.242365,6.09091124424,0.0,3.20568,2.88523124424
 03/02  07:00:00,65.0294801116,6.81761926844,0.00343463715545,0.0,15.863942322,29.818365,377.397642161,371.30680841,3.20568,2.88515375023
 03/02  08:00:00,121.593174299,6.81761926844,0.00044983142573,0.0,80.527626,29.818365,285.557871446,279.462019673,3.20568,2.89017177324
 03/02  09:00:00,165.307995815,6.81761926844,0.00557459922417,0.0,80.527626,75.0917375,255.794142873,220.157375308,24.0426,11.5941675646
 03/02  10:00:00,165.167160177,6.81761926844,0.00212061482398,0.0,80.527626,75.0917375,218.955405681,171.532873405,24.0426,23.3799322765
 03/02  11:00:00,169.024477495,6.81761926844,0.00325343253036,0.0,80.527626,79.0911225,207.212850616,151.748948566,32.0568,23.4071020492
 03/02  12:00:00,169.854794663,7.02674334314,0.0,0.0,80.527626,79.0911225,167.676417236,109.209761478,32.0568,26.409855758
 03/02  13:00:00,169.859093265,7.77860791619,0.0,0.0,80.527626,79.0911225,169.374837916,107.902774267,32.0568,29.4152636494
 03/02  14:00:00,166.281897514,8.1478283166,0.0,0.0,80.527626,75.0917375,177.216588663,131.730896964,16.0284,29.4572916988
 03/02  15:00:00,165.946151042,7.92178076386,0.0,0.0,80.527626,75.0917375,145.051334412,105.635871376,16.0284,23.387063036
 03/02  16:00:00,164.976422434,8.98576732654,0.0,0.0,80.527626,73.092045,132.909488034,106.282518565,3.20568,23.4212894694
 03/02  17:00:00,162.909462033,7.07265358615,0.0,0.0,80.527626,73.092045,110.868310972,104.772269734,3.20568,2.89036123835
 03/02  18:00:00,119.415518138,6.81761926844,0.0,0.0,80.527626,29.818365,133.610029674,124.644286732,3.20568,5.76006294297
 03/02  19:00:00,125.15234487,6.81761926844,0.0,0.0,80.527626,29.818365,138.136812804,129.153511937,3.20568,5.77762086704
 03/02  20:00:00,128.267637261,6.81761926844,0.0,0.0,80.527626,29.818365,150.279354113,138.400475573,3.20568,8.67319853932
 03/02  21:00:00,128.286328375,6.81761926844,0.0,0.0,80.527626,29.818365,155.22118664,143.350473964,3.20568,8.6650326756
 03/02  22:00:00,55.5111209123,0.0,0.0,0.0,15.863942322,29.242365,11.8705578255,0.0,3.20568,8.66487782548
 03/02  23:00:00,55.4026117199,0.0,0.0,0.0,15.863942322,29.242365,8.96950184106,0.0,3.20568,5.76382184106
 03/02  24:00:00,56.1876114321,0.0,0.0,0.0,15.863942322,29.242365,6.09490683477,0.0,3.20568,2.88922683477
 03/03  01:00:00,55.4380327636,0.0,0.0,0.0,15.863942322,29.242365,6.09097469766,0.0,3.20568,2.88529469766
 03/03  02:00:00,55.4370054653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.429438495,0.0,0.0,0.0,15.863942322,29.242365,6.09089622472,0.0,3.20568,2.88521622472
 03/03  04:00:00,55.4241911203,0.0,0.0,0.0,15.863942322,29.242365,6.09109860024,0.0,3.20568,2.88541860024
 03/03  05:00:00,56.4876642187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.3101875633,0.0,0.0,0.0,15.863942322,29.242365,6.09102005383,0.0,3.20568,2.88534005383
 03/03  07:00:00,64.4361646362,6.81761926844,0.00108854523308,0.0,15.863942322,29.818365,324.667337973,318.576396394,3.20568,2.88526157848
 03/03  08:00:00,121.23953025,6.81761926844,0.000815558291136,0.0,80.527626,29.818365,246.110048641,240.014302256,3.20568,2.8900663847
 03/03  09:00:00,164.87355746,6.81761926844,0.00485530915679,0.0,80.527626,75.0917375,200.23031787,161.698524929,24.0426,14.4891929411
 03/03  10:00:00,164.789603964,6.81761926844,0.00232521535842,0.0,80.527626,75.0917375,172.442348243,127.941923593,24.0426,20.4578246494
 03/03  11:00:00,168.891964392,6.81761926844,0.00130085287672,0.0,80.527626,79.0911225,208.922192647,153.462709512,32.0568,23.4026831353
 03/03  12:00:00,169.898523305,6.92116948182,0.0,0.0,80.527626,79.0911225,210.952316007,152.488124651,32.0568,26.4073913565
 03/03  13:00:00,169.896946387,7.58851264983,0.0,0.0,80.527626,79.0911225,208.483857824,147.010560169,32.0568,29.4164976552
 03/03  14:00:00,166.616655914,8.33186177117,0.0,0.0,80.527626,75.0917375,196.412806885,150.929256665,16.0284,29.4551502205
 03/03  15:00:00,167.429221106,9.14149515279,0.0,0.0,80.527626,75.0917375,194.212846288,154.796375811,16.0284,23.388070477
 03/03  16:00:00,166.144320687,9.98619864523,0.0,0.0,80.527626,73.092045,169.168981133,142.541375044,3.20568,23.421926089
 03/03  17:00:00,163.656185795,7.71408552457,0.0,0.0,80.527626,73.092045,135.249973579,126.284084565,3.20568,5.7602090146
 03/03  18:00:00,119.468545235,6.83787907098,0.0,0.0,80.527626,29.818365,135.384133223,129.288156208,3.20568,2.89029701484
 03/03  19:00:00,125.344750545,6.81761926844,0.0,0.0,80.527626,29.818365,172.464711353,163.48153727,3.20568,5.77749408359
 03/03  20:00:00,128.463882698,6.81761926844,0.0,0.0,80.527626,29.818365,195.510798331,180.746079406,3.20568,11.5590389255
 03/03  21:00:00,128.815349827,6.81761926844,0.0,0.0,80.527626,29.818365,209.414754365,197.545044637,3.20568,8.66402972853
 03/03  22:00:00,55.3053635396,0.0,0.0,0.0,15.863942322,29.242365,8.99009669111,0.0,3.20568,5.78441669111
 03/03  23:00:00,55.3551580614,0.0,0.0,0.0,15.863942322,29.242365,8.9700258085,0.0,3.20568,5.7643458085
 03/03  24:00:00,56.1571726668,0.0,0.0,0.0,15.863942322,29.242365,6.09483655634,0.0,3.20568,2.88915655634
 03/04  01:00:00,55.3884582333,0.0,0.0,0.0,15.863942322,29.242365,6.08902708787,0.0,3.20568,2.88334708787
 03/04  02:00:00,55.389690904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.3811249051,0.0,0.0,0.0,15.863942322,29.242365,6.08907432637,0.0,3.20568,2.88339432637
 03/04  04:00:00,55.3724449515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,56.775056435,1.18856256482,0.0,0.0,15.863942322,29.242365,6.83782772884,0.748706282684,3.20568,2.88344144616
 03/04  06:00:00,56.5168681997,0.950850051857,0.0,0.0,15.863942322,29.242365,4.20176430056,0.976084300557,3.20568,0.02
 03/04  07:00:00,58.0101313262,2.42774352842,0.0,0.0,15.863942322,29.242365,31.5499639624,25.4608554745,3.20568,2.88342848789
 03/04  08:00:00,49.3187687647,0.950850051857,0.0,0.0,15.863942322,29.242365,5.2855015506,2.0598215506,3.20568,0.02
 03/04  09:00:00,48.1493026558,1.18856256482,0.0,0.0,15.863942322,29.242365,6.28258934481,3.05690934481,3.20568,0.02
 03/04  10:00:00,47.9282231438,0.950850051857,0.0,0.0,15.863942322,29.242365,7.67434041941,1.58333069646,3.20568,2.88532972294
 03/04  11:00:00,48.1562416908,1.18856256482,0.0,0.0,15.863942322,29.242365,7.25347984888,1.16254954764,3.20568,2.88525030124
 03/04  12:00:00,47.9236902249,0.237712512964,0.0,0.0,15.863942322,29.242365,6.2211028987,0.130251949719,3.20568,2.88517094898
 03/04  13:00:00,46.943185196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  14:00:00,46.9732648693,0.0,0.0,0.0,15.863942322,29.242365,6.08906915322,0.0,3.20568,2.88338915322
 03/04  15:00:00,46.9901690105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,46.9803762222,0.0,0.0,0.0,15.863942322,29.242365,6.08911629624,0.0,3.20568,2.88343629624
 03/04  17:00:00,46.8842151564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,46.8849132779,0.0,0.0,0.0,15.863942322,29.242365,6.08907195047,0.0,3.20568,2.88339195047
 03/04  19:00:00,52.5980184946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.6650015777,0.0,0.0,0.0,15.863942322,29.242365,6.08911901272,0.0,3.20568,2.88343901272
 03/04  21:00:00,55.6444669401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,56.0002966989,0.475425025929,0.0,0.0,15.863942322,29.242365,6.54493833061,0.455862770431,3.20568,2.88339556018
 03/04  23:00:00,56.3172417569,0.950850051857,0.0,0.0,15.863942322,29.242365,4.53222477076,1.30654477076,3.20568,0.02
 03/04  24:00:00,57.2969580606,1.18856256482,0.0,0.0,15.863942322,29.242365,9.47337877004,3.38434758296,3.20568,2.88335118708
 03/05  01:00:00,57.6350447006,2.2726430797,0.0,0.0,15.863942322,29.242365,30.0105020682,26.7848220682,3.20568,0.02
 03/05  02:00:00,58.6249638505,3.25386417082,0.0,0.0,15.863942322,29.242365,48.3010877669,45.0754077669,3.20568,0.02
 03/05  03:00:00,58.5560240146,3.1781122539,0.0,0.0,15.863942322,29.242365,50.3574289436,44.2683511378,3.20568,2.88339780571
 03/05  04:00:00,59.467360468,4.05250433365,0.0,0.0,15.863942322,29.242365,72.8483200589,69.6226400589,3.20568,0.02
 03/05  05:00:00,58.8606847211,3.24200346692,0.0,0.0,15.863942322,29.242365,69.2810982606,63.1924324851,3.20568,2.88298577545
 03/05  06:00:00,59.7126396424,4.05250433365,0.0,0.0,15.863942322,29.242365,102.164741475,98.9390614747,3.20568,0.02
 03/05  07:00:00,59.8857802123,4.22023464679,0.0,0.0,15.863942322,29.242365,99.5957316546,93.5066340609,3.20568,2.88341759367
 03/05  08:00:00,52.7366291078,4.26988904029,0.0,0.0,15.863942322,29.242365,108.515849748,105.290169748,3.20568,0.02
 03/05  09:00:00,49.8125981256,2.82894314572,0.0,0.0,15.863942322,29.242365,68.0483615795,61.9572656645,3.20568,2.885415915
 03/05  10:00:00,48.4855403157,1.50801862995,0.0,0.0,15.863942322,29.242365,32.952836438,26.8617647684,3.20568,2.88539166962
 03/05  11:00:00,49.1212860389,2.19003101546,0.0,0.0,15.863942322,29.242365,34.0297182323,30.8040382323,3.20568,0.02
 03/05  12:00:00,48.6849990431,1.04067995812,0.0,0.0,15.863942322,29.242365,12.1736961658,6.08264909577,3.20568,2.88536707001
 03/05  13:00:00,47.2076949964,0.295765213412,0.0,0.0,15.863942322,29.242365,6.70887889751,0.617841784465,3.20568,2.88535711304
 03/05  14:00:00,46.9609263712,0.0,0.0,0.0,15.863942322,29.242365,6.09088464307,0.0,3.20568,2.88520464307
 03/05  15:00:00,46.9795656963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,46.971509383,0.0,0.0,0.0,15.863942322,29.242365,6.08896820755,0.0,3.20568,2.88328820755
 03/05  17:00:00,46.8703242028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,46.866841868,0.0,0.0,0.0,15.863942322,29.242365,6.08901440685,0.0,3.20568,2.88333440685
 03/05  19:00:00,52.5848329118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.6564343139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6395732058,0.0,0.0,0.0,15.863942322,29.242365,6.08906053927,0.0,3.20568,2.88338053927
 03/05  22:00:00,55.5211153096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.3615083911,0.0,0.0,0.0,15.863942322,29.242365,6.08910660486,0.0,3.20568,2.88342660486
 03/05  24:00:00,56.0978350696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5917935606,0.237712512964,0.0,0.0,15.863942322,29.242365,6.61066111501,0.519617680379,3.20568,2.88536343463
 03/06  02:00:00,56.5145563955,1.1595362146,0.0,0.0,15.863942322,29.242365,8.93797205754,2.84700891966,3.20568,2.88528313789
 03/06  03:00:00,56.303756588,0.950850051857,0.0,0.0,15.863942322,29.242365,9.86697462073,3.77590572634,3.20568,2.88538889439
 03/06  04:00:00,56.5425178027,1.18856256482,0.0,0.0,15.863942322,29.242365,9.44818963834,6.22250963834,3.20568,0.02
 03/06  05:00:00,57.7554488369,2.19003101546,0.0,0.0,15.863942322,29.242365,28.9817416352,22.8906625724,3.20568,2.8853990628
 03/06  06:00:00,57.9826807719,2.42774352842,0.0,0.0,15.863942322,29.242365,32.4708816432,26.3797891184,3.20568,2.88541252473
 03/06  07:00:00,65.9380769333,6.81761926844,0.00292335821048,0.0,15.863942322,29.818365,645.111491613,641.885811613,3.20568,0.02
 03/06  08:00:00,122.899138963,6.81761926844,0.00070090820473,0.0,80.527626,29.818365,410.476107525,401.510110981,3.20568,5.76031654362
 03/06  09:00:00,165.728218484,6.81761926844,0.00381310641984,0.0,80.527626,75.0917375,306.459876127,270.822760101,24.0426,11.5945160265
 03/06  10:00:00,165.403665298,6.81761926844,0.0020058577998,0.0,80.527626,75.0917375,247.469444123,200.046747964,24.0426,23.3800961587
 03/06  11:00:00,168.894017666,6.81761926844,0.00307119224928,0.0,80.527626,79.0911225,191.902592789,136.441952305,32.0568,23.4038404842
 03/06  12:00:00,169.677908616,6.81761926844,0.0,0.0,80.527626,79.0911225,196.541386602,138.078901519,32.0568,26.405685083
 03/06  13:00:00,169.097519844,6.81761926844,0.0,0.0,80.527626,79.0911225,222.831396552,164.303307868,32.0568,26.4712886841
 03/06  14:00:00,165.087299951,6.81761926844,0.0,0.0,80.527626,75.0917375,210.68887432,162.260901829,16.0284,32.3995724907
 03/06  15:00:00,165.025010385,6.81761926844,0.0,0.0,80.527626,75.0917375,190.335676081,153.842768162,16.0284,20.4645079185
 03/06  16:00:00,162.935372468,6.81761926844,0.0,0.0,80.527626,73.092045,176.003716083,146.453530447,3.20568,26.3445056366
 03/06  17:00:00,162.775513933,6.81761926844,0.0,0.0,80.527626,73.092045,146.870697793,140.775516447,3.20568,2.88950134546
 03/06  18:00:00,119.566183681,6.81761926844,0.0,0.0,80.527626,29.818365,171.670665177,165.574846726,3.20568,2.89013845059
 03/06  19:00:00,125.448410069,6.81761926844,0.0,0.0,80.527626,29.818365,213.420696369,201.558704303,3.20568,8.65631206554
 03/06  20:00:00,128.718626007,6.81761926844,0.0,0.0,80.527626,29.818365,233.204759031,221.323819618,3.20568,8.67525941314
 03/06  21:00:00,128.806171582,6.81761926844,0.0,0.0,80.527626,29.818365,235.618378253,223.747218916,3.20568,8.66547933673
 03/06  22:00:00,55.4465222539,0.0,0.0,0.0,15.863942322,29.242365,11.8713234748,0.0,3.20568,8.66564347482
 03/06  23:00:00,55.3413794233,0.0,0.0,0.0,15.863942322,29.242365,6.09752974831,0.0,3.20568,2.89184974831
 03/06  24:00:00,56.1410746076,0.0,0.0,0.0,15.863942322,29.242365,8.96382633325,0.0,3.20568,5.75814633325
 03/07  01:00:00,55.3743807572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.3761904983,0.0,0.0,0.0,15.863942322,29.242365,6.090936874,0.0,3.20568,2.885256874
 03/07  03:00:00,56.0874629167,0.713137538893,0.0,0.0,15.863942322,29.242365,6.8168553507,0.725859782811,3.20568,2.88531556789
 03/07  04:00:00,56.3219213244,0.950850051857,0.0,0.0,15.863942322,29.242365,4.57010774225,1.34442774225,3.20568,0.02
 03/07  05:00:00,57.6213584327,1.18856256482,0.0,0.0,15.863942322,29.242365,8.25916846013,2.16811687238,3.20568,2.88537158775
 03/07  06:00:00,58.4411592515,2.17354272772,0.0,0.0,15.863942322,29.242365,24.1563478201,18.0653790904,3.20568,2.88528872973
 03/07  07:00:00,66.3498372202,6.81761926844,0.0,0.0,15.863942322,29.818365,562.723176709,556.632290754,3.20568,2.88520595512
 03/07  08:00:00,121.86757421,6.81761926844,0.0,0.0,80.527626,29.818365,487.252995205,481.157355141,3.20568,2.88996006391
 03/07  09:00:00,165.810533936,6.81761926844,0.0,0.0,80.527626,75.0917375,369.913108091,334.275531529,24.0426,11.5949765619
 03/07  10:00:00,165.702197054,6.81761926844,0.000574576188238,0.0,80.527626,75.0917375,311.179880667,263.757799286,24.0426,23.3794813808
 03/07  11:00:00,169.15882537,6.81761926844,0.00240586311617,0.0,80.527626,79.0911225,216.573634778,161.115311169,32.0568,23.401523609
 03/07  12:00:00,169.563543139,6.81761926844,0.0,0.0,80.527626,79.0911225,167.54563322,109.078957581,32.0568,26.4098756395
 03/07  13:00:00,168.978074933,6.81761926844,0.0,0.0,80.527626,79.0911225,212.498002692,151.026721562,32.0568,29.4144811302
 03/07  14:00:00,165.16229919,6.81761926844,0.0,0.0,80.527626,75.0917375,221.890234934,176.408638799,16.0284,29.4531961348
 03/07  15:00:00,165.164125999,6.81761926844,0.0,0.0,80.527626,75.0917375,206.398851044,166.984526892,16.0284,23.385924152
 03/07  16:00:00,163.140539289,6.81761926844,0.0,0.0,80.527626,73.092045,194.796351685,168.171013644,3.20568,23.4196580407
 03/07  17:00:00,163.326014401,6.81761926844,0.0,0.0,80.527626,73.092045,197.761414113,191.665456023,3.20568,2.89027809044
 03/07  18:00:00,120.258918579,6.81761926844,0.0,0.0,80.527626,29.818365,209.209070455,203.056394357,3.20568,2.94699609825
 03/07  19:00:00,126.010732209,6.81761926844,0.0,0.0,80.527626,29.818365,253.806110142,242.000967403,3.20568,8.59946273888
 03/07  20:00:00,128.900676302,6.81761926844,0.0,0.0,80.527626,29.818365,296.200361995,284.321975512,3.20568,8.67270648324
 03/07  21:00:00,128.921803052,6.81761926844,0.0,0.0,80.527626,29.818365,314.229877769,302.359689462,3.20568,8.6645083064
 03/07  22:00:00,55.2783252549,0.0,0.0,0.0,15.863942322,29.242365,11.8718380565,0.0,3.20568,8.66615805651
 03/07  23:00:00,55.3294132384,0.0,0.0,0.0,15.863942322,29.242365,8.96976558709,0.0,3.20568,5.76408558709
 03/07  24:00:00,56.1323269076,0.0,0.0,0.0,15.863942322,29.242365,6.09472406003,0.0,3.20568,2.88904406003
 03/08  01:00:00,56.0810397444,0.713137538893,0.0,0.0,15.863942322,29.242365,3.98767763314,0.761997633144,3.20568,0.02
 03/08  02:00:00,56.3230490335,0.950850051857,0.0,0.0,15.863942322,29.242365,7.46426037352,1.37318204994,3.20568,2.88539832359
 03/08  03:00:00,56.557256548,1.18856256482,0.0,0.0,15.863942322,29.242365,8.19716783272,2.1060797871,3.20568,2.88540804563
 03/08  04:00:00,56.6376871596,1.27030611699,0.0,0.0,15.863942322,29.242365,9.36526707257,3.27421604556,3.20568,2.88537102701
 03/08  05:00:00,58.3251107475,2.74032947366,0.0,0.0,15.863942322,29.242365,23.8788140254,20.6531340254,3.20568,0.02
 03/08  06:00:00,58.4818360401,2.90880716201,0.0,0.0,15.863942322,29.242365,32.9750984056,26.8840612758,3.20568,2.88535712983
 03/08  07:00:00,65.9875641813,6.81761926844,0.000443791764806,0.0,15.863942322,29.818365,553.88137054,547.790349359,3.20568,2.8853411808
 03/08  08:00:00,121.617963845,6.81761926844,0.000790611370496,0.0,80.527626,29.818365,422.366385875,416.270859823,3.20568,2.88984605188
 03/08  09:00:00,165.751709285,6.81761926844,0.00411330259705,0.0,80.527626,75.0917375,313.711889836,275.181501399,24.0426,14.4877884371
 03/08  10:00:00,165.673061507,6.81761926844,0.00170363164976,0.0,80.527626,75.0917375,272.158473868,227.661027646,24.0426,20.4548462224
 03/08  11:00:00,169.347324848,6.81761926844,0.00257715935831,0.0,80.527626,79.0911225,229.364296694,173.904654759,32.0568,23.4028419359
 03/08  12:00:00,169.858914342,6.81761926844,0.0,0.0,80.527626,79.0911225,203.17244691,144.702365926,32.0568,26.4132809837
 03/08  13:00:00,169.09905872,6.84258889718,0.0,0.0,80.527626,79.0911225,198.414140797,136.947482938,32.0568,29.4098578591
 03/08  14:00:00,165.156916311,6.8517580293,0.0,0.0,80.527626,75.0917375,203.2168542,157.736418427,16.0284,29.4520357727
 03/08  15:00:00,165.185840219,6.81900929122,0.0,0.0,80.527626,75.0917375,201.822189043,162.408338854,16.0284,23.3854501892
 03/08  16:00:00,163.347991457,6.85379098996,0.0,0.0,80.527626,73.092045,204.649211734,178.027813119,3.20568,23.4157186155
 03/08  17:00:00,163.274879278,6.81761926844,0.0,0.0,80.527626,73.092045,176.058227683,169.962453272,3.20568,2.89009441127
 03/08  18:00:00,120.168712411,6.81761926844,0.0,0.0,80.527626,29.818365,190.702591399,181.73652105,3.20568,5.76039034868
 03/08  19:00:00,125.96672277,6.81761926844,0.0,0.0,80.527626,29.818365,198.666003165,189.682284841,3.20568,5.77803832415
 03/08  20:00:00,129.048890382,6.81761926844,0.0,0.0,80.527626,29.818365,213.934429843,202.055040482,3.20568,8.67370936177
 03/08  21:00:00,129.0552037,6.81761926844,0.0,0.0,80.527626,29.818365,240.253193693,228.382008767,3.20568,8.66550492615
 03/08  22:00:00,55.4464205352,0.0,0.0,0.0,15.863942322,29.242365,11.8712398492,0.0,3.20568,8.66555984921
 03/08  23:00:00,55.3432128099,0.0,0.0,0.0,15.863942322,29.242365,8.96979570072,0.0,3.20568,5.76411570072
 03/08  24:00:00,56.1441983499,0.0,0.0,0.0,15.863942322,29.242365,6.09457397059,0.0,3.20568,2.88889397059
 03/09  01:00:00,55.376102367,0.0,0.0,0.0,15.863942322,29.242365,6.09084417427,0.0,3.20568,2.88516417427
 03/09  02:00:00,55.3769962383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  03:00:00,56.3267112801,0.950850051857,0.0,0.0,15.863942322,29.242365,6.9141588062,0.823118724592,3.20568,2.88536008161
 03/09  04:00:00,56.5606484636,1.18856256482,0.0,0.0,15.863942322,29.242365,7.51067814583,1.41962963807,3.20568,2.88536850776
 03/09  05:00:00,56.5312747864,0.950850051857,0.0,0.0,15.863942322,29.242365,7.76636901227,1.67531250029,3.20568,2.88537651199
 03/09  06:00:00,58.37664564,2.80366254582,0.0,0.0,15.863942322,29.242365,26.5207039967,23.2950239967,3.20568,0.02
 03/09  07:00:00,65.9941932207,6.81761926844,0.0,0.0,15.863942322,29.818365,539.830029211,533.738965165,3.20568,2.88538404553
 03/09  08:00:00,121.645559934,6.81761926844,0.0,0.0,80.527626,29.818365,447.711095938,441.61525224,3.20568,2.89016369827
 03/09  09:00:00,165.77580827,6.81761926844,0.00308152458345,0.0,80.527626,75.0917375,341.393908301,302.863361312,24.0426,14.4879469899
 03/09  10:00:00,165.681008323,6.81761926844,0.00163747460787,0.0,80.527626,75.0917375,290.176192794,245.676820971,24.0426,20.4567718227
 03/09  11:00:00,169.65471092,6.81761926844,0.000954086662361,0.0,80.527626,79.0911225,265.79559904,210.337910308,32.0568,23.4008887326
 03/09  12:00:00,170.148126147,6.81761926844,0.00115782269524,0.0,80.527626,79.0911225,210.673151276,152.211876637,32.0568,26.4044746393
