Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  13:00:00,168.999004832,6.81761926844,0.0,0.0,80.527626,79.0911225,187.391418218,125.922455583,32.0568,29.4121626354
 03/09  14:00:00,164.950262278,6.81761926844,0.0,0.0,80.527626,75.0917375,181.713063124,136.234721587,16.0284,29.4499415369
 03/09  15:00:00,165.418028853,6.85265852997,0.0,0.0,80.527626,75.0917375,232.480249919,193.067897864,16.0284,23.383952055
 03/09  16:00:00,163.662965659,7.13897860346,0.0,0.0,80.527626,73.092045,188.941278432,162.317614851,3.20568,23.4179835814
 03/09  17:00:00,162.680701981,6.81761926844,0.0,0.0,80.527626,73.092045,108.431094271,102.335100311,3.20568,2.89031395998
 03/09  18:00:00,119.426025072,6.81761926844,0.0,0.0,80.527626,29.818365,130.135963036,121.170162292,3.20568,5.76012074393
 03/09  19:00:00,125.27820908,6.81761926844,0.0,0.0,80.527626,29.818365,161.60834983,152.625187369,3.20568,5.77748246078
 03/09  20:00:00,128.517104156,6.81761926844,0.0,0.0,80.527626,29.818365,188.930471672,177.050474339,3.20568,8.67431733273
 03/09  21:00:00,128.707341747,6.81761926844,0.0,0.0,80.527626,29.818365,202.528803422,190.657023169,3.20568,8.66610025315
 03/09  22:00:00,55.4636931968,0.0,0.0,0.0,15.863942322,29.242365,11.8710640181,0.0,3.20568,8.66538401813
 03/09  23:00:00,55.357649229,0.0,0.0,0.0,15.863942322,29.242365,8.96956065179,0.0,3.20568,5.76388065179
 03/09  24:00:00,56.1575557081,0.0,0.0,0.0,15.863942322,29.242365,6.09476753211,0.0,3.20568,2.88908753211
 03/10  01:00:00,55.390709364,0.0,0.0,0.0,15.863942322,29.242365,6.09103857231,0.0,3.20568,2.88535857231
 03/10  02:00:00,55.3930259484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.3860808942,0.0,0.0,0.0,15.863942322,29.242365,6.09095168513,0.0,3.20568,2.88527168513
 03/10  04:00:00,55.3790978375,0.0,0.0,0.0,15.863942322,29.242365,6.090864931,0.0,3.20568,2.885184931
 03/10  05:00:00,56.4363927752,0.0,0.0,0.0,15.863942322,29.242365,6.09105798395,0.0,3.20568,2.88537798395
 03/10  06:00:00,56.978741068,0.713137538893,0.0,0.0,15.863942322,29.242365,3.80105859418,0.575378594179,3.20568,0.02
 03/10  07:00:00,66.2320583935,6.81761926844,0.00156734650223,0.0,15.863942322,29.818365,472.601848179,466.510782058,3.20568,2.88538612117
 03/10  08:00:00,121.003648315,6.81761926844,0.000268088447891,0.0,80.527626,29.818365,385.122072945,379.026571132,3.20568,2.88982181317
 03/10  09:00:00,165.686784066,6.81761926844,0.00527317995893,0.0,80.527626,75.0917375,297.172934447,258.642545337,24.0426,14.4877891096
 03/10  10:00:00,165.157940023,6.81761926844,0.000961122915364,0.0,80.527626,75.0917375,208.324247803,163.826931546,24.0426,20.4547162575
 03/10  11:00:00,168.759800132,6.81761926844,0.00316621962392,0.0,80.527626,79.0911225,161.853648865,106.398162024,32.0568,23.3986868415
 03/10  12:00:00,169.415320601,6.81761926844,0.0,0.0,80.527626,79.0911225,128.93313729,70.4709226906,32.0568,26.4054145994
 03/10  13:00:00,168.694843789,6.81761926844,0.0,0.0,80.527626,79.0911225,140.375928673,78.9061140505,32.0568,29.413014623
 03/10  14:00:00,164.697212358,6.82003092692,0.0,0.0,80.527626,75.0917375,129.956508902,84.4775929578,16.0284,29.4505159446
 03/10  15:00:00,164.855885324,6.99146255386,0.0,0.0,80.527626,75.0917375,114.853679963,75.4408360512,16.0284,23.3844439123
 03/10  16:00:00,162.837764866,6.99489061338,0.0,0.0,80.527626,73.092045,107.255319331,80.6321254655,3.20568,23.4175138653
 03/10  17:00:00,162.532771781,6.81761926844,0.0,0.0,80.527626,73.092045,80.5173184702,74.4215082026,3.20568,2.89013026762
 03/10  18:00:00,119.24985138,6.81761926844,0.0,0.0,80.527626,29.818365,85.0310637543,76.0652587043,3.20568,5.76012505009
 03/10  19:00:00,123.595835298,6.81761926844,0.0,0.0,80.527626,29.818365,118.202516883,109.219226428,3.20568,5.77761045557
 03/10  20:00:00,127.943027358,6.81761926844,0.0,0.0,80.527626,29.818365,143.756673564,131.876508644,3.20568,8.67448491987
 03/10  21:00:00,127.983002736,6.81761926844,0.0,0.0,80.527626,29.818365,153.505348796,141.633412096,3.20568,8.66625670047
 03/10  22:00:00,55.3603368621,0.0,0.0,0.0,15.863942322,29.242365,11.8710181553,0.0,3.20568,8.6653381553
 03/10  23:00:00,55.4052621237,0.0,0.0,0.0,15.863942322,29.242365,8.96965941745,0.0,3.20568,5.76397941745
 03/10  24:00:00,56.1873318479,0.0,0.0,0.0,15.863942322,29.242365,6.09481663404,0.0,3.20568,2.88913663404
 03/11  01:00:00,55.4353543392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.4301792495,0.0,0.0,0.0,15.863942322,29.242365,6.08909129114,0.0,3.20568,2.88341129114
 03/11  03:00:00,55.4180330092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.4091390616,0.0,0.0,0.0,15.863942322,29.242365,6.08894854575,0.0,3.20568,2.88326854575
 03/11  05:00:00,55.6206887339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.5928501521,0.0,0.0,0.0,15.863942322,29.242365,6.08898728267,0.0,3.20568,2.88330728267
 03/11  07:00:00,55.5924154802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,46.9563020053,0.0,0.0,0.0,15.863942322,29.242365,6.08902592911,0.0,3.20568,2.88334592911
 03/11  09:00:00,46.9750959794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,46.9991526947,0.0,0.0,0.0,15.863942322,29.242365,6.09104670637,0.0,3.20568,2.88536670637
 03/11  11:00:00,46.9987602389,0.0,0.0,0.0,15.863942322,29.242365,6.09095844044,0.0,3.20568,2.88527844044
 03/11  12:00:00,47.7260396185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.0328973255,0.0,0.0,0.0,15.863942322,29.242365,6.0908702678,0.0,3.20568,2.8851902678
 03/11  14:00:00,47.0712521818,0.0,0.0,0.0,15.863942322,29.242365,6.08898166105,0.0,3.20568,2.88330166105
 03/11  15:00:00,47.0876349748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  16:00:00,47.0934253619,0.0,0.0,0.0,15.863942322,29.242365,6.08902024681,0.0,3.20568,2.88334024681
 03/11  17:00:00,47.020771227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,46.9966649225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,51.2470347916,0.0,0.0,0.0,15.863942322,29.242365,6.08905878525,0.0,3.20568,2.88337878525
 03/11  20:00:00,55.7292988156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.7078668026,0.0,0.0,0.0,15.863942322,29.242365,6.0890972768,0.0,3.20568,2.8834172768
 03/11  22:00:00,55.5883630651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.4233136218,0.0,0.0,0.0,15.863942322,29.242365,6.08895439104,0.0,3.20568,2.88327439104
 03/11  24:00:00,56.1411005892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.4131110902,0.0,0.0,0.0,15.863942322,29.242365,6.08899228258,0.0,3.20568,2.88331228258
 03/12  02:00:00,55.4085992247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.4027780714,0.0,0.0,0.0,15.863942322,29.242365,6.08902957835,0.0,3.20568,2.88334957835
 03/12  04:00:00,55.614086383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.6037119634,0.0,0.0,0.0,15.863942322,29.242365,6.08906673873,0.0,3.20568,2.88338673873
 03/12  06:00:00,55.609542139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  07:00:00,55.5172312943,0.0,0.0,0.0,15.863942322,29.242365,6.08910379896,0.0,3.20568,2.88342379896
 03/12  08:00:00,46.9318377829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,46.9479120534,0.0,0.0,0.0,15.863942322,29.242365,6.09088398998,0.0,3.20568,2.88520398998
 03/12  10:00:00,46.9529839462,0.0,0.0,0.0,15.863942322,29.242365,6.09063396285,0.0,3.20568,2.88495396285
 03/12  11:00:00,47.6842434764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  12:00:00,46.9899353841,0.0,0.0,0.0,15.863942322,29.242365,6.0909838695,0.0,3.20568,2.8853038695
 03/12  13:00:00,47.0707311116,0.0,0.0,0.0,15.863942322,29.242365,6.09089413296,0.0,3.20568,2.88521413296
 03/12  14:00:00,47.1150454331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.1074157794,0.0,0.0,0.0,15.863942322,29.242365,6.08899131956,0.0,3.20568,2.88331131956
 03/12  16:00:00,47.0152212068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.0216417524,0.0,0.0,0.0,15.863942322,29.242365,6.08902835488,0.0,3.20568,2.88334835488
 03/12  18:00:00,47.0177389967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,51.4848750421,0.0,0.0,0.0,15.863942322,29.242365,6.08906536775,0.0,3.20568,2.88338536775
 03/12  20:00:00,55.7313409172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.6066233089,0.0,0.0,0.0,15.863942322,29.242365,6.08910233809,0.0,3.20568,2.88342233809
 03/12  22:00:00,55.4404716334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.1435673972,0.0,0.0,0.0,15.863942322,29.242365,6.08895806159,0.0,3.20568,2.88327806159
 03/12  24:00:00,55.4190574155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.4193776151,0.0,0.0,0.0,15.863942322,29.242365,6.09089044579,0.0,3.20568,2.88521044579
 03/13  02:00:00,55.4173426688,0.0,0.0,0.0,15.863942322,29.242365,6.09079898374,0.0,3.20568,2.88511898374
 03/13  03:00:00,55.4139577439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.6269196167,0.0,0.0,0.0,15.863942322,29.242365,6.09098679721,0.0,3.20568,2.88530679721
 03/13  05:00:00,55.6179961707,0.0,0.0,0.0,15.863942322,29.242365,6.09089537461,0.0,3.20568,2.88521537461
 03/13  06:00:00,64.4111969384,6.81761926844,0.00504004227382,0.0,15.863942322,29.818365,363.617673688,360.391993688,3.20568,0.02
 03/13  07:00:00,126.964071717,6.81761926844,0.000683908326624,0.0,80.527626,29.818365,254.107962638,245.142163802,3.20568,5.76011883565
 03/13  08:00:00,164.985941762,6.81761926844,0.00472772634754,0.0,80.527626,75.0917375,236.885512842,201.248924056,24.0426,11.5939887865
 03/13  09:00:00,164.84626057,6.81761926844,0.00233256131124,0.0,80.527626,75.0917375,191.852741568,144.434031167,24.0426,23.3761104011
 03/13  10:00:00,168.767705778,6.81761926844,0.00142594469672,0.0,80.527626,79.0911225,174.759072762,122.225995136,32.0568,20.4762776265
 03/13  11:00:00,169.448469797,6.81761926844,0.0,0.0,80.527626,79.0911225,144.508330713,86.0416965351,32.0568,26.4098341779
 03/13  12:00:00,168.647253487,6.81761926844,0.0,0.0,80.527626,79.0911225,106.651852915,45.1858494375,32.0568,29.4092034777
 03/13  13:00:00,164.669184259,6.82323759707,0.0,0.0,80.527626,75.0917375,80.2177345862,33.9887803777,16.0284,30.2005542085
 03/13  14:00:00,165.024298947,6.85184620427,0.315272980561,0.0,80.527626,75.0917375,61.2351349835,22.569187374,16.0284,22.6375476095
 03/13  15:00:00,163.692728583,6.87712927153,0.974327749372,0.0,80.527626,73.092045,48.8517981803,22.2294974898,3.20568,23.4166206905
 03/13  16:00:00,162.610219316,6.81761926844,0.0804300271825,0.0,80.527626,73.092045,33.4741180174,24.5081558324,3.20568,5.76028218499
 03/13  17:00:00,119.472380687,6.81761926844,0.213544245443,0.0,80.527626,29.818365,29.4483033327,23.3528761335,3.20568,2.88974719915
 03/13  18:00:00,119.260253963,6.81761926844,0.0307232897014,0.0,80.527626,29.818365,38.6691056755,29.6860739865,3.20568,5.77735168903
 03/13  19:00:00,123.742232689,6.81761926844,0.0,0.0,80.527626,29.818365,78.4829752143,63.7191031853,3.20568,11.5581920291
 03/13  20:00:00,128.045547006,6.81761926844,0.0,0.0,80.527626,29.818365,101.68437667,92.6962493549,3.20568,5.78244731536
 03/13  21:00:00,55.5334986525,0.0,0.0,0.0,15.863942322,29.242365,11.871832135,0.0,3.20568,8.66615213502
 03/13  22:00:00,55.4163887251,0.0,0.0,0.0,15.863942322,29.242365,8.96965803366,0.0,3.20568,5.76397803366
 03/13  23:00:00,56.1877163277,0.0,0.0,0.0,15.863942322,29.242365,6.09465153636,0.0,3.20568,2.88897153636
 03/13  24:00:00,55.4408185371,0.0,0.0,0.0,15.863942322,29.242365,6.09084599225,0.0,3.20568,2.88516599225
 03/14  01:00:00,55.4450935724,0.0,0.0,0.0,15.863942322,29.242365,6.09103163215,0.0,3.20568,2.88535163215
 03/14  02:00:00,55.4395143814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.4329380048,0.0,0.0,0.0,15.863942322,29.242365,6.09093838329,0.0,3.20568,2.88525838329
 03/14  04:00:00,56.4917463531,0.0,0.0,0.0,15.863942322,29.242365,6.09084528315,0.0,3.20568,2.88516528315
 03/14  05:00:00,56.326487708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,64.3907003945,6.81761926844,0.00323771133685,0.0,15.863942322,29.818365,364.15267647,358.061643103,3.20568,2.88535336694
 03/14  07:00:00,126.872643664,6.81761926844,0.000872701968927,0.0,80.527626,29.818365,243.796303596,234.830581407,3.20568,5.76004218902
 03/14  08:00:00,164.888116849,6.81761926844,0.00512930271035,0.0,80.527626,75.0917375,219.336738795,183.700282194,24.0426,11.5938566013
 03/14  09:00:00,164.860390071,6.81761926844,0.00221909427205,0.0,80.527626,75.0917375,198.598237457,154.100107581,24.0426,20.4555298755
 03/14  10:00:00,168.736607113,6.81761926844,0.00332761059561,0.0,80.527626,79.0911225,163.170758976,107.714956746,32.0568,23.3990022299
 03/14  11:00:00,169.385730873,6.81761926844,0.0,0.0,80.527626,79.0911225,114.379464186,55.9177326761,32.0568,26.4049315102
 03/14  12:00:00,169.075662049,7.24690601804,0.0,0.0,80.527626,79.0911225,103.132019274,41.6637167178,32.0568,29.4115025566
 03/14  13:00:00,165.751013585,7.89771654368,0.0,0.0,80.527626,75.0917375,100.360800843,54.8843372641,16.0284,29.4480635785
 03/14  14:00:00,166.007860884,8.15164052897,0.0,0.0,80.527626,75.0917375,96.3680732521,56.9571114137,16.0284,23.3825618384
 03/14  15:00:00,164.409770198,8.5699425356,0.0,0.0,80.527626,73.092045,88.8578083225,62.2370960282,3.20568,23.4150322943
 03/14  16:00:00,163.149882381,7.44411637415,0.0,0.0,80.527626,73.092045,57.6421146253,51.5462092317,3.20568,2.89022539366
 03/14  17:00:00,119.286245545,6.8804683547,0.0,0.0,80.527626,29.818365,40.2024742487,31.2363492185,3.20568,5.76044503018
 03/14  18:00:00,119.230778475,6.81761926844,0.0,0.0,80.527626,29.818365,34.3199166116,25.3370606736,3.20568,5.77717593804
 03/14  19:00:00,123.529773079,6.81761926844,0.0,0.0,80.527626,29.818365,67.3194048016,55.4400093701,3.20568,8.67371543148
 03/14  20:00:00,127.829364759,6.81761926844,0.0,0.0,80.527626,29.818365,90.7232921714,78.8521590878,3.20568,8.66545308363
 03/14  21:00:00,55.3972165805,0.0,0.0,0.0,15.863942322,29.242365,11.870611866,0.0,3.20568,8.66493186598
 03/14  22:00:00,55.4369198829,0.0,0.0,0.0,15.863942322,29.242365,8.96973667216,0.0,3.20568,5.76405667216
 03/14  23:00:00,56.2093547318,0.0,0.0,0.0,15.863942322,29.242365,6.09454374072,0.0,3.20568,2.88886374072
 03/14  24:00:00,55.4623528183,0.0,0.0,0.0,15.863942322,29.242365,6.09082316939,0.0,3.20568,2.88514316939
 03/15  01:00:00,55.4672307418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.458898351,0.0,0.0,0.0,15.863942322,29.242365,6.09100634582,0.0,3.20568,2.88532634582
 03/15  03:00:00,55.4486746021,0.0,0.0,0.0,15.863942322,29.242365,6.09091137373,0.0,3.20568,2.88523137373
 03/15  04:00:00,55.6562187803,0.0,0.0,0.0,15.863942322,29.242365,6.09081654288,0.0,3.20568,2.88513654288
 03/15  05:00:00,55.6422633435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,63.7317619146,6.81761926844,0.000853297564725,0.0,15.863942322,29.818365,326.525701902,320.434701414,3.20568,2.88532048797
 03/15  07:00:00,126.79445175,6.81761926844,0.00071998399446,0.0,80.527626,29.818365,232.407480106,226.311732333,3.20568,2.8900677726
 03/15  08:00:00,164.878917787,6.81761926844,0.00502011777017,0.0,80.527626,75.0917375,214.484361243,175.953848182,24.0426,14.4879130612
 03/15  09:00:00,164.816225151,6.81761926844,0.00233175291731,0.0,80.527626,75.0917375,177.789952742,133.293678341,24.0426,20.4536744012
 03/15  10:00:00,168.667540448,6.81761926844,0.00544432548329,0.0,80.527626,79.0911225,123.345086554,67.8877226613,32.0568,23.4005638923
 03/15  11:00:00,169.401262678,6.86886613652,0.0,0.0,80.527626,79.0911225,82.9151983476,24.4491922127,32.0568,26.4092061349
 03/15  12:00:00,169.274788033,7.44286859498,0.0,0.0,80.527626,79.0911225,86.3257275928,24.8611742544,32.0568,29.4077533384
 03/15  13:00:00,166.079210995,8.21655388826,0.0,0.0,80.527626,75.0917375,86.9385407222,41.4613465438,16.0284,29.4487941784
 03/15  14:00:00,166.169442509,8.30679899652,0.0,0.0,80.527626,75.0917375,82.1544015408,42.7434816316,16.0284,23.3825199092
 03/15  15:00:00,164.268192995,8.42975963862,0.0,0.0,80.527626,73.092045,73.4563366284,46.8355544082,3.20568,23.4151022202
 03/15  16:00:00,162.703262353,6.99511994035,0.0,0.0,80.527626,73.092045,50.0997915615,44.0041185285,3.20568,2.88999303302
 03/15  17:00:00,119.240326459,6.81761926844,0.0,0.0,80.527626,29.818365,54.5907279591,48.4947691554,3.20568,2.8902788037
 03/15  18:00:00,119.25206919,6.81761926844,0.0,0.0,80.527626,29.818365,69.2194724405,57.3573266296,3.20568,8.65646581081
 03/15  19:00:00,123.760690898,6.81761926844,0.0,0.0,80.527626,29.818365,76.0057701322,64.126214379,3.20568,8.67387575314
 03/15  20:00:00,128.037408958,6.81761926844,0.0,0.0,80.527626,29.818365,85.272865202,73.4023085204,3.20568,8.66487668158
 03/15  21:00:00,55.5743293031,0.0,0.0,0.0,15.863942322,29.242365,11.8709755363,0.0,3.20568,8.66529553626
 03/15  22:00:00,55.4596096634,0.0,0.0,0.0,15.863942322,29.242365,6.0974594618,0.0,3.20568,2.8917794618
 03/15  23:00:00,56.2219897606,0.0,0.0,0.0,15.863942322,29.242365,8.96367962382,0.0,3.20568,5.75799962382
 03/15  24:00:00,55.4898878925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.4951408327,0.0,0.0,0.0,15.863942322,29.242365,6.09086893348,0.0,3.20568,2.88518893348
 03/16  02:00:00,55.4891611953,0.0,0.0,0.0,15.863942322,29.242365,6.09105055973,0.0,3.20568,2.88537055973
 03/16  03:00:00,55.4815628175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,55.6904230195,0.0,0.0,0.0,15.863942322,29.242365,6.09095370965,0.0,3.20568,2.88527370965
 03/16  05:00:00,55.6777749523,0.0,0.0,0.0,15.863942322,29.242365,6.09085700897,0.0,3.20568,2.88517700897
 03/16  06:00:00,63.4152759657,6.81761926844,0.0,0.0,15.863942322,29.818365,233.961185443,227.870146597,3.20568,2.88535884577
 03/16  07:00:00,126.682925896,6.81761926844,0.0,0.0,80.527626,29.818365,215.04712885,208.951663733,3.20568,2.88978511681
 03/16  08:00:00,164.872738135,6.81761926844,0.00438290529544,0.0,80.527626,75.0917375,220.734773542,185.098841703,24.0426,11.5933318392
 03/16  09:00:00,164.810762578,6.81761926844,0.00221242259465,0.0,80.527626,75.0917375,181.831779643,134.416571466,24.0426,23.3726081764
 03/16  10:00:00,168.695468934,6.81761926844,0.00139786567693,0.0,80.527626,79.0911225,144.848991621,89.3911234028,32.0568,23.4010682185
 03/16  11:00:00,169.400764099,6.83601243609,0.0,0.0,80.527626,79.0911225,108.886716433,50.4293313395,32.0568,26.4005850934
 03/16  12:00:00,168.863484653,7.03653057485,0.0,0.0,80.527626,79.0911225,98.2898713397,39.7649679692,32.0568,26.4681033705
 03/16  13:00:00,165.881357602,8.00711939262,0.0,0.0,80.527626,75.0917375,103.39941363,54.9783351611,16.0284,32.3926784687
 03/16  14:00:00,166.272122486,8.39491085887,0.0,0.0,80.527626,75.0917375,94.2712629654,57.7823174663,16.0284,20.4605454991
 03/16  15:00:00,165.405986713,9.52652591896,0.0,0.0,80.527626,73.092045,101.911183088,75.2922810053,3.20568,23.4132220831
 03/16  16:00:00,163.134536711,7.40264574613,0.0,0.0,80.527626,73.092045,74.7770131023,65.8110244058,3.20568,5.76030869654
 03/16  17:00:00,119.286952935,6.85660128645,0.0,0.0,80.527626,29.818365,67.0191033416,60.9235457863,3.20568,2.88987755527
 03/16  18:00:00,119.241207826,6.81761926844,0.0,0.0,80.527626,29.818365,62.9253222609,53.9421723974,3.20568,5.77746986355
 03/16  19:00:00,123.741172777,6.81761926844,0.0,0.0,80.527626,29.818365,64.8062661914,50.0433118985,3.20568,11.5572742929
 03/16  20:00:00,128.009932293,6.81761926844,0.0,0.0,80.527626,29.818365,70.4886252523,58.6194118428,3.20568,8.66353340956
 03/16  21:00:00,55.5765327262,0.0,0.0,0.0,15.863942322,29.242365,8.98964203753,0.0,3.20568,5.78396203753
 03/16  22:00:00,55.4665329403,0.0,0.0,0.0,15.863942322,29.242365,8.9696786022,0.0,3.20568,5.7639986022
 03/16  23:00:00,56.2259392935,0.0,0.0,0.0,15.863942322,29.242365,6.09466113522,0.0,3.20568,2.88898113522
 03/16  24:00:00,55.4913791375,0.0,0.0,0.0,15.863942322,29.242365,6.09086024056,0.0,3.20568,2.88518024056
 03/17  01:00:00,55.486516066,0.0,0.0,0.0,15.863942322,29.242365,6.09103961777,0.0,3.20568,2.88535961777
 03/17  02:00:00,55.4687121047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  03:00:00,55.448078119,0.0,0.0,0.0,15.863942322,29.242365,6.09094084204,0.0,3.20568,2.88526084204
 03/17  04:00:00,56.4922729417,0.0,0.0,0.0,15.863942322,29.242365,6.09084222943,0.0,3.20568,2.88516222943
 03/17  05:00:00,56.3147253017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,64.2989648741,6.81761926844,0.0,0.0,15.863942322,29.818365,381.74549726,375.654473161,3.20568,2.88534409923
 03/17  07:00:00,127.187158569,6.81761926844,0.000578525071206,0.0,80.527626,29.818365,287.673312786,278.707653316,3.20568,5.75997946977
 03/17  08:00:00,165.216320523,6.81761926844,0.00243064287024,0.0,80.527626,75.0917375,235.895811443,200.259826212,24.0426,11.5933852312
 03/17  09:00:00,164.921854854,6.81761926844,0.00208107380981,0.0,80.527626,75.0917375,186.376532919,141.880008072,24.0426,20.4539248474
 03/17  10:00:00,168.816184388,6.81761926844,0.00257122009183,0.0,80.527626,79.0911225,179.68451897,124.230997063,32.0568,23.3967219072
 03/17  11:00:00,169.464769771,6.81761926844,0.0,0.0,80.527626,79.0911225,139.655596437,81.1971647476,32.0568,26.4016316897
 03/17  12:00:00,168.669766562,6.83553041294,0.0,0.0,80.527626,79.0911225,113.804354976,52.3405891766,32.0568,29.4069657992
 03/17  13:00:00,164.769742638,6.92480217963,0.0,0.0,80.527626,75.0917375,105.841013785,60.3656322208,16.0284,29.4469815647
 03/17  14:00:00,165.522165485,7.62002440527,0.0,0.0,80.527626,75.0917375,125.589409251,86.1764202375,16.0284,23.3845890136
 03/17  15:00:00,164.170012242,8.15640744769,0.0,0.0,80.527626,73.092045,165.407614972,138.785267083,3.20568,23.4166678886
 03/17  16:00:00,162.909572773,7.05288984121,0.0,0.0,80.527626,73.092045,127.225998672,121.13055378,3.20568,2.88976489224
 03/17  17:00:00,119.308099257,6.81761926844,0.0,0.0,80.527626,29.818365,101.126811669,92.1612765938,3.20568,5.75985507474
 03/17  18:00:00,119.352456698,6.81761926844,0.0,0.0,80.527626,29.818365,120.606069224,111.623261235,3.20568,5.77712798874
 03/17  19:00:00,123.706669226,6.81761926844,0.0,0.0,80.527626,29.818365,144.402423885,132.524645762,3.20568,8.67209812261
 03/17  20:00:00,128.090243898,6.81761926844,0.0,0.0,80.527626,29.818365,164.358125263,152.488641487,3.20568,8.66380377537
 03/17  21:00:00,55.3328042213,0.0,0.0,0.0,15.863942322,29.242365,11.8713386693,0.0,3.20568,8.66565866931
 03/17  22:00:00,55.3755468041,0.0,0.0,0.0,15.863942322,29.242365,6.09770240537,0.0,3.20568,2.89202240537
 03/17  23:00:00,56.1719617033,0.0,0.0,0.0,15.863942322,29.242365,8.96416500679,0.0,3.20568,5.75848500679
 03/17  24:00:00,55.4051645008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  01:00:00,55.406952795,0.0,0.0,0.0,15.863942322,29.242365,6.08905794105,0.0,3.20568,2.88337794105
 03/18  02:00:00,55.3989735481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.3910376125,0.0,0.0,0.0,15.863942322,29.242365,6.08908473174,0.0,3.20568,2.88340473175
 03/18  04:00:00,55.5977960203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.5771682554,0.0,0.0,0.0,15.863942322,29.242365,6.08893095841,0.0,3.20568,2.88325095841
 03/18  06:00:00,55.5853226672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,54.0872891304,0.0,0.0,0.0,15.863942322,29.242365,6.0889577133,0.0,3.20568,2.8832777133
 03/18  08:00:00,46.9394445281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,46.9530873856,0.0,0.0,0.0,15.863942322,29.242365,6.0907734017,0.0,3.20568,2.8850934017
 03/18  10:00:00,46.9672637775,0.0,0.0,0.0,15.863942322,29.242365,6.09095097922,0.0,3.20568,2.88527097922
 03/18  11:00:00,47.6787187409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,46.9557066591,0.0,0.0,0.0,15.863942322,29.242365,6.0908504624,0.0,3.20568,2.8851704624
 03/18  13:00:00,47.0018026302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,47.0286479141,0.0,0.0,0.0,15.863942322,29.242365,6.08904452159,0.0,3.20568,2.88336452159
 03/18  15:00:00,47.0187874293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  16:00:00,46.927685178,0.0,0.0,0.0,15.863942322,29.242365,6.08907100668,0.0,3.20568,2.88339100668
 03/18  17:00:00,46.9429933515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,46.945759525,0.0,0.0,0.0,15.863942322,29.242365,6.08891704523,0.0,3.20568,2.88323704523
 03/18  19:00:00,50.0082217367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.6996209641,0.0,0.0,0.0,15.863942322,29.242365,6.08894368766,0.0,3.20568,2.88326368766
 03/18  21:00:00,55.5617817328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.3815489416,0.0,0.0,0.0,15.863942322,29.242365,6.08897029639,0.0,3.20568,2.88329029639
 03/18  23:00:00,56.1151246421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.3683024904,0.0,0.0,0.0,15.863942322,29.242365,6.08899687644,0.0,3.20568,2.88331687644
 03/19  01:00:00,55.3628300812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.357115942,0.0,0.0,0.0,15.863942322,29.242365,6.08902129552,0.0,3.20568,2.88334129552
 03/19  03:00:00,55.5908075845,0.237712512964,0.0,0.0,15.863942322,29.242365,3.4903329941,0.264652994096,3.20568,0.02
 03/19  04:00:00,56.666406964,1.09873265856,0.0,0.0,15.863942322,29.242365,4.51146656259,1.28578656259,3.20568,0.02
 03/19  05:00:00,56.5010304703,0.950850051857,0.0,0.0,15.863942322,29.242365,7.51572133308,1.42667479214,3.20568,2.88336654094
 03/19  06:00:00,57.7189695028,2.15236998095,0.0,0.0,15.863942322,29.242365,18.2296759333,15.0039959333,3.20568,0.02
 03/19  07:00:00,53.5875570307,0.950850051857,0.0,0.0,15.863942322,29.242365,8.03133173747,1.94226051371,3.20568,2.88339122376
 03/19  08:00:00,48.1096782076,1.18856256482,0.0,0.0,15.863942322,29.242365,8.64126476526,2.55027117355,3.20568,2.8853135917
 03/19  09:00:00,47.6513261318,0.713137538893,0.0,0.0,15.863942322,29.242365,4.33564184884,1.10996184884,3.20568,0.02
 03/19  10:00:00,46.9604241776,0.0,0.0,0.0,15.863942322,29.242365,6.09089094419,0.0,3.20568,2.88521094419
 03/19  11:00:00,47.6860666974,0.0,0.0,0.0,15.863942322,29.242365,6.09078843329,0.0,3.20568,2.88510843329
 03/19  12:00:00,46.9745614686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.0217389851,0.0,0.0,0.0,15.863942322,29.242365,6.09096372502,0.0,3.20568,2.88528372502
 03/19  14:00:00,47.047304845,0.0,0.0,0.0,15.863942322,29.242365,6.08907423925,0.0,3.20568,2.88339423925
 03/19  15:00:00,47.0442251548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,46.9537466051,0.0,0.0,0.0,15.863942322,29.242365,6.08891845102,0.0,3.20568,2.88323845102
 03/19  17:00:00,46.9574685609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,46.9591114756,0.0,0.0,0.0,15.863942322,29.242365,6.08894310645,0.0,3.20568,2.88326310645
 03/19  19:00:00,50.0202624024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,55.6954549518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.5599071359,0.0,0.0,0.0,15.863942322,29.242365,6.08905835006,0.0,3.20568,2.88337835006
 03/19  22:00:00,55.3976301837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.1244956143,0.0,0.0,0.0,15.863942322,29.242365,6.08899232443,0.0,3.20568,2.88331232443
 03/19  24:00:00,55.3900566915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  01:00:00,55.3868133235,0.0,0.0,0.0,15.863942322,29.242365,6.09088516235,0.0,3.20568,2.88520516235
 03/20  02:00:00,55.3803794025,0.0,0.0,0.0,15.863942322,29.242365,6.09078033271,0.0,3.20568,2.88510033271
 03/20  03:00:00,55.3730083664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.5824482061,0.0,0.0,0.0,15.863942322,29.242365,6.09095311492,0.0,3.20568,2.88527311492
 03/20  05:00:00,56.2868694473,0.713137538893,0.0,0.0,15.863942322,29.242365,7.15716979331,1.06632140396,3.20568,2.88516838935
 03/20  06:00:00,65.1965085868,6.81761926844,0.00460887298146,0.0,15.863942322,29.818365,463.981509371,457.890488207,3.20568,2.88534116445
 03/20  07:00:00,126.148791261,6.81761926844,0.0,0.0,80.527626,29.818365,316.975408353,310.879988142,3.20568,2.88974021062
 03/20  08:00:00,165.182700401,6.81761926844,0.00308448888105,0.0,80.527626,75.0917375,257.271803799,221.636439362,24.0426,11.5927644364
 03/20  09:00:00,165.071590503,6.81761926844,0.00215462979369,0.0,80.527626,75.0917375,229.028573954,181.612471046,24.0426,23.373502908
 03/20  10:00:00,168.850130894,6.81761926844,0.00298169644824,0.0,80.527626,79.0911225,189.46267907,134.008215331,32.0568,23.3976637386
 03/20  11:00:00,169.428111479,6.81761926844,0.00183810034696,0.0,80.527626,79.0911225,125.700752254,70.1756137001,32.0568,23.4683385536
 03/20  12:00:00,168.639072089,6.81761926844,0.0,0.0,80.527626,79.0911225,98.5279535534,37.0673620861,32.0568,29.4037914673
 03/20  13:00:00,164.776344137,6.93028903565,0.0,0.0,80.527626,75.0917375,85.1173932343,39.6465241022,16.0284,29.442469132
 03/20  14:00:00,165.070417848,7.21901222233,0.0,0.0,80.527626,75.0917375,75.9995517363,36.5895891401,16.0284,23.3815625963
 03/20  15:00:00,163.631838175,7.79704931135,0.0,0.0,80.527626,73.092045,62.1068754789,35.4882642524,3.20568,23.4129312265
 03/20  16:00:00,162.670592184,6.95814616497,0.0,0.0,80.527626,73.092045,30.2442738776,24.1483683315,3.20568,2.89022554614
 03/20  17:00:00,119.239459553,6.81761926844,0.0,0.0,80.527626,29.818365,30.0311789946,21.0657260979,3.20568,5.75977289673
 03/20  18:00:00,119.234456725,6.81761926844,0.0,0.0,80.527626,29.818365,38.8006561104,29.8179924692,3.20568,5.77698364119
 03/20  19:00:00,122.322096347,6.81761926844,0.0,0.0,80.527626,29.818365,71.9304018025,60.0515044962,3.20568,8.67321730624
 03/20  20:00:00,128.087683588,6.81761926844,0.0,0.0,80.527626,29.818365,119.585086515,107.714522916,3.20568,8.66488359992
 03/20  21:00:00,55.5298764795,0.0,0.0,0.0,15.863942322,29.242365,11.8697524307,0.0,3.20568,8.66407243065
 03/20  22:00:00,55.4172544697,0.0,0.0,0.0,15.863942322,29.242365,8.9693296744,0.0,3.20568,5.7636496744
 03/20  23:00:00,56.1935553393,0.0,0.0,0.0,15.863942322,29.242365,6.0948127595,0.0,3.20568,2.8891327595
 03/20  24:00:00,55.4416172815,0.0,0.0,0.0,15.863942322,29.242365,6.09090726782,0.0,3.20568,2.88522726782
 03/21  01:00:00,55.442062636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  02:00:00,55.4298059841,0.0,0.0,0.0,15.863942322,29.242365,6.09079916854,0.0,3.20568,2.88511916854
 03/21  03:00:00,55.416490911,0.0,0.0,0.0,15.863942322,29.242365,6.09096944878,0.0,3.20568,2.88528944878
 03/21  04:00:00,56.4683206235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.2961774007,0.0,0.0,0.0,15.863942322,29.242365,6.09086251786,0.0,3.20568,2.88518251786
 03/21  06:00:00,64.5876908172,6.81761926844,0.00173073130183,0.0,15.863942322,29.818365,390.751155641,384.66085923,3.20568,2.88461641034
 03/21  07:00:00,125.492752686,6.81761926844,0.000815844294256,0.0,80.527626,29.818365,242.66247228,236.567011975,3.20568,2.88978030515
 03/21  08:00:00,164.886954089,6.81761926844,0.00373817160693,0.0,80.527626,75.0917375,214.431011643,177.8448289,24.0426,12.543582743
 03/21  09:00:00,164.857095495,6.81761926844,0.00231888415506,0.0,80.527626,75.0917375,197.460395901,151.004364923,24.0426,22.4134309782
 03/21  10:00:00,168.713503025,6.81761926844,0.00343583801465,0.0,80.527626,79.0911225,153.091452906,97.6378816408,32.0568,23.3967712656
 03/21  11:00:00,169.373524833,6.82621822463,0.00199811275232,0.0,80.527626,79.0911225,95.9655265089,37.5090894911,32.0568,26.3996370178
 03/21  12:00:00,169.316225032,7.25308619665,0.231480908717,0.0,80.527626,79.0911225,68.5173169241,9.99860209024,32.0568,26.4619148339
 03/21  13:00:00,166.866344908,7.74201624998,1.25025321731,0.0,80.527626,75.0917375,63.511510924,15.0947917411,16.0284,32.3883191829
 03/21  14:00:00,166.690284729,8.42672376718,0.39412670329,0.0,80.527626,75.0917375,53.499454957,17.0132194232,16.0284,20.4578355338
 03/21  15:00:00,164.948531615,9.10487022941,0.0,0.0,80.527626,73.092045,48.1315074945,21.5154426265,3.20568,23.410384868
 03/21  16:00:00,163.134188376,7.41220939603,0.0,0.0,80.527626,73.092045,28.9202442434,19.9546231455,3.20568,5.75994109791
 03/21  17:00:00,120.074318489,6.82209458109,0.801969372009,0.0,80.527626,29.818365,22.2314962938,16.1357031248,3.20568,2.890113169
 03/21  18:00:00,121.344861662,6.81761926844,2.06183896394,0.0,80.527626,29.818365,22.3626997581,13.3802493615,3.20568,5.7767703966
 03/21  19:00:00,122.905233387,6.81761926844,0.780872674947,0.0,80.527626,29.818365,31.5058806793,16.7420679844,3.20568,11.558132695
 03/21  20:00:00,127.830272318,6.81761926844,0.0,0.0,80.527626,29.818365,54.1597944784,45.1702880194,3.20568,5.78382645902
 03/21  21:00:00,55.4221638805,0.0,0.0,0.0,15.863942322,29.242365,11.8704064045,0.0,3.20568,8.66472640448
 03/21  22:00:00,55.4647203522,0.0,0.0,0.0,15.863942322,29.242365,8.96940774573,0.0,3.20568,5.76372774573
 03/21  23:00:00,56.2273619876,0.0,0.0,0.0,15.863942322,29.242365,6.09468686749,0.0,3.20568,2.88900686749
 03/21  24:00:00,55.4952674026,0.0,0.0,0.0,15.863942322,29.242365,6.09097781745,0.0,3.20568,2.88529781745
 03/22  01:00:00,55.5001053694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  02:00:00,55.4918262881,0.0,0.0,0.0,15.863942322,29.242365,6.09086769144,0.0,3.20568,2.88518769144
 03/22  03:00:00,55.4814614597,0.0,0.0,0.0,15.863942322,29.242365,6.09075852213,0.0,3.20568,2.88507852213
 03/22  04:00:00,55.6889669532,0.0,0.0,0.0,15.863942322,29.242365,6.09092638934,0.0,3.20568,2.88524638934
 03/22  05:00:00,55.674437619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,63.3934954495,6.81761926844,0.0,0.0,15.863942322,29.818365,199.718374234,193.627556952,3.20568,2.88513728208
 03/22  07:00:00,125.134013672,6.81761926844,0.000934687807452,0.0,80.527626,29.818365,141.722004603,135.62621283,3.20568,2.89011177327
 03/22  08:00:00,164.671358123,6.81761926844,0.00360615710245,0.0,80.527626,75.0917375,148.802996682,110.27346324,24.0426,14.4869334425
 03/22  09:00:00,164.69341441,6.81761926844,0.00255170286495,0.0,80.527626,75.0917375,151.490048967,106.997078896,24.0426,20.4503700712
 03/22  10:00:00,168.682729043,6.82111941772,0.00365523859673,0.0,80.527626,79.0911225,139.473143783,84.0207554271,32.0568,23.3955883561
 03/22  11:00:00,169.454395761,6.88988664144,0.0,0.0,80.527626,79.0911225,103.809604638,45.3512185731,32.0568,26.4015860651
 03/22  12:00:00,169.190589142,7.34419435678,0.0,0.0,80.527626,79.0911225,92.8133762445,33.7146201168,32.0568,27.0419561277
 03/22  13:00:00,165.910864329,8.04202655741,0.0,0.0,80.527626,75.0917375,92.9252574317,45.0910368731,16.0284,31.8058205586
 03/22  14:00:00,166.492039974,8.60969884335,0.0,0.0,80.527626,75.0917375,92.3774167464,55.8901086837,16.0284,20.4589080627
 03/22  15:00:00,164.725883798,8.83678239508,0.0,0.0,80.527626,73.092045,109.600230427,82.9843463743,3.20568,23.4102040524
 03/22  16:00:00,162.819657154,7.04833373346,0.0,0.0,80.527626,73.092045,97.0514153844,88.0856269685,3.20568,5.76010841591
 03/22  17:00:00,119.28715711,6.81761926844,0.0,0.0,80.527626,29.818365,80.7355576152,74.6401191874,3.20568,2.8897584278
 03/22  18:00:00,119.267367959,6.81761926844,0.0,0.0,80.527626,29.818365,71.4876375084,62.5048832448,3.20568,5.77707426363
 03/22  19:00:00,122.363108475,6.81761926844,0.0,0.0,80.527626,29.818365,96.589712003,81.8266077562,3.20568,11.5574242468
 03/22  20:00:00,128.089527596,6.81761926844,0.0,0.0,80.527626,29.818365,104.715652896,95.7271885222,3.20568,5.78278437407
 03/22  21:00:00,55.5793355987,0.0,0.0,0.0,15.863942322,29.242365,11.870781898,0.0,3.20568,8.66510189797
 03/22  22:00:00,55.4657455971,0.0,0.0,0.0,15.863942322,29.242365,8.96905281077,0.0,3.20568,5.76337281077
 03/22  23:00:00,56.2257570236,0.0,0.0,0.0,15.863942322,29.242365,6.09481833767,0.0,3.20568,2.88913833767
 03/22  24:00:00,55.4927355394,0.0,0.0,0.0,15.863942322,29.242365,6.09083376476,0.0,3.20568,2.88515376476
 03/23  01:00:00,55.4898576735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.479343189,0.0,0.0,0.0,15.863942322,29.242365,6.09099828317,0.0,3.20568,2.88531828317
 03/23  03:00:00,55.4684273167,0.0,0.0,0.0,15.863942322,29.242365,6.09088668269,0.0,3.20568,2.88520668269
 03/23  04:00:00,55.6749776328,0.0,0.0,0.0,15.863942322,29.242365,6.09077526157,0.0,3.20568,2.88509526157
 03/23  05:00:00,55.6595146492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,63.5333461051,6.81761926844,0.0,0.0,15.863942322,29.818365,260.053696351,253.962754462,3.20568,2.88526188979
 03/23  07:00:00,125.192341904,6.81761926844,0.000926777049985,0.0,80.527626,29.818365,171.941909806,165.846522208,3.20568,2.88970759796
 03/23  08:00:00,164.716576304,6.81761926844,0.00387243803646,0.0,80.527626,75.0917375,167.662674085,129.134782639,24.0426,14.485291445
 03/23  09:00:00,164.7061259,6.81761926844,0.00331052722255,0.0,80.527626,75.0917375,146.693475262,102.200254112,24.0426,20.45062115
 03/23  10:00:00,168.692403091,6.81761926844,0.00193592807842,0.0,80.527626,79.0911225,141.213222048,85.7607614489,32.0568,23.3956605992
 03/23  11:00:00,169.425755221,6.83025287295,0.0,0.0,80.527626,79.0911225,126.759807337,68.3016430937,32.0568,26.4013642429
 03/23  12:00:00,168.727155497,6.86648380747,0.0,0.0,80.527626,79.0911225,113.225001743,53.2440135299,32.0568,27.9241882127
 03/23  13:00:00,165.002175796,7.11787605025,0.0,0.0,80.527626,75.0917375,104.710083476,57.7615557052,16.0284,30.9201277705
 03/23  14:00:00,165.536515786,7.63898180732,0.0,0.0,80.527626,75.0917375,95.6946664993,59.2079878497,16.0284,20.4582786496
 03/23  15:00:00,163.932795371,8.07803030806,0.0,0.0,80.527626,73.092045,66.2508683449,39.6359022313,3.20568,23.4092861135
 03/23  16:00:00,162.680905424,6.951700095,0.0,0.0,80.527626,73.092045,46.4751409109,37.50930708,3.20568,5.76015383083
 03/23  17:00:00,119.268192025,6.81761926844,0.0,0.0,80.527626,29.818365,50.5251906041,44.430079632,3.20568,2.88943097202
 03/23  18:00:00,119.259602749,6.81761926844,0.0,0.0,80.527626,29.818365,48.844962604,39.8623711497,3.20568,5.77691145431
 03/23  19:00:00,122.335685015,6.81761926844,0.0,0.0,80.527626,29.818365,62.5406319386,47.7779124945,3.20568,11.5570394441
 03/23  20:00:00,128.046772965,6.81761926844,0.0,0.0,80.527626,29.818365,71.6542790473,62.6658150945,3.20568,5.78278395286
 03/23  21:00:00,55.598157333,0.0,0.0,0.0,15.863942322,29.242365,11.8704584802,0.0,3.20568,8.66477848015
 03/23  22:00:00,55.4725252438,0.0,0.0,0.0,15.863942322,29.242365,8.96946649606,0.0,3.20568,5.76378649606
 03/23  23:00:00,56.220536308,0.0,0.0,0.0,15.863942322,29.242365,6.09471524702,0.0,3.20568,2.88903524702
 03/23  24:00:00,55.4819096013,0.0,0.0,0.0,15.863942322,29.242365,6.09100988003,0.0,3.20568,2.88532988003
 03/24  01:00:00,55.4751104881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.4614795832,0.0,0.0,0.0,15.863942322,29.242365,6.09089498011,0.0,3.20568,2.88521498011
 03/24  03:00:00,55.4464517093,0.0,0.0,0.0,15.863942322,29.242365,6.09078109932,0.0,3.20568,2.88510109932
 03/24  04:00:00,56.4963397821,0.0,0.0,0.0,15.863942322,29.242365,6.09094365767,0.0,3.20568,2.88526365767
 03/24  05:00:00,56.3243156579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,64.2844403974,6.81761926844,0.0,0.0,15.863942322,29.818365,388.026409156,381.935439881,3.20568,2.8852892748
 03/24  07:00:00,123.994834367,6.81761926844,0.0010088699749,0.0,80.527626,29.818365,221.266243495,215.170456198,3.20568,2.89010729638
 03/24  08:00:00,164.828612074,6.81761926844,0.00411810401968,0.0,80.527626,75.0917375,191.549007961,153.020203633,24.0426,14.4862043277
 03/24  09:00:00,164.812438581,6.81761926844,0.00304938854006,0.0,80.527626,75.0917375,175.230044181,130.73828761,24.0426,20.4491565708
 03/24  10:00:00,168.793925986,6.81761926844,0.00181228566086,0.0,80.527626,79.0911225,174.189551851,118.738938492,32.0568,23.3938133589
 03/24  11:00:00,169.498253269,6.83757623513,0.0,0.0,80.527626,79.0911225,140.097110472,81.6413832253,32.0568,26.3989272472
 03/24  12:00:00,168.937620598,7.02542639118,0.0,0.0,80.527626,79.0911225,130.526823487,72.009746433,32.0568,26.4602770536
 03/24  13:00:00,165.575465283,7.62911812414,0.0,0.0,80.527626,75.0917375,135.2207326,86.8083155312,16.0284,32.3840170685
 03/24  14:00:00,166.00234007,8.05330584413,0.0,0.0,80.527626,75.0917375,122.096561461,85.6122569357,16.0284,20.4559045251
 03/24  15:00:00,164.545342133,8.60450420913,0.0,0.0,80.527626,73.092045,120.582348849,93.9637955271,3.20568,23.4128733221
 03/24  16:00:00,162.953214024,7.20158823477,0.0,0.0,80.527626,73.092045,64.6229149294,58.5270734414,3.20568,2.89016148801
 03/24  17:00:00,119.263092989,6.81761926844,0.0,0.0,80.527626,29.818365,48.8686805315,39.9029362374,3.20568,5.76006429413
 03/24  18:00:00,119.262995412,6.81761926844,0.0,0.0,80.527626,29.818365,40.2844279591,31.3015276499,3.20568,5.7772203092
 03/24  19:00:00,122.136466759,6.81761926844,0.0,0.0,80.527626,29.818365,65.1792716425,53.3001823772,3.20568,8.67340926526
 03/24  20:00:00,127.859420074,6.81761926844,0.0,0.0,80.527626,29.818365,88.0101286101,76.1394349977,3.20568,8.66501361234
 03/24  21:00:00,55.4279314,0.0,0.0,0.0,15.863942322,29.242365,11.8697837002,0.0,3.20568,8.66410370016
 03/24  22:00:00,55.4670297463,0.0,0.0,0.0,15.863942322,29.242365,8.96939110507,0.0,3.20568,5.76371110507
 03/24  23:00:00,56.2268120325,0.0,0.0,0.0,15.863942322,29.242365,6.09484055569,0.0,3.20568,2.88916055569
 03/24  24:00:00,55.4969452647,0.0,0.0,0.0,15.863942322,29.242365,6.09094328448,0.0,3.20568,2.88526328448
 03/25  01:00:00,55.4988041459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.4908987242,0.0,0.0,0.0,15.863942322,29.242365,6.08892804183,0.0,3.20568,2.88324804183
 03/25  03:00:00,55.4829910683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.6923659562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.679863872,0.0,0.0,0.0,15.863942322,29.242365,6.0889396518,0.0,3.20568,2.8832596518
 03/25  06:00:00,55.6844558508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,51.3200427942,0.0,0.0,0.0,15.863942322,29.242365,6.08895114663,0.0,3.20568,2.88327114663
 03/25  08:00:00,47.0252145899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.0351621597,0.0,0.0,0.0,15.863942322,29.242365,6.09081936647,0.0,3.20568,2.88513936647
 03/25  10:00:00,47.0345109276,0.0,0.0,0.0,15.863942322,29.242365,6.09097921157,0.0,3.20568,2.88529921157
 03/25  11:00:00,47.7367194469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  12:00:00,47.0408386731,0.0,0.0,0.0,15.863942322,29.242365,6.09086298879,0.0,3.20568,2.88518298879
 03/25  13:00:00,47.0745553094,0.0,0.0,0.0,15.863942322,29.242365,6.08897305791,0.0,3.20568,2.88329305791
 03/25  14:00:00,47.0924843057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,47.0896766587,0.0,0.0,0.0,15.863942322,29.242365,6.0889843507,0.0,3.20568,2.8833043507
 03/25  16:00:00,47.0112197275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,47.0185033638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.0149607277,0.0,0.0,0.0,15.863942322,29.242365,6.08899562494,0.0,3.20568,2.88331562494
 03/25  19:00:00,50.0768458692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  20:00:00,55.7637448502,0.0,0.0,0.0,15.863942322,29.242365,6.08900689514,0.0,3.20568,2.88332689514
 03/25  21:00:00,55.6319424361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.4580568154,0.0,0.0,0.0,15.863942322,29.242365,6.08901815004,0.0,3.20568,2.88333815004
 03/25  23:00:00,56.1631285073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.4326790899,0.0,0.0,0.0,15.863942322,29.242365,6.08902939688,0.0,3.20568,2.88334939688
 03/26  01:00:00,55.4306550602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4259234404,0.0,0.0,0.0,15.863942322,29.242365,6.08903817894,0.0,3.20568,2.88335817894
 03/26  03:00:00,55.4204844093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6320649406,0.0,0.0,0.0,15.863942322,29.242365,6.08904724246,0.0,3.20568,2.88336724246
 03/26  05:00:00,55.621855061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.6288554748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,51.2668472809,0.0,0.0,0.0,15.863942322,29.242365,6.08905619182,0.0,3.20568,2.88337619182
 03/26  08:00:00,47.0000205092,0.0,0.0,0.0,15.863942322,29.242365,6.09085045893,0.0,3.20568,2.88517045893
 03/26  09:00:00,47.0445041805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.0612949503,0.0,0.0,0.0,15.863942322,29.242365,6.0907318099,0.0,3.20568,2.8850518099
 03/26  11:00:00,47.7600927471,0.0,0.0,0.0,15.863942322,29.242365,6.0908889425,0.0,3.20568,2.8852089425
 03/26  12:00:00,47.065061023,0.0,0.0,0.0,15.863942322,29.242365,6.09077030699,0.0,3.20568,2.88509030699
 03/26  13:00:00,47.1183294758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.1315400213,0.0,0.0,0.0,15.863942322,29.242365,6.08897681351,0.0,3.20568,2.88329681351
 03/26  15:00:00,47.1218920786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.0361202325,0.0,0.0,0.0,15.863942322,29.242365,6.08898567069,0.0,3.20568,2.88330567069
 03/26  17:00:00,47.0377374417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,47.0215793372,0.0,0.0,0.0,15.863942322,29.242365,6.08899451756,0.0,3.20568,2.88331451756
 03/26  19:00:00,48.6532701118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.774655486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.6491105247,0.0,0.0,0.0,15.863942322,29.242365,6.08900386154,0.0,3.20568,2.88332386154
 03/26  22:00:00,55.4832330635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1886185926,0.0,0.0,0.0,15.863942322,29.242365,6.08901226962,0.0,3.20568,2.88333226962
 03/26  24:00:00,55.4654886576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.4581162852,0.0,0.0,0.0,15.863942322,29.242365,6.09087318126,0.0,3.20568,2.88519318126
 03/27  02:00:00,55.4470864234,0.0,0.0,0.0,15.863942322,29.242365,6.0907517178,0.0,3.20568,2.8850717178
 03/27  03:00:00,55.4347508902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  04:00:00,55.639646262,0.0,0.0,0.0,15.863942322,29.242365,6.09090578497,0.0,3.20568,2.88522578497
