Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  05:00:00,55.6223421894,0.0,0.0,0.0,15.863942322,29.242365,6.09078448983,0.0,3.20568,2.88510448983
 03/27  06:00:00,64.0621680748,6.81761926844,0.00157667492339,0.0,15.863942322,29.818365,380.088593048,373.997654419,3.20568,2.88525862925
 03/27  07:00:00,124.186253527,6.81761926844,0.000692164554594,0.0,80.527626,29.818365,271.593103209,265.497305047,3.20568,2.89011816244
 03/27  08:00:00,164.977690418,6.81761926844,0.00599172648724,0.0,80.527626,75.0917375,209.08830608,173.452814226,24.0426,11.5928918537
 03/27  09:00:00,164.81790222,6.81761926844,0.00249204898377,0.0,80.527626,75.0917375,168.788690112,121.376056832,24.0426,23.3700332793
 03/27  10:00:00,168.706981775,6.82212293162,0.00316302195268,0.0,80.527626,79.0911225,134.184427203,81.6557871168,32.0568,20.4718400864
 03/27  11:00:00,169.617868034,7.00860918038,0.0,0.0,80.527626,79.0911225,119.665190728,61.2122003314,32.0568,26.3961903969
 03/27  12:00:00,169.453414691,7.55580890245,0.0,0.0,80.527626,79.0911225,128.763344887,67.3090958044,32.0568,29.3974490829
 03/27  13:00:00,165.615332036,7.70293090597,0.0,0.0,80.527626,75.0917375,124.858527519,79.3959884666,16.0284,29.4341390524
 03/27  14:00:00,166.382706853,8.33861278677,0.0,0.0,80.527626,75.0917375,163.385106826,126.898967835,16.0284,20.4577389917
 03/27  15:00:00,164.677572795,8.54319663191,0.0,0.0,80.527626,73.092045,180.711802653,154.094984751,3.20568,23.4111379021
 03/27  16:00:00,162.839057737,6.97847624356,0.0,0.0,80.527626,73.092045,118.084985165,109.119304224,3.20568,5.76000094115
 03/27  17:00:00,119.369918796,6.81761926844,0.0,0.0,80.527626,29.818365,112.957692521,106.861894574,3.20568,2.89011794693
 03/27  18:00:00,119.373983383,6.81761926844,0.0,0.0,80.527626,29.818365,120.939997457,109.079467627,3.20568,8.65484982974
 03/27  19:00:00,121.060345479,6.81761926844,0.0,0.0,80.527626,29.818365,134.967586605,123.089885168,3.20568,8.67202143703
 03/27  20:00:00,128.246695636,6.81761926844,0.0,0.0,80.527626,29.818365,154.725133842,142.856295353,3.20568,8.66315848929
 03/27  21:00:00,55.5063296122,0.0,0.0,0.0,15.863942322,29.242365,8.98838995581,0.0,3.20568,5.78270995581
 03/27  22:00:00,55.3946274633,0.0,0.0,0.0,15.863942322,29.242365,8.96940632043,0.0,3.20568,5.76372632043
 03/27  23:00:00,56.1825788364,0.0,0.0,0.0,15.863942322,29.242365,6.09452191749,0.0,3.20568,2.88884191749
 03/27  24:00:00,55.426348469,0.0,0.0,0.0,15.863942322,29.242365,6.09074249089,0.0,3.20568,2.88506249089
 03/28  01:00:00,55.4364538153,0.0,0.0,0.0,15.863942322,29.242365,6.09089327202,0.0,3.20568,2.88521327202
 03/28  02:00:00,55.434595287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.4306186228,0.0,0.0,0.0,15.863942322,29.242365,6.09076923181,0.0,3.20568,2.88508923181
 03/28  04:00:00,56.4919589596,0.0,0.0,0.0,15.863942322,29.242365,6.09092036177,0.0,3.20568,2.88524036177
 03/28  05:00:00,56.3300712283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  06:00:00,64.2303936883,6.81761926844,0.00209431427303,0.0,15.863942322,29.818365,288.275085929,282.184122363,3.20568,2.88528356535
 03/28  07:00:00,123.886923945,6.81761926844,0.000664197021689,0.0,80.527626,29.818365,214.157322248,208.061846242,3.20568,2.88979600611
 03/28  08:00:00,165.265799237,6.81761926844,0.00255792402675,0.0,80.527626,75.0917375,297.910634586,259.384133985,24.0426,14.4839006003
 03/28  09:00:00,165.583460211,6.81761926844,0.0008322617465,0.0,80.527626,75.0917375,247.992496885,203.501824935,24.0426,20.44807195
 03/28  10:00:00,169.141743724,6.81761926844,0.00115752350723,0.0,80.527626,79.0911225,205.865477325,150.416985909,32.0568,23.391691416
 03/28  11:00:00,169.618278858,6.81761926844,0.0,0.0,80.527626,79.0911225,159.427976767,100.976015919,32.0568,26.3951608486
 03/28  12:00:00,168.751875478,6.84512450166,0.0,0.0,80.527626,79.0911225,129.875213844,71.3620039206,32.0568,26.4564099232
 03/28  13:00:00,165.152530209,7.22982991943,0.0,0.0,80.527626,75.0917375,128.37587715,82.9110067144,16.0284,29.436470436
 03/28  14:00:00,165.948249073,8.04916627821,0.0,0.0,80.527626,75.0917375,107.23968799,67.8344044285,16.0284,23.3768835614
 03/28  15:00:00,164.286024578,8.43427298704,0.0,0.0,80.527626,73.092045,83.358862764,56.7467211037,3.20568,23.4064616603
 03/28  16:00:00,162.729306805,7.00277251609,0.0,0.0,80.527626,73.092045,66.5490476091,60.4535102152,3.20568,2.88985739394
 03/28  17:00:00,119.251939395,6.81761926844,0.0,0.0,80.527626,29.818365,71.9124837616,62.9468585988,3.20568,5.7599451628
 03/28  18:00:00,119.261386166,6.81761926844,0.0,0.0,80.527626,29.818365,75.6665960025,66.6840349607,3.20568,5.77688104176
 03/28  19:00:00,120.710811164,6.81761926844,0.0,0.0,80.527626,29.818365,94.9543705876,83.0774031152,3.20568,8.67128747238
 03/28  20:00:00,127.908867429,6.81761926844,0.0,0.0,80.527626,29.818365,123.980727998,112.112208903,3.20568,8.66283909478
 03/28  21:00:00,55.3853424675,0.0,0.0,0.0,15.863942322,29.242365,11.8704235344,0.0,3.20568,8.66474353437
 03/28  22:00:00,55.4318418274,0.0,0.0,0.0,15.863942322,29.242365,6.09735582211,0.0,3.20568,2.89167582211
 03/28  23:00:00,56.2094277777,0.0,0.0,0.0,15.863942322,29.242365,8.96345910528,0.0,3.20568,5.75777910528
 03/28  24:00:00,55.4636016698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.464294453,0.0,0.0,0.0,15.863942322,29.242365,6.09076852277,0.0,3.20568,2.88508852277
 03/29  02:00:00,55.4529958406,0.0,0.0,0.0,15.863942322,29.242365,6.09091641186,0.0,3.20568,2.88523641186
 03/29  03:00:00,55.4394177517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.642861612,0.0,0.0,0.0,15.863942322,29.242365,6.0907897059,0.0,3.20568,2.8851097059
 03/29  05:00:00,55.625242116,0.0,0.0,0.0,15.863942322,29.242365,6.09093780973,0.0,3.20568,2.88525780973
 03/29  06:00:00,63.9577024818,6.81761926844,0.0,0.0,15.863942322,29.818365,352.751916104,346.661104913,3.20568,2.88513119155
 03/29  07:00:00,124.112443143,6.81761926844,0.000766818764744,0.0,80.527626,29.818365,249.336949997,243.241299343,3.20568,2.8899706541
 03/29  08:00:00,164.994251134,6.81761926844,0.00330534606872,0.0,80.527626,75.0917375,220.840456073,185.205739529,24.0426,11.5921165437
 03/29  09:00:00,164.851734436,6.81761926844,0.00266611872249,0.0,80.527626,75.0917375,179.269055986,131.859095285,24.0426,23.3673607006
 03/29  10:00:00,168.746966146,6.81761926844,0.00336355585028,0.0,80.527626,79.0911225,152.529766537,100.003920553,32.0568,20.4690459836
 03/29  11:00:00,169.53394363,6.91570457631,0.0,0.0,80.527626,79.0911225,122.083051948,63.6342472228,32.0568,26.3920047252
 03/29  12:00:00,169.119493783,7.23857578417,0.0,0.0,80.527626,79.0911225,119.830374951,58.3777133297,32.0568,29.3958616218
 03/29  13:00:00,165.587109249,7.66872003945,0.0,0.0,80.527626,75.0917375,125.184398923,79.7195878418,16.0284,29.4364110807
 03/29  14:00:00,166.309876622,8.27278180019,0.0,0.0,80.527626,75.0917375,163.189481753,126.707741378,16.0284,20.4533403746
 03/29  15:00:00,165.331621315,9.22568160584,0.0,0.0,80.527626,73.092045,172.966137158,146.354737498,3.20568,23.4057196596
 03/29  16:00:00,163.204268258,7.38988047432,0.0,0.0,80.527626,73.092045,100.241137723,91.2755208019,3.20568,5.75993692122
 03/29  17:00:00,119.317407714,6.85134507321,0.0,0.0,80.527626,29.818365,76.854082684,70.7583261666,3.20568,2.89007651738
 03/29  18:00:00,119.339932687,6.87521242034,0.0,0.0,80.527626,29.818365,76.8970575373,67.9149190299,3.20568,5.77645850745
 03/29  19:00:00,120.956053943,6.81845722657,0.0,0.0,80.527626,29.818365,101.918575948,87.1552778956,3.20568,11.5576180526
 03/29  20:00:00,128.149820165,6.81761926844,0.0,0.0,80.527626,29.818365,126.080308397,117.091466184,3.20568,5.78316221261
 03/29  21:00:00,55.5423380489,0.0,0.0,0.0,15.863942322,29.242365,11.8696203641,0.0,3.20568,8.66394036409
 03/29  22:00:00,55.4255934919,0.0,0.0,0.0,15.863942322,29.242365,8.9693378422,0.0,3.20568,5.7636578422
 03/29  23:00:00,56.2052638149,0.0,0.0,0.0,15.863942322,29.242365,6.09481015481,0.0,3.20568,2.88913015481
 03/29  24:00:00,55.4507519791,0.0,0.0,0.0,15.863942322,29.242365,6.09092490222,0.0,3.20568,2.88524490222
 03/30  01:00:00,55.4508933841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.4415039649,0.0,0.0,0.0,15.863942322,29.242365,6.09079395587,0.0,3.20568,2.88511395587
 03/30  03:00:00,55.431380084,0.0,0.0,0.0,15.863942322,29.242365,6.09093884862,0.0,3.20568,2.88525884862
 03/30  04:00:00,55.6381552823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,55.6233825257,0.0,0.0,0.0,15.863942322,29.242365,6.09080944462,0.0,3.20568,2.88512944462
 03/30  06:00:00,63.9317439776,6.81761926844,0.0,0.0,15.863942322,29.818365,332.929753169,326.838798714,3.20568,2.88527445458
 03/30  07:00:00,122.736621134,6.81761926844,0.000774956795325,0.0,80.527626,29.818365,261.655164018,255.559858481,3.20568,2.8896255366
 03/30  08:00:00,165.044892145,6.81761926844,0.0054383110977,0.0,80.527626,75.0917375,219.091217587,183.457265364,24.0426,11.5913522225
 03/30  09:00:00,164.910465484,6.81761926844,0.00271892451307,0.0,80.527626,75.0917375,182.398253337,134.989472035,24.0426,23.3661813023
 03/30  10:00:00,168.875670968,6.8390330655,0.00156108452207,0.0,80.527626,79.0911225,175.848103063,120.399636626,32.0568,23.391666437
 03/30  11:00:00,169.856585459,7.04158034403,0.0,0.0,80.527626,79.0911225,166.470760784,110.950998645,32.0568,23.4629621388
 03/30  12:00:00,169.806010777,7.70451139108,0.0,0.0,80.527626,79.0911225,175.439005565,113.989219619,32.0568,29.3929859452
 03/30  13:00:00,166.660492758,8.51163371121,0.0,0.0,80.527626,75.0917375,178.834843789,133.374022318,16.0284,29.432421471
 03/30  14:00:00,167.951594274,9.86954938621,0.0,0.0,80.527626,75.0917375,152.893654877,114.405499077,16.0284,22.4597557999
 03/30  15:00:00,166.916878122,10.9590482734,0.0,0.0,80.527626,73.092045,122.237901198,97.6345268559,3.20568,21.3976943419
 03/30  16:00:00,164.008635184,8.22737038009,0.0,0.0,80.527626,73.092045,83.4943401259,74.5287908938,3.20568,5.75986923211
 03/30  17:00:00,119.560142156,7.11895383016,0.0,0.0,80.527626,29.818365,61.9530017481,55.8572839216,3.20568,2.89003782652
 03/30  18:00:00,119.453631809,7.01614710206,0.0,0.0,80.527626,29.818365,68.8592963179,56.9991653197,3.20568,8.65445099824
 03/30  19:00:00,120.936479319,6.8383316109,0.0,0.0,80.527626,29.818365,85.6403057363,73.7625211514,3.20568,8.67210458487
 03/30  20:00:00,128.09079072,6.81761926844,0.0,0.0,80.527626,29.818365,109.327836164,97.459605494,3.20568,8.66255067038
 03/30  21:00:00,55.5540193609,0.0,0.0,0.0,15.863942322,29.242365,8.98876913502,0.0,3.20568,5.78308913502
 03/30  22:00:00,55.4415794435,0.0,0.0,0.0,15.863942322,29.242365,8.96899769082,0.0,3.20568,5.76331769082
 03/30  23:00:00,56.2097657788,0.0,0.0,0.0,15.863942322,29.242365,6.09478386022,0.0,3.20568,2.88910386022
 03/30  24:00:00,55.4497597986,0.0,0.0,0.0,15.863942322,29.242365,6.09081872243,0.0,3.20568,2.88513872243
 03/31  01:00:00,55.4480703719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.4348244736,0.0,0.0,0.0,15.863942322,29.242365,6.09095969167,0.0,3.20568,2.88527969167
 03/31  03:00:00,55.4214790102,0.0,0.0,0.0,15.863942322,29.242365,6.09082735192,0.0,3.20568,2.88514735192
 03/31  04:00:00,56.4729847843,0.0,0.0,0.0,15.863942322,29.242365,6.09029228918,0.0,3.20568,2.88461228918
 03/31  05:00:00,56.3011699804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,64.6106615309,6.81761926844,0.0,0.0,15.863942322,29.818365,399.329051424,393.238212993,3.20568,2.88515843136
 03/31  07:00:00,123.061064356,6.81761926844,0.000701021705219,0.0,80.527626,29.818365,287.1817554,281.086027731,3.20568,2.89004766896
 03/31  08:00:00,165.131065176,6.81761926844,0.00504220214514,0.0,80.527626,75.0917375,220.698060758,182.171001231,24.0426,14.4844595274
 03/31  09:00:00,164.848757189,6.81761926844,0.00238661250811,0.0,80.527626,75.0917375,169.367367533,124.880667769,24.0426,20.4440997636
 03/31  10:00:00,168.718221867,6.81761926844,0.00331359072123,0.0,80.527626,79.0911225,145.197731607,89.7513721579,32.0568,23.389559449
 03/31  11:00:00,169.559801452,6.95647809325,0.0,0.0,80.527626,79.0911225,113.642178529,58.1272238982,32.0568,23.458154631
 03/31  12:00:00,169.536811356,7.65297321227,0.0,0.0,80.527626,79.0911225,115.294314178,53.8421215622,32.0568,29.395392616
 03/31  13:00:00,166.544359946,8.63899900282,0.0,0.0,80.527626,75.0917375,105.687173196,60.2243840056,16.0284,29.4343891906
 03/31  14:00:00,168.05473837,10.1573161834,0.0,0.0,80.527626,75.0917375,94.4365906927,55.0333589887,16.0284,23.374831704
 03/31  15:00:00,167.537071631,11.7088826369,0.0,0.0,80.527626,73.092045,60.5190047126,33.9093621702,3.20568,23.4039625425
 03/31  16:00:00,164.539161779,8.82730418627,0.0,0.0,80.527626,73.092045,35.5273518327,29.4316958172,3.20568,2.88997601546
 03/31  17:00:00,119.734588281,7.30921757184,0.0,0.0,80.527626,29.818365,33.8895329367,27.7941526743,3.20568,2.8897002624
 03/31  18:00:00,119.591911662,7.16454523204,0.0,0.0,80.527626,29.818365,45.0644679142,33.2038609186,3.20568,8.65492699554
 03/31  19:00:00,120.742742003,6.86736337993,0.0,0.0,80.527626,29.818365,69.0004770122,57.1229106935,3.20568,8.67188631869
 03/31  20:00:00,127.85279857,6.81761926844,0.0,0.0,80.527626,29.818365,86.8853870998,75.0167508119,3.20568,8.66295628792
 03/31  21:00:00,55.4353003466,0.0,0.0,0.0,15.863942322,29.242365,8.98793155986,0.0,3.20568,5.78225155986
 03/31  22:00:00,55.4721739339,0.0,0.0,0.0,15.863942322,29.242365,8.9692630429,0.0,3.20568,5.7635830429
 03/31  23:00:00,56.2261032256,0.0,0.0,0.0,15.863942322,29.242365,6.0944490684,0.0,3.20568,2.8887690684
 03/31  24:00:00,55.4673255271,0.0,0.0,0.0,15.863942322,29.242365,6.09095305853,0.0,3.20568,2.88527305853
 04/01  01:00:00,55.4493504609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.4284469367,0.0,0.0,0.0,15.863942322,29.242365,6.08895136052,0.0,3.20568,2.88327136052
 04/01  03:00:00,55.4187047536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.6236787999,0.0,0.0,0.0,15.863942322,29.242365,6.08894466811,0.0,3.20568,2.88326466811
 04/01  05:00:00,55.6014031968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.6084665386,0.0,0.0,0.0,15.863942322,29.242365,6.08893786475,0.0,3.20568,2.88325786475
 04/01  07:00:00,49.8227887021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,46.9675876048,0.0,0.0,0.0,15.863942322,29.242365,6.08893099546,0.0,3.20568,2.88325099546
 04/01  09:00:00,46.9854529054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  10:00:00,46.9781392727,0.0,0.0,0.0,15.863942322,29.242365,6.09089607825,0.0,3.20568,2.88521607825
 04/01  11:00:00,47.6959944831,0.0,0.0,0.0,15.863942322,29.242365,6.09076115225,0.0,3.20568,2.88508115225
 04/01  12:00:00,46.9504981372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,46.9881278078,0.0,0.0,0.0,15.863942322,29.242365,6.08888393993,0.0,3.20568,2.88320393993
 04/01  14:00:00,47.0133755374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.0118213098,0.0,0.0,0.0,15.863942322,29.242365,6.08887702683,0.0,3.20568,2.88319702683
 04/01  16:00:00,46.9154103873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,46.9002300379,0.0,0.0,0.0,15.863942322,29.242365,6.0888701121,0.0,3.20568,2.8831901121
 04/01  18:00:00,46.8931433467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,48.532610591,0.0,0.0,0.0,15.863942322,29.242365,6.08864758814,0.0,3.20568,2.88296758814
 04/01  20:00:00,55.6586894244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.5382967855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.3768826514,0.0,0.0,0.0,15.863942322,29.242365,6.08903407366,0.0,3.20568,2.88335407366
 04/01  23:00:00,56.797927983,0.684111188669,0.0,0.0,15.863942322,29.242365,4.67887647177,1.45319647177,3.20568,0.02
 04/01  24:00:00,56.5592227874,1.18856256482,0.0,0.0,15.863942322,29.242365,9.58957374462,3.50054675367,3.20568,2.88334699095
 04/02  01:00:00,56.3143253013,0.950850051857,0.0,0.0,15.863942322,29.242365,6.72466710424,3.49898710424,3.20568,0.02
 04/02  02:00:00,56.9683183125,1.60162288602,0.0,0.0,15.863942322,29.242365,19.9486790372,13.8596616444,3.20568,2.8833373928
 04/02  03:00:00,58.4881843414,3.1222074425,0.0,0.0,15.863942322,29.242365,38.80552174,35.57984174,3.20568,0.02
 04/02  04:00:00,59.0272694452,3.43291385185,0.0,0.0,15.863942322,29.242365,47.8989761579,41.8099675408,3.20568,2.8833286171
 04/02  05:00:00,58.8845571584,3.31084685379,0.0,0.0,15.863942322,29.242365,48.04173881,44.81605881,3.20568,0.02
 04/02  06:00:00,59.2433514829,3.63944401245,0.0,0.0,15.863942322,29.242365,60.6343528884,54.5453539371,3.20568,2.8833189513
 04/02  07:00:00,52.6289783168,2.82894314572,0.0,0.0,15.863942322,29.242365,41.1530615842,37.9273815842,3.20568,0.02
 04/02  08:00:00,48.9145552198,1.94727071951,0.0,0.0,15.863942322,29.242365,27.5724828267,21.4815750271,3.20568,2.88522779955
 04/02  09:00:00,48.3061593131,1.32354879451,0.0,0.0,15.863942322,29.242365,18.8362856183,12.7454020029,3.20568,2.88520361539
 04/02  10:00:00,48.1627912694,1.18856256482,0.0,0.0,15.863942322,29.242365,11.9827618446,8.75708184465,3.20568,0.02
 04/02  11:00:00,48.5502827519,0.861020145599,0.0,0.0,15.863942322,29.242365,8.10517246915,2.01433596218,3.20568,2.88515650697
 04/02  12:00:00,46.9575175482,0.0,0.0,0.0,15.863942322,29.242365,6.09069740169,0.0,3.20568,2.88501740169
 04/02  13:00:00,47.005439274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.0289760705,0.0,0.0,0.0,15.863942322,29.242365,6.0889976352,0.0,3.20568,2.8833176352
 04/02  15:00:00,47.0280202468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,46.9372858155,0.0,0.0,0.0,15.863942322,29.242365,6.0889877638,0.0,3.20568,2.8833077638
 04/02  17:00:00,46.9424193041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,46.9453891202,0.0,0.0,0.0,15.863942322,29.242365,6.08897789382,0.0,3.20568,2.88329789382
 04/02  19:00:00,48.571318464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.6877706648,0.0,0.0,0.0,15.863942322,29.242365,6.08896802122,0.0,3.20568,2.88328802122
 04/02  21:00:00,55.5574538753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.3943363552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.1273272748,0.0,0.0,0.0,15.863942322,29.242365,6.08895815849,0.0,3.20568,2.88327815849
 04/02  24:00:00,55.3781755356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.3716332688,0.0,0.0,0.0,15.863942322,29.242365,6.09068600471,0.0,3.20568,2.88500600471
 04/03  02:00:00,55.5134849999,0.147882606706,0.0,0.0,15.863942322,29.242365,6.56427133135,0.473453517758,3.20568,2.8851378136
 04/03  03:00:00,56.5536435819,1.18856256482,0.0,0.0,15.863942322,29.242365,9.98789296998,4.34516728876,3.20568,2.43704568122
 04/03  04:00:00,56.5274044901,0.950850051857,0.0,0.0,15.863942322,29.242365,10.2740856875,6.60072389218,3.20568,0.467681795285
 04/03  05:00:00,57.9918354199,2.42774352842,0.0,0.0,15.863942322,29.242365,35.88257746,29.7916845154,3.20568,2.88521294457
 04/03  06:00:00,65.954896097,6.81761926844,0.00127294814617,0.0,15.863942322,29.818365,681.279023669,675.188082835,3.20568,2.88526083483
 04/03  07:00:00,124.455952686,6.81761926844,0.000219118678616,0.0,80.527626,29.818365,431.898893017,425.80316415,3.20568,2.8900488678
 04/03  08:00:00,165.778598865,6.81761926844,0.00306086421389,0.0,80.527626,75.0917375,339.119281309,303.485261233,24.0426,11.5914200761
 04/03  09:00:00,165.715680162,6.81761926844,0.000674676069957,0.0,80.527626,75.0917375,300.684882888,256.197788134,24.0426,20.4444947541
 04/03  10:00:00,169.344658764,6.81761926844,0.00255044397801,0.0,80.527626,79.0911225,233.345496932,177.901926713,32.0568,23.3867702183
 04/03  11:00:00,169.501281905,6.81761926844,0.00181361683499,0.0,80.527626,79.0911225,135.733130027,77.2879318701,32.0568,26.3883981571
 04/03  12:00:00,168.65437284,6.81761926844,0.0,0.0,80.527626,79.0911225,108.967799928,50.4612278774,32.0568,26.4497720503
 04/03  13:00:00,164.926846376,7.08407065518,0.0,0.0,80.527626,75.0917375,96.6277251175,50.0702460911,16.0284,30.5290790264
 04/03  14:00:00,165.449819418,7.60207911325,0.0,0.0,80.527626,75.0917375,76.7453310221,38.4349017784,16.0284,22.2820292437
 04/03  15:00:00,163.887911913,8.05766236688,0.0,0.0,80.527626,73.092045,69.3349968682,42.7280693335,3.20568,23.4012475346
 04/03  16:00:00,162.788618477,7.07468388815,0.0,0.0,80.527626,73.092045,54.9488091459,48.8535355427,3.20568,2.88959360322
 04/03  17:00:00,119.25604865,6.81761926844,0.0,0.0,80.527626,29.818365,71.6503204485,65.5548190532,3.20568,2.88982139529
 04/03  18:00:00,119.308990743,6.81761926844,0.0,0.0,80.527626,29.818365,113.807608697,101.947164065,3.20568,8.65476463196
 04/03  19:00:00,120.997290902,6.81761926844,0.0,0.0,80.527626,29.818365,133.738712722,121.860811721,3.20568,8.67222100096
 04/03  20:00:00,128.256922109,6.81761926844,0.0,0.0,80.527626,29.818365,168.338574662,156.469534947,3.20568,8.66335971495
 04/03  21:00:00,55.4886360849,0.0,0.0,0.0,15.863942322,29.242365,11.8685688407,0.0,3.20568,8.66288884068
 04/03  22:00:00,55.3839107379,0.0,0.0,0.0,15.863942322,29.242365,6.09739883106,0.0,3.20568,2.89171883106
 04/03  23:00:00,56.17997901,0.0,0.0,0.0,15.863942322,29.242365,6.09446983828,0.0,3.20568,2.88878983828
 04/03  24:00:00,55.4210691356,0.0,0.0,0.0,15.863942322,29.242365,6.09089795165,0.0,3.20568,2.88521795165
 04/04  01:00:00,55.4183680038,0.0,0.0,0.0,15.863942322,29.242365,6.09075389932,0.0,3.20568,2.88507389932
 04/04  02:00:00,55.4065625811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.3983284934,0.0,0.0,0.0,15.863942322,29.242365,6.09088224138,0.0,3.20568,2.88520224138
 04/04  04:00:00,56.4531347667,0.0,0.0,0.0,15.863942322,29.242365,6.09073821427,0.0,3.20568,2.88505821427
 04/04  05:00:00,56.277683998,0.0,0.0,0.0,15.863942322,29.242365,6.09086680504,0.0,3.20568,2.88518680504
 04/04  06:00:00,65.782608342,6.81761926844,0.000508022258212,0.0,15.863942322,29.818365,471.401710113,468.176030113,3.20568,0.02
 04/04  07:00:00,122.116071804,6.81761926844,0.0,0.0,80.527626,29.818365,365.336944915,356.371579495,3.20568,5.75968542017
 04/04  08:00:00,165.654086027,6.81761926844,0.00213632236799,0.0,80.527626,75.0917375,306.75368599,271.120804506,24.0426,11.5902814837
 04/04  09:00:00,165.617157983,6.81761926844,0.000780514192162,0.0,80.527626,75.0917375,259.815423098,215.32794506,24.0426,20.4448780377
 04/04  10:00:00,169.409635279,6.81761926844,0.00104093807489,0.0,80.527626,79.0911225,238.376287228,182.93298434,32.0568,23.3865028881
 04/04  11:00:00,170.170880743,6.81761926844,0.0,0.0,80.527626,79.0911225,224.259527813,165.816136329,32.0568,26.3865914839
 04/04  12:00:00,169.404098683,6.81761926844,0.0,0.0,80.527626,79.0911225,219.795653721,161.290322352,32.0568,26.4485313695
 04/04  13:00:00,165.421333646,6.81761926844,0.0,0.0,80.527626,75.0917375,218.192618237,172.73495852,16.0284,29.4292597173
 04/04  14:00:00,165.421709119,6.81921343297,0.0,0.0,80.527626,75.0917375,211.572659114,172.173378696,16.0284,23.3708804185
 04/04  15:00:00,163.4235191,6.83622666731,0.0,0.0,80.527626,73.092045,199.018036066,175.33454975,3.20568,20.477806316
 04/04  16:00:00,163.276593332,6.81761926844,0.0,0.0,80.527626,73.092045,178.440451826,169.475164867,3.20568,5.75960695948
 04/04  17:00:00,120.0003697,6.81761926844,0.0,0.0,80.527626,29.818365,181.625668975,175.530108237,3.20568,2.8898807378
 04/04  18:00:00,120.001520452,6.81761926844,0.0,0.0,80.527626,29.818365,188.452977655,179.470414319,3.20568,5.77688333551
 04/04  19:00:00,120.004191255,6.81761926844,0.0,0.0,80.527626,29.818365,196.436096045,181.675526729,3.20568,11.554889316
 04/04  20:00:00,128.848143232,6.81761926844,0.0,0.0,80.527626,29.818365,230.102091203,221.114210946,3.20568,5.78220025667
 04/04  21:00:00,55.2969970113,0.0,0.0,0.0,15.863942322,29.242365,11.8688393227,0.0,3.20568,8.66315932272
 04/04  22:00:00,55.3495711059,0.0,0.0,0.0,15.863942322,29.242365,8.96943341433,0.0,3.20568,5.76375341433
 04/04  23:00:00,56.1518973508,0.0,0.0,0.0,15.863942322,29.242365,6.0943886825,0.0,3.20568,2.8887086825
 04/04  24:00:00,55.3831776687,0.0,0.0,0.0,15.863942322,29.242365,6.09071133861,0.0,3.20568,2.88503133861
 04/05  01:00:00,55.3852940742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.524772303,0.146240278826,0.0,0.0,15.863942322,29.242365,6.21804614798,0.127211047449,3.20568,2.88515510053
 04/05  03:00:00,56.5671129602,1.18856256482,0.0,0.0,15.863942322,29.242365,7.20471853296,1.11389317582,3.20568,2.88514535713
 04/05  04:00:00,56.5375424002,0.950850051857,0.0,0.0,15.863942322,29.242365,4.66732470771,1.44164470771,3.20568,0.02
 04/05  05:00:00,56.7596500412,1.18856256482,0.0,0.0,15.863942322,29.242365,8.50170894674,2.41089591232,3.20568,2.88513303442
 04/05  06:00:00,65.9831971483,6.81761926844,0.0,0.0,15.863942322,29.818365,518.791461372,512.700657924,3.20568,2.88512344804
 04/05  07:00:00,122.977941047,6.81761926844,0.0,0.0,80.527626,29.818365,438.590064605,432.494835325,3.20568,2.88954927988
 04/05  08:00:00,165.778140604,6.81761926844,0.00169074929098,0.0,80.527626,75.0917375,348.542453534,312.909755854,24.0426,11.5900976803
 04/05  09:00:00,165.7411705,6.81761926844,0.00147379461688,0.0,80.527626,75.0917375,328.048104518,280.642066257,24.0426,23.3634382618
 04/05  10:00:00,169.633716479,6.81761926844,0.0024305546437,0.0,80.527626,79.0911225,277.420461291,224.90007774,32.0568,20.4635835512
 04/05  11:00:00,169.699300075,6.81761926844,0.00161080452016,0.0,80.527626,79.0911225,173.983407259,115.540359135,32.0568,26.3862481246
 04/05  12:00:00,168.757654244,6.81761926844,0.0,0.0,80.527626,79.0911225,154.217216356,92.7740773783,32.0568,29.3863389776
 04/05  13:00:00,164.774069886,6.81761926844,0.0,0.0,80.527626,75.0917375,158.076501607,112.622148842,16.0284,29.4259527646
 04/05  14:00:00,164.770824676,6.81761926844,0.0,0.0,80.527626,75.0917375,150.952272721,114.476089876,16.0284,20.447782845
 04/05  15:00:00,162.76174281,6.83216906415,0.0,0.0,80.527626,73.092045,145.128609694,118.522391369,3.20568,23.4005383256
 04/05  16:00:00,162.707350121,6.81761926844,0.0,0.0,80.527626,73.092045,144.698078198,138.602754662,3.20568,2.88964353559
 04/05  17:00:00,119.497169057,6.81761926844,0.0,0.0,80.527626,29.818365,162.665853801,153.700736909,3.20568,5.75943689216
 04/05  18:00:00,119.498484028,6.81761926844,0.0,0.0,80.527626,29.818365,160.914922432,151.933182847,3.20568,5.77605958568
 04/05  19:00:00,120.100582452,6.81761926844,0.0,0.0,80.527626,29.818365,225.692741609,213.815494764,3.20568,8.67156684475
 04/05  20:00:00,129.064401718,6.81761926844,0.0,0.0,80.527626,29.818365,251.557145696,239.688240026,3.20568,8.66322567013
 04/05  21:00:00,55.4488444772,0.0,0.0,0.0,15.863942322,29.242365,11.8687545522,0.0,3.20568,8.66307455216
 04/05  22:00:00,55.346652519,0.0,0.0,0.0,15.863942322,29.242365,6.09734831742,0.0,3.20568,2.89166831742
 04/05  23:00:00,56.1470344105,0.0,0.0,0.0,15.863942322,29.242365,6.09442193499,0.0,3.20568,2.88874193499
 04/05  24:00:00,55.3789915383,0.0,0.0,0.0,15.863942322,29.242365,6.09085483438,0.0,3.20568,2.88517483438
 04/06  01:00:00,55.380312851,0.0,0.0,0.0,15.863942322,29.242365,6.09070457576,0.0,3.20568,2.88502457576
 04/06  02:00:00,56.3303406017,0.950850051857,0.0,0.0,15.863942322,29.242365,4.16558444699,0.939904446988,3.20568,0.02
 04/06  03:00:00,56.5638303081,1.18856256482,0.0,0.0,15.863942322,29.242365,7.68898178342,1.59815587714,3.20568,2.88514590628
 04/06  04:00:00,56.5349491189,0.950850051857,0.0,0.0,15.863942322,29.242365,8.18248671722,2.09181107272,3.20568,2.8849956445
 04/06  05:00:00,57.8162138469,2.24053501629,0.0,0.0,15.863942322,29.242365,17.2121447355,11.1213461221,3.20568,2.88511861338
 04/06  06:00:00,65.9930779458,6.81761926844,0.0,0.0,15.863942322,29.818365,530.580355914,527.354675914,3.20568,0.02
 04/06  07:00:00,123.096797907,6.81761926844,0.0,0.0,80.527626,29.818365,449.024773485,440.059435179,3.20568,5.75965830618
 04/06  08:00:00,165.794922224,6.81761926844,0.00159909357385,0.0,80.527626,75.0917375,353.076016477,317.443914131,24.0426,11.5895023462
 04/06  09:00:00,165.735156716,6.81761926844,0.000651685491544,0.0,80.527626,75.0917375,318.103452321,273.618069841,24.0426,20.4427824802
 04/06  10:00:00,169.314163364,6.81761926844,0.00594045307884,0.0,80.527626,79.0911225,232.76007252,177.316777842,32.0568,23.3864946784
 04/06  11:00:00,169.658451099,6.81761926844,0.0,0.0,80.527626,79.0911225,174.105019676,118.595272704,32.0568,23.4529469717
 04/06  12:00:00,168.902494347,6.81761926844,0.0,0.0,80.527626,79.0911225,183.037236871,121.594294489,32.0568,29.3861423818
 04/06  13:00:00,164.92221848,6.81761926844,0.0,0.0,80.527626,75.0917375,182.48418641,137.033238204,16.0284,29.4225482065
 04/06  14:00:00,164.936911636,6.83169694077,0.0,0.0,80.527626,75.0917375,173.597514068,137.119249628,16.0284,20.4498644401
 04/06  15:00:00,162.990698478,6.97867880261,0.0,0.0,80.527626,73.092045,149.039456152,122.434174972,3.20568,23.3996011797
 04/06  16:00:00,162.628459564,6.81761926844,0.0,0.0,80.527626,73.092045,111.163934147,102.198796359,3.20568,5.75945778775
 04/06  17:00:00,119.425365023,6.81761926844,0.0,0.0,80.527626,29.818365,135.249327679,129.153852494,3.20568,2.88979518483
 04/06  18:00:00,119.548294191,6.81761926844,0.0,0.0,80.527626,29.818365,162.573108264,153.590877024,3.20568,5.77655124012
 04/06  19:00:00,119.808774582,6.81761926844,0.0,0.0,80.527626,29.818365,165.232728369,153.355302795,3.20568,8.67174557357
 04/06  20:00:00,128.816496058,6.81761926844,0.0,0.0,80.527626,29.818365,211.493412504,199.624588843,3.20568,8.66314366069
 04/06  21:00:00,55.4630994825,0.0,0.0,0.0,15.863942322,29.242365,11.8689919045,0.0,3.20568,8.66331190448
 04/06  22:00:00,55.3593680039,0.0,0.0,0.0,15.863942322,29.242365,6.09742573891,0.0,3.20568,2.89174573891
 04/06  23:00:00,56.1602997052,0.0,0.0,0.0,15.863942322,29.242365,8.96358674748,0.0,3.20568,5.75790674748
 04/06  24:00:00,55.3924042499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  01:00:00,55.3946825503,0.0,0.0,0.0,15.863942322,29.242365,6.09084078335,0.0,3.20568,2.88516078335
 04/07  02:00:00,55.3862385266,0.0,0.0,0.0,15.863942322,29.242365,6.09068716708,0.0,3.20568,2.88500716708
 04/07  03:00:00,55.3775628815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  04:00:00,56.6728955305,0.237712512964,0.0,0.0,15.863942322,29.242365,6.25986500791,0.169059960438,3.20568,2.88512504747
 04/07  05:00:00,57.4539901616,1.18856256482,0.0,0.0,15.863942322,29.242365,6.99383045921,0.903041749561,3.20568,2.88510870965
 04/07  06:00:00,66.2651177167,6.81761926844,0.00148607815096,0.0,15.863942322,29.818365,478.392275011,472.301505277,3.20568,2.88508973356
 04/07  07:00:00,122.568252712,6.81761926844,0.000242764865455,0.0,80.527626,29.818365,401.863252913,395.767741549,3.20568,2.88983136437
 04/07  08:00:00,165.712842599,6.81761926844,0.0038588960866,0.0,80.527626,75.0917375,309.587884899,273.955503411,24.0426,11.5897814877
 04/07  09:00:00,165.614456252,6.81761926844,0.00192077457855,0.0,80.527626,75.0917375,256.019289921,211.533858047,24.0426,20.4428318739
 04/07  10:00:00,168.997664729,6.81761926844,0.00306731357474,0.0,80.527626,79.0911225,192.269586397,136.829244215,32.0568,23.3835421819
 04/07  11:00:00,169.573076646,6.81761926844,0.0,0.0,80.527626,79.0911225,160.378899715,101.935600111,32.0568,26.3864996038
 04/07  12:00:00,168.823938213,6.81761926844,0.0,0.0,80.527626,79.0911225,166.138190076,107.634971995,32.0568,26.4464180805
 04/07  13:00:00,164.738302606,6.84224036748,0.0,0.0,80.527626,75.0917375,124.82211258,79.3677855326,16.0284,29.4259270476
 04/07  14:00:00,164.986897257,7.12551293266,0.0,0.0,80.527626,75.0917375,98.065188322,58.6681640499,16.0284,23.3686242721
 04/07  15:00:00,163.319591303,7.47138448573,0.0,0.0,80.527626,73.092045,89.7207644043,66.0386996367,3.20568,20.4763847676
 04/07  16:00:00,162.584367871,6.82285044497,0.0,0.0,80.527626,73.092045,99.6934646287,90.7278409387,3.20568,5.75994368998
 04/07  17:00:00,119.350619413,6.81761926844,0.0,0.0,80.527626,29.818365,124.454991101,118.359618766,3.20568,2.88969233473
 04/07  18:00:00,119.349641179,6.81761926844,0.0,0.0,80.527626,29.818365,124.213242489,115.231176078,3.20568,5.77638641125
 04/07  19:00:00,119.349850516,6.81761926844,0.0,0.0,80.527626,29.818365,128.975422078,114.214989557,3.20568,11.5547525211
 04/07  20:00:00,128.057781114,6.81761926844,0.0,0.0,80.527626,29.818365,162.37233662,153.384039618,3.20568,5.78261700149
 04/07  21:00:00,55.3311685585,0.0,0.0,0.0,15.863942322,29.242365,11.8685799328,0.0,3.20568,8.66289993276
 04/07  22:00:00,55.3809472414,0.0,0.0,0.0,15.863942322,29.242365,8.96875547086,0.0,3.20568,5.76307547086
 04/07  23:00:00,56.1714814548,0.0,0.0,0.0,15.863942322,29.242365,6.09451197271,0.0,3.20568,2.88883197271
 04/07  24:00:00,55.4038172032,0.0,0.0,0.0,15.863942322,29.242365,6.09065298312,0.0,3.20568,2.88497298312
 04/08  01:00:00,55.4055089369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.396984678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.3884495338,0.0,0.0,0.0,15.863942322,29.242365,6.08899236076,0.0,3.20568,2.88331236076
 04/08  04:00:00,55.5948673432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.5741852536,0.0,0.0,0.0,15.863942322,29.242365,6.08896460303,0.0,3.20568,2.88328460303
 04/08  06:00:00,56.3005876068,0.713137538893,0.0,0.0,15.863942322,29.242365,4.25694949628,1.03126949628,3.20568,0.02
 04/08  07:00:00,48.3703184231,0.0,0.0,0.0,15.863942322,29.242365,6.08893672427,0.0,3.20568,2.88325672427
 04/08  08:00:00,46.943994837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,46.9610899978,0.0,0.0,0.0,15.863942322,29.242365,6.09064438145,0.0,3.20568,2.88496438145
 04/08  10:00:00,46.9794801558,0.0,0.0,0.0,15.863942322,29.242365,6.09075880468,0.0,3.20568,2.88507880468
 04/08  11:00:00,47.7089640923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,46.9985767013,0.0,0.0,0.0,15.863942322,29.242365,6.09087313758,0.0,3.20568,2.88519313758
 04/08  13:00:00,47.0324963156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.0295389833,0.0,0.0,0.0,15.863942322,29.242365,6.08896877496,0.0,3.20568,2.88328877496
 04/08  15:00:00,47.0100076418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,46.9164616511,0.0,0.0,0.0,15.863942322,29.242365,6.08894068227,0.0,3.20568,2.88326068227
 04/08  17:00:00,46.9173668112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,46.9186344382,0.0,0.0,0.0,15.863942322,29.242365,6.0889126108,0.0,3.20568,2.8832326108
 04/08  19:00:00,47.1217235433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,55.6729077347,0.0,0.0,0.0,15.863942322,29.242365,6.08888456142,0.0,3.20568,2.88320456142
 04/08  21:00:00,55.5555491908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.3969430793,0.0,0.0,0.0,15.863942322,29.242365,6.08885653112,0.0,3.20568,2.88317653112
 04/08  23:00:00,56.1223436397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.3745480828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.3686504739,0.0,0.0,0.0,15.863942322,29.242365,6.08900327453,0.0,3.20568,2.88332327453
 04/09  02:00:00,55.3620891965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.9811524111,0.621665304754,0.0,0.0,15.863942322,29.242365,6.95213347175,0.863160508231,3.20568,2.88329296351
 04/09  04:00:00,56.7622498738,1.18856256482,0.0,0.0,15.863942322,29.242365,5.56121273877,2.33553273877,3.20568,0.02
 04/09  05:00:00,57.4480194963,1.88989659879,0.0,0.0,15.863942322,29.242365,18.6684929807,12.5795514679,3.20568,2.88326151285
 04/09  06:00:00,59.0659641596,3.47971597989,0.0,0.0,15.863942322,29.242365,38.5483182316,35.3226382316,3.20568,0.02
 04/09  07:00:00,49.7405050348,1.37679147203,0.0,0.0,15.863942322,29.242365,12.3186158108,6.22961702199,3.20568,2.88331878885
 04/09  08:00:00,48.4593299155,1.50801862995,0.0,0.0,15.863942322,29.242365,10.016478918,6.790798918,3.20568,0.02
 04/09  09:00:00,47.8881867065,0.921823701633,0.0,0.0,15.863942322,29.242365,8.91822336055,2.82735709009,3.20568,2.88518627046
 04/09  10:00:00,46.9827620889,0.0,0.0,0.0,15.863942322,29.242365,6.09084041497,0.0,3.20568,2.88516041497
 04/09  11:00:00,47.6975744232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,46.9736171143,0.0,0.0,0.0,15.863942322,29.242365,6.09068059367,0.0,3.20568,2.88500059367
 04/09  13:00:00,47.0149891519,0.0,0.0,0.0,15.863942322,29.242365,6.09079131829,0.0,3.20568,2.88511131829
 04/09  14:00:00,47.0319158858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.0249071759,0.0,0.0,0.0,15.863942322,29.242365,6.08896907879,0.0,3.20568,2.88328907879
 04/09  16:00:00,46.9329422707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,46.9368380109,0.0,0.0,0.0,15.863942322,29.242365,6.08893776489,0.0,3.20568,2.88325776489
 04/09  18:00:00,46.9384975565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,47.1519554302,0.0,0.0,0.0,15.863942322,29.242365,6.08890647455,0.0,3.20568,2.88322647455
 04/09  20:00:00,55.6918331536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.5594365776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.389087034,0.0,0.0,0.0,15.863942322,29.242365,6.0888752051,0.0,3.20568,2.8831952051
 04/09  23:00:00,56.1215522896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.3730022288,0.0,0.0,0.0,15.863942322,29.242365,6.08884396404,0.0,3.20568,2.88316396404
 04/10  01:00:00,55.5774342479,0.20868616274,0.0,0.0,15.863942322,29.242365,6.50976111574,0.418978005451,3.20568,2.88510311029
 04/10  02:00:00,56.5577281397,1.18856256482,0.0,0.0,15.863942322,29.242365,5.99022989087,2.76454989087,3.20568,0.02
 04/10  03:00:00,56.315567821,0.950850051857,0.0,0.0,15.863942322,29.242365,9.63677571559,3.54602238765,3.20568,2.88507332794
 04/10  04:00:00,56.7691322591,1.18856256482,0.0,0.0,15.863942322,29.242365,12.7712122364,6.68035226783,3.20568,2.88517996857
 04/10  05:00:00,58.0806138424,2.51270735533,0.0,0.0,15.863942322,29.242365,30.5128070584,27.2871270584,3.20568,0.02
 04/10  06:00:00,65.9742273821,6.81761926844,0.000385365235084,0.0,15.863942322,29.818365,612.281966015,606.191087705,3.20568,2.88519830985
 04/10  07:00:00,121.613388058,6.81761926844,0.0,0.0,80.527626,29.818365,431.470133865,425.374660753,3.20568,2.889793112
 04/10  08:00:00,165.75849558,6.81761926844,0.00515617318359,0.0,80.527626,75.0917375,311.158955678,275.526811485,24.0426,11.5895441923
 04/10  09:00:00,165.693134243,6.81761926844,0.00176251757326,0.0,80.527626,75.0917375,269.706876278,222.306465619,24.0426,23.3578106584
 04/10  10:00:00,169.259333705,6.81761926844,0.00247891674749,0.0,80.527626,79.0911225,220.948280221,168.431501902,32.0568,20.4599783193
 04/10  11:00:00,169.599782165,6.81761926844,0.0,0.0,80.527626,79.0911225,162.953072868,104.516741095,32.0568,26.3795317726
 04/10  12:00:00,168.760488263,6.81761926844,0.0,0.0,80.527626,79.0911225,147.87965007,89.3819529675,32.0568,26.4408971022
 04/10  13:00:00,164.78111336,6.81761926844,0.0,0.0,80.527626,75.0917375,153.89371938,108.445932618,16.0284,29.4193867618
 04/10  14:00:00,164.796483515,6.83327179621,0.0,0.0,80.527626,75.0917375,150.92497393,111.529993915,16.0284,23.3665800146
 04/10  15:00:00,162.984403199,7.0236874974,0.0,0.0,80.527626,73.092045,145.63445531,119.033041297,3.20568,23.395734013
 04/10  16:00:00,162.712167835,6.81761926844,0.0,0.0,80.527626,73.092045,137.822725757,131.727390133,3.20568,2.88965562418
 04/10  17:00:00,119.494444457,6.81761926844,0.0,0.0,80.527626,29.818365,150.226070219,144.130534507,3.20568,2.88985571159
 04/10  18:00:00,119.876462548,6.81761926844,0.0,0.0,80.527626,29.818365,207.967906915,198.384860466,3.20568,6.37736644898
 04/10  19:00:00,120.471212435,6.81761926844,0.0,0.0,80.527626,29.818365,211.984472981,197.828460631,3.20568,10.9503323505
 04/10  20:00:00,129.037723224,6.81761926844,0.0,0.0,80.527626,29.818365,209.435007506,200.447750397,3.20568,5.78157710856
 04/10  21:00:00,55.4537017122,0.0,0.0,0.0,15.863942322,29.242365,11.8684100842,0.0,3.20568,8.66273008416
 04/10  22:00:00,55.3499952448,0.0,0.0,0.0,15.863942322,29.242365,8.96877537556,0.0,3.20568,5.76309537556
 04/10  23:00:00,56.1528656865,0.0,0.0,0.0,15.863942322,29.242365,6.09451888378,0.0,3.20568,2.88883888378
 04/10  24:00:00,55.3858195939,0.0,0.0,0.0,15.863942322,29.242365,6.09066906412,0.0,3.20568,2.88498906412
 04/11  01:00:00,55.3905062798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.3845097121,0.0,0.0,0.0,15.863942322,29.242365,6.09077004701,0.0,3.20568,2.88509004701
 04/11  03:00:00,55.6165708784,0.237712512964,0.0,0.0,15.863942322,29.242365,6.26332846408,0.172454391783,3.20568,2.88519407229
 04/11  04:00:00,57.6310782601,1.18856256482,0.0,0.0,15.863942322,29.242365,4.15549294424,0.929812944242,3.20568,0.02
 04/11  05:00:00,57.2178240481,0.950850051857,0.0,0.0,15.863942322,29.242365,7.15571182567,1.06486961807,3.20568,2.88516220761
 04/11  06:00:00,66.2808020086,6.81761926844,0.00136624934453,0.0,15.863942322,29.818365,485.681109592,479.590300496,3.20568,2.88512909677
 04/11  07:00:00,121.162532311,6.81761926844,0.00022944029151,0.0,80.527626,29.818365,404.343001531,398.247733876,3.20568,2.88958765552
 04/11  08:00:00,165.721442996,6.81761926844,0.00332699010257,0.0,80.527626,75.0917375,316.631381176,280.998733323,24.0426,11.5900478537
 04/11  09:00:00,165.307117125,6.81761926844,0.000826117549118,0.0,80.527626,75.0917375,231.071583631,186.590597523,24.0426,20.4383861082
 04/11  10:00:00,168.826445608,6.81761926844,0.003039446544,0.0,80.527626,79.0911225,181.405212284,125.967684125,32.0568,23.3807281589
 04/11  11:00:00,169.506219594,6.81761926844,0.0,0.0,80.527626,79.0911225,158.427321123,99.9889973306,32.0568,26.3815237929
 04/11  12:00:00,168.683913127,6.81761926844,0.0,0.0,80.527626,79.0911225,125.478586217,66.9783020882,32.0568,26.4434841292
 04/11  13:00:00,164.690383006,6.81848790674,0.0,0.0,80.527626,75.0917375,107.070047472,61.624759141,16.0284,29.4168883309
 04/11  14:00:00,164.723573308,6.8478542288,0.0,0.0,80.527626,75.0917375,99.1696737514,62.6952006664,16.0284,20.446073085
 04/11  15:00:00,162.801911813,6.92665636527,0.0,0.0,80.527626,73.092045,109.890455021,83.2902320918,3.20568,23.3945429288
 04/11  16:00:00,162.576634453,6.81761926844,0.0,0.0,80.527626,73.092045,94.4120084899,88.3165461317,3.20568,2.88978235822
 04/11  17:00:00,119.293860807,6.81761926844,0.0,0.0,80.527626,29.818365,97.8891164904,88.9236262314,3.20568,5.75981025898
 04/11  18:00:00,119.505700336,6.81761926844,0.0,0.0,80.527626,29.818365,177.15897584,168.177727821,3.20568,5.77556801975
 04/11  19:00:00,119.756284514,6.81761926844,0.0,0.0,80.527626,29.818365,203.533319373,191.657664467,3.20568,8.6699749057
 04/11  20:00:00,128.753644302,6.81761926844,0.0,0.0,80.527626,29.818365,220.918364338,209.050339645,3.20568,8.66234469252
 04/11  21:00:00,55.3095503306,0.0,0.0,0.0,15.863942322,29.242365,11.8683610781,0.0,3.20568,8.6626810781
 04/11  22:00:00,55.3604574714,0.0,0.0,0.0,15.863942322,29.242365,6.09739119457,0.0,3.20568,2.89171119457
 04/11  23:00:00,56.1576068287,0.0,0.0,0.0,15.863942322,29.242365,6.09447177698,0.0,3.20568,2.88879177698
 04/11  24:00:00,55.3925700455,0.0,0.0,0.0,15.863942322,29.242365,6.0906501591,0.0,3.20568,2.8849701591
 04/12  01:00:00,55.3944666294,0.0,0.0,0.0,15.863942322,29.242365,6.0907496123,0.0,3.20568,2.8850696123
 04/12  02:00:00,55.3857632282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,56.3052909712,0.921823701633,0.0,0.0,15.863942322,29.242365,6.83706423031,0.746215866104,3.20568,2.88516836421
 04/12  04:00:00,56.7823712561,1.18856256482,0.0,0.0,15.863942322,29.242365,7.60196721797,1.51110798817,3.20568,2.8851792298
 04/12  05:00:00,57.0546323971,1.47683627759,0.0,0.0,15.863942322,29.242365,12.7261672256,6.63532081709,3.20568,2.88516640846
 04/12  06:00:00,66.0092246689,6.81761926844,0.0,0.0,15.863942322,29.818365,547.895122816,544.669442816,3.20568,0.02
 04/12  07:00:00,121.786358498,6.81761926844,0.0,0.0,80.527626,29.818365,495.06956739,486.104435001,3.20568,5.75945238924
 04/12  08:00:00,165.830170428,6.81761926844,0.0,0.0,80.527626,75.0917375,392.737812188,357.107375307,24.0426,11.5878368813
 04/12  09:00:00,165.779747045,6.81761926844,0.00106414479989,0.0,80.527626,75.0917375,352.603549305,308.123897287,24.0426,20.4370520183
 04/12  10:00:00,169.696675415,6.81761926844,0.00208240819439,0.0,80.527626,79.0911225,292.971430427,237.533394314,32.0568,23.3812361131
 04/12  11:00:00,170.375464152,6.81761926844,0.0,0.0,80.527626,79.0911225,230.894223684,175.388212331,32.0568,23.4492113533
 04/12  12:00:00,168.940575619,6.81761926844,0.0,0.0,80.527626,79.0911225,162.479668665,101.045300762,32.0568,29.3775679037
 04/12  13:00:00,165.076808409,7.07667405975,0.0,0.0,80.527626,75.0917375,143.989191756,101.484132408,16.0284,26.476659348
 04/12  14:00:00,165.574950326,7.53218861504,0.0,0.0,80.527626,75.0917375,154.864289448,115.472028064,16.0284,23.3638613843
 04/12  15:00:00,163.860902977,7.81314064317,0.0,0.0,80.527626,73.092045,153.994799694,127.393779325,3.20568,23.3953403691
 04/12  16:00:00,162.786843504,6.94687290237,0.0,0.0,80.527626,73.092045,111.919993388,105.824554147,3.20568,2.88975924019
 04/12  17:00:00,119.352934839,6.81761926844,0.0,0.0,80.527626,29.818365,109.622081229,103.526955324,3.20568,2.8894459048
 04/12  18:00:00,119.355033901,6.81761926844,0.0,0.0,80.527626,29.818365,117.654352136,105.795290374,3.20568,8.65338176206
 04/12  19:00:00,119.700764987,6.81761926844,0.0,0.0,80.527626,29.818365,155.783556798,143.908283645,3.20568,8.66959315375
 04/12  20:00:00,127.441396263,6.81761926844,0.0,0.0,80.527626,29.818365,221.115846806,212.12803994,3.20568,5.78212686557
 04/12  21:00:00,55.4702073329,0.0,0.0,0.0,15.863942322,29.242365,11.8683874913,0.0,3.20568,8.66270749129
 04/12  22:00:00,55.3673074734,0.0,0.0,0.0,15.863942322,29.242365,8.96875554608,0.0,3.20568,5.76307554608
 04/12  23:00:00,56.169335457,0.0,0.0,0.0,15.863942322,29.242365,6.09450701819,0.0,3.20568,2.88882701819
 04/12  24:00:00,55.400737752,0.0,0.0,0.0,15.863942322,29.242365,6.09066365393,0.0,3.20568,2.88498365393
 04/13  01:00:00,55.4033045271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.3945346775,0.0,0.0,0.0,15.863942322,29.242365,6.09075674043,0.0,3.20568,2.88507674043
 04/13  03:00:00,55.3840625987,0.0,0.0,0.0,15.863942322,29.242365,6.09085164947,0.0,3.20568,2.88517164947
 04/13  04:00:00,56.3065225173,0.713137538893,0.0,0.0,15.863942322,29.242365,3.68203385521,0.456353855207,3.20568,0.02
 04/13  05:00:00,56.5257438234,0.950850051857,0.0,0.0,15.863942322,29.242365,7.02121383048,0.930400244087,3.20568,2.88513358639
 04/13  06:00:00,65.9743242234,6.81761926844,0.0,0.0,15.863942322,29.818365,513.320896448,507.230123353,3.20568,2.88509309477
