Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  07:00:00,121.405085652,6.81761926844,0.0,0.0,80.527626,29.818365,453.367186947,447.271979825,3.20568,2.88952712164
 04/13  08:00:00,165.751993751,6.81761926844,0.0,0.0,80.527626,75.0917375,348.498724698,312.86675302,24.0426,11.5893716771
 04/13  09:00:00,165.681374474,6.81761926844,0.00164518804222,0.0,80.527626,75.0917375,294.06816674,249.588335974,24.0426,20.4372307656
 04/13  10:00:00,169.665848207,6.81761926844,0.000972546562355,0.0,80.527626,79.0911225,276.013346206,220.578868409,32.0568,23.3776777973
 04/13  11:00:00,170.14078214,6.81761926844,0.00150873321601,0.0,80.527626,79.0911225,212.524960952,155.085458289,32.0568,25.382702663
 04/13  12:00:00,168.774455768,6.81761926844,0.0,0.0,80.527626,79.0911225,140.816350653,81.324087614,32.0568,27.4354630385
 04/13  13:00:00,164.668723853,6.823145142,0.0,0.0,80.527626,75.0917375,97.8147682064,52.3723190115,16.0284,29.4140491949
 04/13  14:00:00,164.749403475,6.91229403735,0.0,0.0,80.527626,75.0917375,74.7418826675,38.2692555734,16.0284,20.4442270941
 04/13  15:00:00,163.056864942,7.23788188714,0.0,0.0,80.527626,73.092045,68.7302693888,42.1305569843,3.20568,23.3940324045
 04/13  16:00:00,162.512741071,6.81945520348,0.0,0.0,80.527626,73.092045,41.9897778938,35.8946635173,3.20568,2.8894343765
 04/13  17:00:00,119.228731292,6.81761926844,0.0,0.0,80.527626,29.818365,42.9681581364,36.8728571585,3.20568,2.88962097795
 04/13  18:00:00,119.289339126,6.81761926844,0.0,0.0,80.527626,29.818365,95.5911483673,83.7310450774,3.20568,8.65442328985
 04/13  19:00:00,119.573816575,6.81761926844,0.0,0.0,80.527626,29.818365,136.976356623,125.099172688,3.20568,8.67150393509
 04/13  20:00:00,126.704842166,6.81761926844,0.0,0.0,80.527626,29.818365,134.744218162,122.876228753,3.20568,8.66230940872
 04/13  21:00:00,55.512001244,0.0,0.0,0.0,15.863942322,29.242365,8.98780334076,0.0,3.20568,5.78212334076
 04/13  22:00:00,55.3969027907,0.0,0.0,0.0,15.863942322,29.242365,8.96879739231,0.0,3.20568,5.76311739231
 04/13  23:00:00,56.1752481398,0.0,0.0,0.0,15.863942322,29.242365,6.09421122194,0.0,3.20568,2.88853122194
 04/13  24:00:00,55.4084180263,0.0,0.0,0.0,15.863942322,29.242365,6.09074617585,0.0,3.20568,2.88506617585
 04/14  01:00:00,55.4107845535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.4034137619,0.0,0.0,0.0,15.863942322,29.242365,6.09083613438,0.0,3.20568,2.88515613438
 04/14  03:00:00,55.3954993001,0.0,0.0,0.0,15.863942322,29.242365,6.09065879998,0.0,3.20568,2.88497879998
 04/14  04:00:00,56.450571204,0.0,0.0,0.0,15.863942322,29.242365,6.09074991565,0.0,3.20568,2.88506991565
 04/14  05:00:00,56.274930523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,65.8944769106,6.81761926844,0.000849752612612,0.0,15.863942322,29.818365,496.605714406,490.514873419,3.20568,2.88516098759
 04/14  07:00:00,120.677151803,6.81761926844,0.000272693399227,0.0,80.527626,29.818365,341.410674057,335.315376036,3.20568,2.88961802117
 04/14  08:00:00,165.64316292,6.81761926844,0.00397033269689,0.0,80.527626,75.0917375,271.21735644,235.586218916,24.0426,11.5885375243
 04/14  09:00:00,165.006128342,6.81761926844,0.00238671247626,0.0,80.527626,75.0917375,181.286145149,133.886795623,24.0426,23.3567495255
 04/14  10:00:00,168.757734292,6.81761926844,0.00126603432194,0.0,80.527626,79.0911225,156.017780195,103.503801522,32.0568,20.457178673
 04/14  11:00:00,169.38700504,6.81773442721,0.00386839829571,0.0,80.527626,79.0911225,95.7005407387,37.2665925218,32.0568,26.3771482169
 04/14  12:00:00,168.724276962,6.87717959593,0.00217554687635,0.0,80.527626,79.0911225,65.0178616825,6.52372188542,32.0568,26.4373397971
 04/14  13:00:00,165.145839086,7.26760141277,0.0,0.0,80.527626,75.0917375,86.6532802327,41.2120614937,16.0284,29.412818739
 04/14  14:00:00,165.625466364,7.72575226107,0.0,0.0,80.527626,75.0917375,99.874363595,63.4026491434,16.0284,20.4433144516
 04/14  15:00:00,163.97877545,8.09658460808,0.0,0.0,80.527626,73.092045,97.5185311521,70.9199884933,3.20568,23.3928626588
 04/14  16:00:00,162.594109475,6.87868404993,0.0,0.0,80.527626,73.092045,50.1181770506,44.0227398062,3.20568,2.8897572444
 04/14  17:00:00,119.254393214,6.81761926844,0.0,0.0,80.527626,29.818365,58.3806862101,49.415610243,3.20568,5.75939596712
 04/14  18:00:00,119.260760124,6.81761926844,0.0,0.0,80.527626,29.818365,69.444569328,60.4631162795,3.20568,5.77577304846
 04/14  19:00:00,119.260749921,6.81761926844,0.0,0.0,80.527626,29.818365,74.0552775677,62.1796759143,3.20568,8.66992165346
 04/14  20:00:00,126.517313845,6.81761926844,0.0,0.0,80.527626,29.818365,142.120807195,130.253071567,3.20568,8.662055628
 04/14  21:00:00,55.3516989138,0.0,0.0,0.0,15.863942322,29.242365,11.866892655,0.0,3.20568,8.66121265498
 04/14  22:00:00,55.4002207558,0.0,0.0,0.0,15.863942322,29.242365,6.09693253411,0.0,3.20568,2.89125253411
 04/14  23:00:00,56.1770706852,0.0,0.0,0.0,15.863942322,29.242365,6.09447434111,0.0,3.20568,2.88879434111
 04/14  24:00:00,55.413025826,0.0,0.0,0.0,15.863942322,29.242365,6.09074331215,0.0,3.20568,2.88506331215
 04/15  01:00:00,55.4160721453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.4067217874,0.0,0.0,0.0,15.863942322,29.242365,6.08883612397,0.0,3.20568,2.88315612397
 04/15  03:00:00,55.3983108531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.6048787275,0.0,0.0,0.0,15.863942322,29.242365,6.08895935506,0.0,3.20568,2.88327935506
 04/15  05:00:00,55.5836932309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,55.5909699227,0.0,0.0,0.0,15.863942322,29.242365,6.0889079965,0.0,3.20568,2.8832279965
 04/15  07:00:00,46.9566984286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,46.9777755099,0.0,0.0,0.0,15.863942322,29.242365,6.08885656891,0.0,3.20568,2.88317656891
 04/15  09:00:00,47.0308989594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  10:00:00,47.0588217072,0.0,0.0,0.0,15.863942322,29.242365,6.09072638239,0.0,3.20568,2.88504638239
 04/15  11:00:00,47.7792732055,0.0,0.0,0.0,15.863942322,29.242365,6.090813536,0.0,3.20568,2.885133536
 04/15  12:00:00,47.0943009783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,47.1333845382,0.0,0.0,0.0,15.863942322,29.242365,6.08883971162,0.0,3.20568,2.88315971162
 04/15  14:00:00,47.1513622768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.1832894384,0.0,0.0,0.0,15.863942322,29.242365,6.08896250241,0.0,3.20568,2.88328250241
 04/15  16:00:00,47.1198848204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,47.125795369,0.0,0.0,0.0,15.863942322,29.242365,6.08891090256,0.0,3.20568,2.88323090256
 04/15  18:00:00,47.1298663056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,47.3201195508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,54.3814915444,0.0,0.0,0.0,15.863942322,29.242365,6.08885932445,0.0,3.20568,2.88317932445
 04/15  21:00:00,55.6532717238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.4789132586,0.0,0.0,0.0,15.863942322,29.242365,6.08880776324,0.0,3.20568,2.88312776324
 04/15  23:00:00,56.1829321246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.4458209463,0.0,0.0,0.0,15.863942322,29.242365,6.08893060923,0.0,3.20568,2.88325060923
 04/16  01:00:00,55.440611101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.4256631604,0.0,0.0,0.0,15.863942322,29.242365,6.08887542134,0.0,3.20568,2.88319542134
 04/16  03:00:00,55.4132096422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.6141151648,0.0,0.0,0.0,15.863942322,29.242365,6.08882071932,0.0,3.20568,2.88314071932
 04/16  05:00:00,55.5864056721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,54.165626828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,46.9638299634,0.0,0.0,0.0,15.863942322,29.242365,6.0889399788,0.0,3.20568,2.8832599788
 04/16  08:00:00,46.9853521796,0.0,0.0,0.0,15.863942322,29.242365,6.09069882784,0.0,3.20568,2.88501882784
 04/16  09:00:00,47.0482650201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.0961832752,0.0,0.0,0.0,15.863942322,29.242365,6.09078184715,0.0,3.20568,2.88510184715
 04/16  11:00:00,47.8542245578,0.0,0.0,0.0,15.863942322,29.242365,6.09059757282,0.0,3.20568,2.88491757282
 04/16  12:00:00,47.1819856407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.2227928005,0.0,0.0,0.0,15.863942322,29.242365,6.09068076093,0.0,3.20568,2.88500076093
 04/16  14:00:00,47.2393142943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.233066282,0.0,0.0,0.0,15.863942322,29.242365,6.08886915365,0.0,3.20568,2.88318915365
 04/16  16:00:00,47.1398922226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,47.1192737119,0.0,0.0,0.0,15.863942322,29.242365,6.08881404209,0.0,3.20568,2.88313404209
 04/16  18:00:00,47.0790014885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  19:00:00,47.2785707471,0.0,0.0,0.0,15.863942322,29.242365,6.0889330416,0.0,3.20568,2.8832530416
 04/16  20:00:00,54.3732839764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.6629955674,0.0,0.0,0.0,15.863942322,29.242365,6.08887790016,0.0,3.20568,2.88319790016
 04/16  22:00:00,55.5031802744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.1947039972,0.0,0.0,0.0,15.863942322,29.242365,6.08882279043,0.0,3.20568,2.88314279043
 04/16  24:00:00,55.4761525199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.4720997866,0.0,0.0,0.0,15.863942322,29.242365,6.09065793474,0.0,3.20568,2.88497793474
 04/17  02:00:00,55.4618561199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.4518635492,0.0,0.0,0.0,15.863942322,29.242365,6.09073654436,0.0,3.20568,2.88505654436
 04/17  04:00:00,55.6589083457,0.0,0.0,0.0,15.863942322,29.242365,6.09081523188,0.0,3.20568,2.88513523188
 04/17  05:00:00,55.6455276865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,62.3042994558,6.81761926844,0.000967807637491,0.0,15.863942322,29.818365,292.651431031,286.560641631,3.20568,2.88510939964
 04/17  07:00:00,119.532131457,6.81761926844,0.000787757455209,0.0,80.527626,29.818365,193.461975112,187.366894482,3.20568,2.88940062955
 04/17  08:00:00,164.656686068,6.81761926844,0.00582897156678,0.0,80.527626,75.0917375,139.413089735,100.891128912,24.0426,14.479360823
 04/17  09:00:00,164.649985571,6.81761926844,0.0038311376892,0.0,80.527626,75.0917375,97.0702904826,52.5930199414,24.0426,20.4346705412
 04/17  10:00:00,171.449161162,6.82053120699,2.75291964175,0.0,80.527626,79.0911225,73.7028736854,21.1903445462,32.0568,20.4557291392
 04/17  11:00:00,176.638833413,6.85526348826,7.12641568591,0.0,80.527626,79.0911225,58.9217698547,0.491250843534,32.0568,26.3737190112
 04/17  12:00:00,178.859269573,7.02835406076,9.83634034835,0.0,80.527626,79.0911225,58.5937754877,0.100639319388,32.0568,26.4363361683
 04/17  13:00:00,179.088710218,7.93257152822,13.1337038886,0.0,80.527626,75.0917375,45.470325143,0.0319612980818,16.0284,29.4099638449
 04/17  14:00:00,181.441979547,8.78213493624,14.6472874766,0.0,80.527626,75.0917375,36.4698956788,0.0,16.0284,20.4414956788
 04/17  15:00:00,181.200876445,9.5058470754,15.7083726441,0.0,80.527626,73.092045,26.6056804326,0.0104137120134,3.20568,23.3895867206
 04/17  16:00:00,175.221727197,7.6640894918,11.7002873226,0.0,80.527626,73.092045,7.6605336456,1.5651438757,3.20568,2.88970976989
 04/17  17:00:00,122.382155147,6.82824375999,3.04986850209,0.0,80.527626,29.818365,17.7470134825,11.6519547763,3.20568,2.88937870615
 04/17  18:00:00,119.252599166,6.81761926844,0.0,0.0,80.527626,29.818365,35.4136101354,23.5545385084,3.20568,8.65339162703
 04/17  19:00:00,119.460919506,6.81761926844,0.0,0.0,80.527626,29.818365,50.0317245239,38.1558672125,3.20568,8.67017731146
 04/17  20:00:00,126.601882165,6.81761926844,0.0,0.0,80.527626,29.818365,75.0783754046,63.2117784408,3.20568,8.66091696379
 04/17  21:00:00,55.5800053615,0.0,0.0,0.0,15.863942322,29.242365,8.98728595529,0.0,3.20568,5.78160595529
 04/17  22:00:00,55.4508593214,0.0,0.0,0.0,15.863942322,29.242365,8.96811653111,0.0,3.20568,5.76243653111
 04/17  23:00:00,56.2032749327,0.0,0.0,0.0,15.863942322,29.242365,6.09419131227,0.0,3.20568,2.88851131227
 04/17  24:00:00,55.4573798159,0.0,0.0,0.0,15.863942322,29.242365,6.090818256,0.0,3.20568,2.885138256
 04/18  01:00:00,55.4657093524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4588975007,0.0,0.0,0.0,15.863942322,29.242365,6.09062429628,0.0,3.20568,2.88494429628
 04/18  03:00:00,55.4505172829,0.0,0.0,0.0,15.863942322,29.242365,6.09069884252,0.0,3.20568,2.88501884252
 04/18  04:00:00,56.5068896251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.3437538641,0.0,0.0,0.0,15.863942322,29.242365,6.09077343301,0.0,3.20568,2.88509343301
 04/18  06:00:00,62.8520511176,6.81761926844,0.0,0.0,15.863942322,29.818365,380.226336328,374.135754623,3.20568,2.88490170463
 04/18  07:00:00,119.609915217,6.81761926844,0.00206669610003,0.0,80.527626,29.818365,185.649714408,179.554495974,3.20568,2.88953843307
 04/18  08:00:00,164.663416026,6.81761926844,0.00600971303479,0.0,80.527626,75.0917375,123.973033934,88.3422259021,24.0426,11.5882080316
 04/18  09:00:00,164.660874946,6.81761926844,0.00319886356999,0.0,80.527626,75.0917375,112.771665664,68.2962871696,24.0426,20.4327784941
 04/18  10:00:00,168.685112683,6.83116787073,0.00503530059183,0.0,80.527626,79.0911225,98.9251270245,43.4972500163,32.0568,23.3710770082
 04/18  11:00:00,169.43511107,6.87030829365,0.0,0.0,80.527626,79.0911225,73.3887887171,17.8889203135,32.0568,23.4430684037
 04/18  12:00:00,174.285036522,7.29354841306,5.07656671972,0.0,80.527626,79.0911225,63.220709118,1.79547706586,32.0568,29.3684320521
 04/18  13:00:00,180.959490115,8.03053972665,14.9054352166,0.0,80.527626,75.0917375,42.5211742592,0.0230028003946,16.0284,26.4697714588
 04/18  14:00:00,185.580738063,8.61314079275,18.9150231337,0.0,80.527626,75.0917375,39.3876484911,0.0,16.0284,23.3592484911
 04/18  15:00:00,182.298343513,9.00931905748,17.2753898681,0.0,80.527626,73.092045,23.7805644716,0.105714129361,3.20568,20.4691703422
 04/18  16:00:00,167.095099829,7.19227419867,4.10441666087,0.0,80.527626,73.092045,23.1347997981,14.1697548113,3.20568,5.7593649868
 04/18  17:00:00,119.278399579,6.81761926844,0.0,0.0,80.527626,29.818365,33.9142488649,27.8188126193,3.20568,2.88975624553
 04/18  18:00:00,119.269472408,6.81761926844,0.0,0.0,80.527626,29.818365,42.1017684118,33.1201375736,3.20568,5.77595083821
 04/18  19:00:00,119.257321721,6.81761926844,0.0,0.0,80.527626,29.818365,62.8969381109,51.021166642,3.20568,8.67009146889
 04/18  20:00:00,126.407622613,6.81761926844,0.0,0.0,80.527626,29.818365,82.911384059,71.0444795051,3.20568,8.66122455391
 04/18  21:00:00,55.4229205595,0.0,0.0,0.0,15.863942322,29.242365,11.868021341,0.0,3.20568,8.66234134102
 04/18  22:00:00,55.4517374872,0.0,0.0,0.0,15.863942322,29.242365,6.09734414022,0.0,3.20568,2.89166414022
 04/18  23:00:00,56.1992538118,0.0,0.0,0.0,15.863942322,29.242365,6.09443411906,0.0,3.20568,2.88875411906
 04/18  24:00:00,55.4510471045,0.0,0.0,0.0,15.863942322,29.242365,6.09063506351,0.0,3.20568,2.88495506351
 04/19  01:00:00,55.4504459401,0.0,0.0,0.0,15.863942322,29.242365,6.09070585535,0.0,3.20568,2.88502585535
 04/19  02:00:00,55.4347743341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  03:00:00,55.4195791701,0.0,0.0,0.0,15.863942322,29.242365,6.090775947,0.0,3.20568,2.885095947
 04/19  04:00:00,55.6244990208,0.0,0.0,0.0,15.863942322,29.242365,6.09058034124,0.0,3.20568,2.88490034124
 04/19  05:00:00,55.604119467,0.0,0.0,0.0,15.863942322,29.242365,6.0906508437,0.0,3.20568,2.8849708437
 04/19  06:00:00,62.8582282041,6.81761926844,0.0,0.0,15.863942322,29.818365,419.038838895,415.813158895,3.20568,0.02
 04/19  07:00:00,119.810226647,6.81761926844,0.000956084220944,0.0,80.527626,29.818365,231.632813395,222.668144762,3.20568,5.75898863281
 04/19  08:00:00,164.801149463,6.81761926844,0.00380378352479,0.0,80.527626,75.0917375,177.479127958,141.85121383,24.0426,11.5853141276
 04/19  09:00:00,164.789059841,6.81761926844,0.00291769139399,0.0,80.527626,75.0917375,169.607864586,125.133366361,24.0426,20.431898225
 04/19  10:00:00,168.695072645,6.8180569251,0.0113537373849,0.0,80.527626,79.0911225,111.267121968,58.7559027497,32.0568,20.4544192182
 04/19  11:00:00,169.427543704,6.84417102411,0.00285179205306,0.0,80.527626,79.0911225,67.8833244129,9.45428348777,32.0568,26.3722409251
 04/19  12:00:00,178.778698098,7.21916800895,9.60143388544,0.0,80.527626,79.0911225,59.0599567198,0.571235894699,32.0568,26.4319208251
 04/19  13:00:00,187.614868959,8.3335889242,21.2217610108,0.0,80.527626,75.0917375,45.46765152,0.0332183370593,16.0284,29.4060331829
 04/19  14:00:00,191.61011891,9.39525137632,24.1593986232,0.0,80.527626,75.0917375,36.4671911582,0.0,16.0284,20.4387911582
 04/19  15:00:00,192.568984787,10.3965690135,26.1439944946,0.0,80.527626,73.092045,26.6050726441,0.0104884915867,3.20568,23.3889041525
 04/19  16:00:00,185.368494091,8.17016046777,21.2840481819,0.0,80.527626,73.092045,6.11578764861,0.020697489868,3.20568,2.88941015875
 04/19  17:00:00,137.181037881,7.16656269684,17.3787864477,0.0,80.527626,29.818365,6.09524962049,0.0,3.20568,2.88956962049
 04/19  18:00:00,124.098249025,6.92031616427,4.63046846006,0.0,80.527626,29.818365,24.4211695624,12.5617740642,3.20568,8.65371549825
 04/19  19:00:00,119.505561731,6.82091340306,0.0,0.0,80.527626,29.818365,37.2739976395,25.399374896,3.20568,8.66894274353
 04/19  20:00:00,126.633039511,6.81761926844,0.0,0.0,80.527626,29.818365,56.0705362362,47.083800487,3.20568,5.78105574913
 04/19  21:00:00,55.60773832,0.0,0.0,0.0,15.863942322,29.242365,11.8673753597,0.0,3.20568,8.66169535972
 04/19  22:00:00,55.4842524478,0.0,0.0,0.0,15.863942322,29.242365,8.96818486131,0.0,3.20568,5.76250486131
 04/19  23:00:00,56.2219323166,0.0,0.0,0.0,15.863942322,29.242365,6.09421506524,0.0,3.20568,2.88853506524
 04/19  24:00:00,55.4838119428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  01:00:00,55.4811270458,0.0,0.0,0.0,15.863942322,29.242365,6.09065990078,0.0,3.20568,2.88497990078
 04/20  02:00:00,55.4664910176,0.0,0.0,0.0,15.863942322,29.242365,6.09072567858,0.0,3.20568,2.88504567858
 04/20  03:00:00,55.4523780062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,55.6557114558,0.0,0.0,0.0,15.863942322,29.242365,6.09079159156,0.0,3.20568,2.88511159156
 04/20  05:00:00,55.639373157,0.0,0.0,0.0,15.863942322,29.242365,6.09059224353,0.0,3.20568,2.88491224353
 04/20  06:00:00,62.1986673268,6.81761926844,0.0,0.0,15.863942322,29.818365,276.547880343,270.457221868,3.20568,2.88497847567
 04/20  07:00:00,119.583293196,6.81761926844,0.00097607294276,0.0,80.527626,29.818365,198.639995957,192.544764019,3.20568,2.88955193734
 04/20  08:00:00,164.663124713,6.81761926844,0.0131780672092,0.0,80.527626,75.0917375,106.617377689,70.9886807355,24.0426,11.5860969538
 04/20  09:00:00,164.676643107,6.81778873147,0.00689645965989,0.0,80.527626,75.0917375,73.2401602017,28.765280721,24.0426,20.4322794806
 04/20  10:00:00,169.269323477,6.84702575528,0.552693462437,0.0,80.527626,79.0911225,77.4337741967,22.9012989706,32.0568,22.4756752261
 04/20  11:00:00,169.608714351,6.92699687299,0.113025515354,0.0,80.527626,79.0911225,66.7974914091,10.4031890905,32.0568,24.3375023186
 04/20  12:00:00,169.24172631,7.36827963997,0.0,0.0,80.527626,79.0911225,74.6695946596,16.1863094934,32.0568,26.4264851662
 04/20  13:00:00,165.956803071,8.0580740018,0.0,0.0,80.527626,75.0917375,76.2018030682,30.7706548368,16.0284,29.4027482314
 04/20  14:00:00,166.23672672,8.33717535046,0.0,0.0,80.527626,75.0917375,67.890505561,31.4233683447,16.0284,20.4387372163
 04/20  15:00:00,167.520372379,8.93071706443,2.7001742368,0.0,80.527626,73.092045,45.5737633361,18.9809746289,3.20568,23.3871087072
 04/20  16:00:00,168.463496904,7.41041865957,5.24491468744,0.0,80.527626,73.092045,19.0759377844,12.980902067,3.20568,2.88935571735
 04/20  17:00:00,123.668208575,6.81809124557,4.32061845135,0.0,80.527626,29.818365,18.9887490539,12.8935590081,3.20568,2.88951004576
 04/20  18:00:00,120.135309723,6.81761926844,0.819944161207,0.0,80.527626,29.818365,31.9945017262,20.1352694175,3.20568,8.65355230866
 04/20  19:00:00,119.504366968,6.81761926844,0.0,0.0,80.527626,29.818365,40.2097563764,28.3339663418,3.20568,8.67011003459
 04/20  20:00:00,126.717740764,6.81761926844,0.0,0.0,80.527626,29.818365,120.603104973,108.736630489,3.20568,8.66079448361
 04/20  21:00:00,55.5311052191,0.0,0.0,0.0,15.863942322,29.242365,8.98712068184,0.0,3.20568,5.78144068184
 04/20  22:00:00,55.4226516607,0.0,0.0,0.0,15.863942322,29.242365,8.96834424415,0.0,3.20568,5.76266424415
 04/20  23:00:00,56.1897671626,0.0,0.0,0.0,15.863942322,29.242365,6.09413658314,0.0,3.20568,2.88845658314
 04/20  24:00:00,55.4368141733,0.0,0.0,0.0,15.863942322,29.242365,6.09077169629,0.0,3.20568,2.88509169629
 04/21  01:00:00,55.4376500772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.4244808916,0.0,0.0,0.0,15.863942322,29.242365,6.09056629149,0.0,3.20568,2.88488629149
 04/21  03:00:00,55.4128238428,0.0,0.0,0.0,15.863942322,29.242365,6.09062802921,0.0,3.20568,2.88494802921
 04/21  04:00:00,56.4671784951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.295472068,0.0,0.0,0.0,15.863942322,29.242365,6.0906898328,0.0,3.20568,2.8850098328
 04/21  06:00:00,63.2550535809,6.81761926844,0.0,0.0,15.863942322,29.818365,410.989423845,404.898672221,3.20568,2.8850716237
 04/21  07:00:00,120.205579917,6.81761926844,0.000730009406322,0.0,80.527626,29.818365,280.870987661,274.77590623,3.20568,2.88940143095
 04/21  08:00:00,164.92710339,6.81761926844,0.00907537684573,0.0,80.527626,75.0917375,177.36159139,141.732627179,24.0426,11.5863642111
 04/21  09:00:00,164.713139266,6.82017282938,0.00124712989053,0.0,80.527626,75.0917375,125.325679594,80.8512713908,24.0426,20.431808203
 04/21  10:00:00,168.755881319,6.88677321284,0.0018593578906,0.0,80.527626,79.0911225,116.244405274,60.8149619277,32.0568,23.3726433467
 04/21  11:00:00,169.608171176,7.01959444399,0.0,0.0,80.527626,79.0911225,97.1161370502,41.6196326611,32.0568,23.439704389
 04/21  12:00:00,169.554998437,7.66668932307,0.0,0.0,80.527626,79.0911225,105.89486336,47.4110252916,32.0568,26.4270380685
 04/21  13:00:00,166.461731288,8.5338121522,0.0,0.0,80.527626,75.0917375,114.286194403,68.8556045058,16.0284,29.402189897
 04/21  14:00:00,167.392452341,9.49729689412,0.0,0.0,80.527626,75.0917375,79.65393967,43.186795236,16.0284,20.438744434
 04/21  15:00:00,168.004192653,9.82920208782,2.30093838954,0.0,80.527626,73.092045,42.8925204246,16.3015448163,3.20568,23.3852956082
 04/21  16:00:00,168.016676891,7.9033608635,4.32530092792,0.0,80.527626,73.092045,17.9068704417,11.8117892288,3.20568,2.88940121284
 04/21  17:00:00,122.877432923,6.93519738691,3.43391496345,0.0,80.527626,29.818365,17.6971103765,11.6018796304,3.20568,2.8895507461
 04/21  18:00:00,122.639078127,6.82499040931,3.30637969219,0.0,80.527626,29.818365,24.0517440547,12.1924693365,3.20568,8.65359471818
 04/21  19:00:00,119.44737905,6.81761926844,0.154112875552,0.0,80.527626,29.818365,51.2991622128,39.4233663499,3.20568,8.67011586293
 04/21  20:00:00,125.053963955,6.81761926844,0.0,0.0,80.527626,29.818365,114.616550332,102.750152774,3.20568,8.66071755763
 04/21  21:00:00,55.3792980092,0.0,0.0,0.0,15.863942322,29.242365,8.98705707794,0.0,3.20568,5.78137707794
 04/21  22:00:00,55.4133717505,0.0,0.0,0.0,15.863942322,29.242365,8.96830046764,0.0,3.20568,5.76262046764
 04/21  23:00:00,56.1951986309,0.0,0.0,0.0,15.863942322,29.242365,6.09411390416,0.0,3.20568,2.88843390416
 04/21  24:00:00,55.4428325321,0.0,0.0,0.0,15.863942322,29.242365,6.09075179116,0.0,3.20568,2.88507179116
 04/22  01:00:00,55.453770804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.4502961235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.4462797998,0.0,0.0,0.0,15.863942322,29.242365,6.08891272068,0.0,3.20568,2.88323272068
 04/22  04:00:00,55.6598373495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6539970676,0.0,0.0,0.0,15.863942322,29.242365,6.08883589454,0.0,3.20568,2.88315589454
 04/22  06:00:00,52.7937280963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.0057371355,0.0,0.0,0.0,15.863942322,29.242365,6.08857790982,0.0,3.20568,2.88289790982
 04/22  08:00:00,47.0432187332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.0863818136,0.0,0.0,0.0,15.863942322,29.242365,6.09054158169,0.0,3.20568,2.88486158169
 04/22  10:00:00,47.0846406196,0.0,0.0,0.0,15.863942322,29.242365,6.09059919356,0.0,3.20568,2.88491919356
 04/22  11:00:00,47.7625527219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.0649810675,0.0,0.0,0.0,15.863942322,29.242365,6.09065678317,0.0,3.20568,2.88497678317
 04/22  13:00:00,47.1056774878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.1209519894,0.0,0.0,0.0,15.863942322,29.242365,6.08892415619,0.0,3.20568,2.88324415619
 04/22  15:00:00,47.1124325125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.0605388684,0.0,0.0,0.0,15.863942322,29.242365,6.08884693502,0.0,3.20568,2.88316693502
 04/22  17:00:00,47.0986060813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  18:00:00,47.1014754672,0.0,0.0,0.0,15.863942322,29.242365,6.0887697346,0.0,3.20568,2.8830897346
 04/22  19:00:00,47.2775885075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,52.9327647427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.6631222383,0.0,0.0,0.0,15.863942322,29.242365,6.08886545686,0.0,3.20568,2.88318545686
 04/22  22:00:00,55.5040367784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.1930327538,0.0,0.0,0.0,15.863942322,29.242365,6.08878783417,0.0,3.20568,2.88310783417
 04/22  24:00:00,55.4669656357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.454809551,0.0,0.0,0.0,15.863942322,29.242365,6.0888808547,0.0,3.20568,2.8832008547
 04/23  02:00:00,55.4370354031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4198804294,0.0,0.0,0.0,15.863942322,29.242365,6.08880039432,0.0,3.20568,2.88312039432
 04/23  04:00:00,55.6193161338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.5989861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,52.7508332339,0.0,0.0,0.0,15.863942322,29.242365,6.08889181758,0.0,3.20568,2.88321181758
 04/23  07:00:00,46.9671777776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,46.9650490465,0.0,0.0,0.0,15.863942322,29.242365,6.09074697611,0.0,3.20568,2.88506697611
 04/23  09:00:00,46.9943832267,0.0,0.0,0.0,15.863942322,29.242365,6.09053610668,0.0,3.20568,2.88485610668
 04/23  10:00:00,46.9955549248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.7050951149,0.0,0.0,0.0,15.863942322,29.242365,6.09058934296,0.0,3.20568,2.88490934296
 04/23  12:00:00,46.9959968058,0.0,0.0,0.0,15.863942322,29.242365,6.09064254725,0.0,3.20568,2.88496254725
 04/23  13:00:00,47.0455580754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.0761747109,0.0,0.0,0.0,15.863942322,29.242365,6.08885204794,0.0,3.20568,2.88317204794
 04/23  15:00:00,47.0733689137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,46.9672623981,0.0,0.0,0.0,15.863942322,29.242365,6.08877108723,0.0,3.20568,2.88309108723
 04/23  17:00:00,46.9551321905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,46.9280208924,0.0,0.0,0.0,15.863942322,29.242365,6.08886222634,0.0,3.20568,2.88318222634
 04/23  19:00:00,47.1297018634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,52.8346190131,0.0,0.0,0.0,15.863942322,29.242365,6.0887812277,0.0,3.20568,2.8831012277
 04/23  21:00:00,55.5755404802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.417765114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.1317511684,0.0,0.0,0.0,15.863942322,29.242365,6.08887232474,0.0,3.20568,2.88319232474
 04/23  24:00:00,55.3967516586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.3997025421,0.0,0.0,0.0,15.863942322,29.242365,6.09072361789,0.0,3.20568,2.88504361789
 04/24  02:00:00,55.3925945987,0.0,0.0,0.0,15.863942322,29.242365,6.0905084613,0.0,3.20568,2.8848284613
 04/24  03:00:00,55.3854842454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,55.6033965207,0.0,0.0,0.0,15.863942322,29.242365,6.09055703531,0.0,3.20568,2.88487703531
 04/24  05:00:00,55.5871506535,0.0,0.0,0.0,15.863942322,29.242365,6.09060568386,0.0,3.20568,2.88492568386
 04/24  06:00:00,61.939627274,6.81761926844,0.00414341072145,0.0,15.863942322,29.818365,437.611338576,434.385658576,3.20568,0.02
 04/24  07:00:00,119.867921713,6.81761926844,0.000473014771424,0.0,80.527626,29.818365,249.302873747,240.338382235,3.20568,5.7588115127
 04/24  08:00:00,164.816188602,6.81761926844,0.00843926488752,0.0,80.527626,75.0917375,185.238194918,149.609874573,24.0426,11.5857203446
 04/24  09:00:00,164.699013413,6.81761926844,0.00368021875305,0.0,80.527626,75.0917375,124.467503068,79.9967948046,24.0426,20.4281082631
 04/24  10:00:00,168.668737265,6.81761926844,0.00449740462075,0.0,80.527626,79.0911225,93.765442217,41.2598221338,32.0568,20.4488200832
 04/24  11:00:00,169.384468677,6.82087187344,0.0,0.0,80.527626,79.0911225,75.7190295034,17.2970551362,32.0568,26.3651743672
 04/24  12:00:00,168.765515503,6.90655828793,0.0,0.0,80.527626,79.0911225,73.5908605774,15.110172797,32.0568,26.4238877803
 04/24  13:00:00,167.097417024,7.38709416031,1.80862995664,0.0,80.527626,75.0917375,60.6664617087,16.3613024035,16.0284,28.2767593052
 04/24  14:00:00,171.773850902,8.18520639537,5.64884040464,0.0,80.527626,75.0917375,47.5873186451,10.0108027908,16.0284,21.5481158542
 04/24  15:00:00,165.579048858,8.55621593653,1.13598511945,0.0,80.527626,73.092045,44.7856450155,21.1177262669,3.20568,20.4622387486
 04/24  16:00:00,162.819520631,7.08996355045,0.0,0.0,80.527626,73.092045,36.6419588968,27.6773932984,3.20568,5.75888559838
 04/24  17:00:00,119.263766781,6.81761926844,0.0,0.0,80.527626,29.818365,50.1507845295,44.055627515,3.20568,2.88947701458
 04/24  18:00:00,119.26565255,6.81761926844,0.0,0.0,80.527626,29.818365,68.6301762425,59.6493971974,3.20568,5.77509904515
 04/24  19:00:00,119.4866254,6.81761926844,0.0,0.0,80.527626,29.818365,81.0946107686,69.2205292958,3.20568,8.66840147282
 04/24  20:00:00,125.22090981,6.81761926844,0.0,0.0,80.527626,29.818365,108.832810533,96.9666870634,3.20568,8.66044346992
 04/24  21:00:00,55.5497501466,0.0,0.0,0.0,15.863942322,29.242365,11.8659221716,0.0,3.20568,8.66024217161
 04/24  22:00:00,55.4368613744,0.0,0.0,0.0,15.863942322,29.242365,6.09670654762,0.0,3.20568,2.89102654762
 04/24  23:00:00,56.1984713889,0.0,0.0,0.0,15.863942322,29.242365,6.09425453445,0.0,3.20568,2.88857453445
 04/24  24:00:00,55.4503526785,0.0,0.0,0.0,15.863942322,29.242365,6.09055658924,0.0,3.20568,2.88487658924
 04/25  01:00:00,55.4576483521,0.0,0.0,0.0,15.863942322,29.242365,6.09060001481,0.0,3.20568,2.88492001481
 04/25  02:00:00,55.4544003194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.445243128,0.0,0.0,0.0,15.863942322,29.242365,6.09064391599,0.0,3.20568,2.88496391599
 04/25  04:00:00,56.5064012215,0.0,0.0,0.0,15.863942322,29.242365,6.09068792611,0.0,3.20568,2.88500792611
 04/25  05:00:00,56.3369601797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,61.3020019043,6.81761926844,0.0,0.0,15.863942322,29.818365,335.643876622,329.553144662,3.20568,2.88505195991
 04/25  07:00:00,119.696146551,6.81761926844,0.000893776734402,0.0,80.527626,29.818365,229.410536901,223.315495168,3.20568,2.88936173254
 04/25  08:00:00,164.730639929,6.81761926844,0.00889692153187,0.0,80.527626,75.0917375,150.283445659,114.655998861,24.0426,11.5848467983
 04/25  09:00:00,164.688906082,6.81761926844,0.00319845778484,0.0,80.527626,75.0917375,124.15954852,79.6886611185,24.0426,20.4282874011
 04/25  10:00:00,168.696023697,6.82160629225,0.00465855103879,0.0,80.527626,79.0911225,125.142173522,69.7188634104,32.0568,23.3665101112
 04/25  11:00:00,169.47499194,6.88718282564,0.0,0.0,80.527626,79.0911225,103.727471298,48.2350532804,32.0568,23.4356180179
 04/25  12:00:00,169.244681571,7.37156801977,0.0,0.0,80.527626,79.0911225,99.1706743504,40.6934885958,32.0568,26.4203857545
 04/25  13:00:00,165.926904433,8.03432306716,0.0,0.0,80.527626,75.0917375,91.338494662,45.9137190683,16.0284,29.3963755937
 04/25  14:00:00,166.22923264,8.33721156824,0.0,0.0,80.527626,75.0917375,80.169650911,43.7062485113,16.0284,20.4350023997
 04/25  15:00:00,164.634103338,8.76336067001,0.0,0.0,80.527626,73.092045,74.0917090415,47.5036175127,3.20568,23.3824115288
 04/25  16:00:00,162.8931841,7.15541876624,0.0,0.0,80.527626,73.092045,45.258577055,39.1632758037,3.20568,2.88962125129
 04/25  17:00:00,119.267939847,6.81761926844,0.0,0.0,80.527626,29.818365,43.9915235239,37.8965846934,3.20568,2.8892588306
 04/25  18:00:00,119.267881227,6.81761926844,0.0,0.0,80.527626,29.818365,47.2145650438,38.234112156,3.20568,5.77477288783
 04/25  19:00:00,119.2682594,6.81761926844,0.0,0.0,80.527626,29.818365,53.4950098495,38.7373642893,3.20568,11.5519655602
 04/25  20:00:00,125.035400066,6.81761926844,0.0,0.0,80.527626,29.818365,103.500683148,94.5142586147,3.20568,5.78074453322
 04/25  21:00:00,55.3963410916,0.0,0.0,0.0,15.863942322,29.242365,11.8666289989,0.0,3.20568,8.6609489989
 04/25  22:00:00,55.4417030327,0.0,0.0,0.0,15.863942322,29.242365,6.09682194443,0.0,3.20568,2.89114194443
 04/25  23:00:00,56.200839181,0.0,0.0,0.0,15.863942322,29.242365,6.09406260898,0.0,3.20568,2.88838260898
 04/25  24:00:00,55.4475550991,0.0,0.0,0.0,15.863942322,29.242365,6.09073437253,0.0,3.20568,2.88505437253
 04/26  01:00:00,55.4436741844,0.0,0.0,0.0,15.863942322,29.242365,6.09051189064,0.0,3.20568,2.88483189064
 04/26  02:00:00,55.4308796524,0.0,0.0,0.0,15.863942322,29.242365,6.09055125829,0.0,3.20568,2.88487125829
 04/26  03:00:00,55.4141035494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.6185146329,0.0,0.0,0.0,15.863942322,29.242365,6.09059078478,0.0,3.20568,2.88491078478
 04/26  05:00:00,55.5975581643,0.0,0.0,0.0,15.863942322,29.242365,6.09063038314,0.0,3.20568,2.88495038314
 04/26  06:00:00,61.7016387541,6.81761926844,0.0,0.0,15.863942322,29.818365,447.88843156,444.66275156,3.20568,0.02
 04/26  07:00:00,119.937123417,6.81761926844,0.00194404419683,0.0,80.527626,29.818365,245.6184758,236.654075537,3.20568,5.75872026251
 04/26  08:00:00,164.873653343,6.81761926844,0.00499078691322,0.0,80.527626,75.0917375,184.418721251,148.793055851,24.0426,11.5830653996
 04/26  09:00:00,164.72802094,6.82428393982,0.00112506180415,0.0,80.527626,75.0917375,134.484698352,90.0138388755,24.0426,20.4282594761
 04/26  10:00:00,168.765900406,6.91693707216,0.00390492594192,0.0,80.527626,79.0911225,101.49007669,48.9868086283,32.0568,20.4464680622
 04/26  11:00:00,169.619368625,7.04380141042,0.0,0.0,80.527626,79.0911225,65.0068673044,9.51731797832,32.0568,23.4327493261
 04/26  12:00:00,169.507050405,7.65018849206,0.0,0.0,80.527626,79.0911225,60.3670242201,1.68949921135,32.0568,26.6207250088
 04/26  13:00:00,168.581603839,8.74072727888,1.94741887129,0.0,80.527626,75.0917375,56.2917717305,11.0659861554,16.0284,29.1973855751
 04/26  14:00:00,171.556400638,9.65097645679,3.99855394024,0.0,80.527626,75.0917375,44.95284785,8.48985973967,16.0284,20.4345881103
 04/26  15:00:00,170.936679431,10.6299958846,4.42355158235,0.0,80.527626,73.092045,37.7854249389,11.1992443219,3.20568,23.380500617
 04/26  16:00:00,167.196866762,8.14081444485,3.29248071284,0.0,80.527626,73.092045,17.3167181483,11.2215138251,3.20568,2.88952432319
 04/26  17:00:00,122.056480296,6.98076896191,2.59459848897,0.0,80.527626,29.818365,17.29500348,11.200529503,3.20568,2.88879397692
 04/26  18:00:00,121.946486939,6.91694837742,2.54760820902,0.0,80.527626,29.818365,23.1319569638,11.2743612284,3.20568,8.65191573544
 04/26  19:00:00,122.038112491,6.83650499028,2.48645345819,0.0,80.527626,29.818365,23.5553444609,11.6815824995,3.20568,8.66808196148
 04/26  20:00:00,125.316248045,6.81761926844,0.121567573157,0.0,80.527626,29.818365,45.8010354926,36.8144161054,3.20568,5.78093938722
 04/26  21:00:00,55.604063187,0.0,0.0,0.0,15.863942322,29.242365,11.8661280707,0.0,3.20568,8.66044807071
 04/26  22:00:00,55.4964234139,0.0,0.0,0.0,15.863942322,29.242365,6.09715649839,0.0,3.20568,2.89147649839
 04/26  23:00:00,56.2392241248,0.0,0.0,0.0,15.863942322,29.242365,8.96301090794,0.0,3.20568,5.75733090794
 04/26  24:00:00,55.4862828988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.4833743936,0.0,0.0,0.0,15.863942322,29.242365,6.09057852262,0.0,3.20568,2.88489852262
 04/27  02:00:00,55.469490083,0.0,0.0,0.0,15.863942322,29.242365,6.09061323881,0.0,3.20568,2.88493323881
 04/27  03:00:00,55.4575965861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.6598874126,0.0,0.0,0.0,15.863942322,29.242365,6.09064812173,0.0,3.20568,2.88496812173
 04/27  05:00:00,55.6361289224,0.0,0.0,0.0,15.863942322,29.242365,6.09068308385,0.0,3.20568,2.88500308385
 04/27  06:00:00,60.8409957502,6.81761926844,0.0,0.0,15.863942322,29.818365,290.860703688,287.635023688,3.20568,0.02
 04/27  07:00:00,119.64140012,6.81761926844,0.000806365156133,0.0,80.527626,29.818365,217.029844006,208.065089046,3.20568,5.75907496028
 04/27  08:00:00,164.733807828,6.81761926844,0.00527147527048,0.0,80.527626,75.0917375,156.229185563,120.60258023,24.0426,11.5840053328
 04/27  09:00:00,164.692746201,6.81761926844,0.0025285208342,0.0,80.527626,75.0917375,135.967408619,91.4996669677,24.0426,20.4251416518
 04/27  10:00:00,168.689933063,6.82909818851,0.00360665452739,0.0,80.527626,79.0911225,127.98190592,75.4789814374,32.0568,20.446124483
 04/27  11:00:00,169.437663458,6.86343009473,0.0,0.0,80.527626,79.0911225,104.265930252,48.7759103167,32.0568,23.4332199349
 04/27  12:00:00,169.242019117,7.12471389519,0.26866292657,0.0,80.527626,79.0911225,79.5057060767,18.093576877,32.0568,29.3553291997
 04/27  13:00:00,167.305719056,7.66434338952,1.73718931305,0.0,80.527626,75.0917375,57.7574303821,15.2776787668,16.0284,26.4513516152
 04/27  14:00:00,172.738504052,8.19514200089,6.60520599781,0.0,80.527626,75.0917375,44.9337350939,8.47386245785,16.0284,20.4314726361
 04/27  15:00:00,167.555437321,8.517079573,3.14314803891,0.0,80.527626,73.092045,45.4971768118,18.9134764607,3.20568,23.3780203512
 04/27  16:00:00,162.816773981,7.0707949282,0.0,0.0,80.527626,73.092045,39.6012010074,33.5060021815,3.20568,2.8895188259
 04/27  17:00:00,119.273371974,6.81761926844,0.0,0.0,80.527626,29.818365,42.8403252649,36.7452466386,3.20568,2.88939862626
 04/27  18:00:00,119.272462271,6.81761926844,0.0,0.0,80.527626,29.818365,49.1206120536,37.2631311111,3.20568,8.65180094258
 04/27  19:00:00,119.492197306,6.81761926844,0.0,0.0,80.527626,29.818365,63.7527756751,51.8792080997,3.20568,8.66788757537
 04/27  20:00:00,125.226150122,6.81761926844,0.0,0.0,80.527626,29.818365,105.195565165,96.2096414239,3.20568,5.78024374136
 04/27  21:00:00,55.5351388217,0.0,0.0,0.0,15.863942322,29.242365,11.8659558146,0.0,3.20568,8.66027581461
 04/27  22:00:00,55.4149974667,0.0,0.0,0.0,15.863942322,29.242365,6.09708162278,0.0,3.20568,2.89140162278
 04/27  23:00:00,56.1879457102,0.0,0.0,0.0,15.863942322,29.242365,8.96286052261,0.0,3.20568,5.75718052261
 04/27  24:00:00,55.4380295901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.4423830964,0.0,0.0,0.0,15.863942322,29.242365,6.09050515327,0.0,3.20568,2.88482515327
 04/28  02:00:00,55.4287153167,0.0,0.0,0.0,15.863942322,29.242365,6.09053533646,0.0,3.20568,2.88485533646
 04/28  03:00:00,55.4154135572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.4710969326,0.0,0.0,0.0,15.863942322,29.242365,6.09056569782,0.0,3.20568,2.88488569782
 04/28  05:00:00,56.3025962871,0.0,0.0,0.0,15.863942322,29.242365,6.09059614731,0.0,3.20568,2.88491614731
 04/28  06:00:00,61.6021279719,6.81761926844,0.000845429686349,0.0,15.863942322,29.818365,388.073226593,384.847546593,3.20568,0.02
 04/28  07:00:00,119.809946725,6.81761926844,0.000838787734233,0.0,80.527626,29.818365,250.84330204,241.878754991,3.20568,5.75886704894
 04/28  08:00:00,164.746650775,6.81761926844,0.0104207038452,0.0,80.527626,75.0917375,151.090217222,115.464285544,24.0426,11.5833316779
 04/28  09:00:00,164.68172915,6.81761926844,0.00506025057336,0.0,80.527626,75.0917375,118.257312768,73.7885386563,24.0426,20.4261741114
 04/28  10:00:00,168.696355326,6.82484717898,0.00163795929258,0.0,80.527626,79.0911225,127.499322143,74.9984756697,32.0568,20.4440464738
 04/28  11:00:00,169.492702939,6.92468197177,0.0,0.0,80.527626,79.0911225,93.774303893,38.287159276,32.0568,23.4303446169
 04/28  12:00:00,169.219155807,7.37288221166,0.0,0.0,80.527626,79.0911225,76.5364147078,18.0592342778,32.0568,26.42038043
 04/28  13:00:00,165.810713065,7.9313650933,0.0,0.0,80.527626,75.0917375,74.6836294407,29.2645866865,16.0284,29.3906427542
 04/28  14:00:00,166.137305434,8.25661130455,0.0,0.0,80.527626,75.0917375,66.4776320134,30.0183168154,16.0284,20.430915198
 04/28  15:00:00,164.360324329,8.50378893145,0.0,0.0,80.527626,73.092045,60.0570758091,33.4714880037,3.20568,23.3799078054
 04/28  16:00:00,162.741479652,7.01130246535,0.0,0.0,80.527626,73.092045,34.7256958176,28.6304368098,3.20568,2.8895790078
 04/28  17:00:00,119.263623097,6.81761926844,0.0,0.0,80.527626,29.818365,34.1331662222,28.0382817773,3.20568,2.88920444491
 04/28  18:00:00,119.263268878,6.81761926844,0.0,0.0,80.527626,29.818365,37.5558546931,28.5756638016,3.20568,5.77451089156
 04/28  19:00:00,119.305554497,6.81761926844,0.0,0.0,80.527626,29.818365,98.1670974412,86.2914644253,3.20568,8.66995301581
 04/28  20:00:00,125.076316911,6.81761926844,0.0,0.0,80.527626,29.818365,147.605852001,135.739360203,3.20568,8.66081179782
 04/28  21:00:00,55.3735816857,0.0,0.0,0.0,15.863942322,29.242365,11.8668356167,0.0,3.20568,8.66115561675
 04/28  22:00:00,55.4181409577,0.0,0.0,0.0,15.863942322,29.242365,6.0965780082,0.0,3.20568,2.8908980082
 04/28  23:00:00,56.184557756,0.0,0.0,0.0,15.863942322,29.242365,6.09426496798,0.0,3.20568,2.88858496798
 04/28  24:00:00,55.4279836575,0.0,0.0,0.0,15.863942322,29.242365,6.09050130696,0.0,3.20568,2.88482130696
 04/29  01:00:00,55.4348093611,0.0,0.0,0.0,15.863942322,29.242365,6.08877453382,0.0,3.20568,2.88309453382
 04/29  02:00:00,55.4243804653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.4076476414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.6135972793,0.0,0.0,0.0,15.863942322,29.242365,6.08884076269,0.0,3.20568,2.88316076269
 04/29  05:00:00,55.5928356948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,51.313789069,0.0,0.0,0.0,15.863942322,29.242365,6.08873650734,0.0,3.20568,2.88305650734
 04/29  07:00:00,46.9734482837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.0058102479,0.0,0.0,0.0,15.863942322,29.242365,6.0888024344,0.0,3.20568,2.8831224344
 04/29  09:00:00,47.0495216898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.0637539958,0.0,0.0,0.0,15.863942322,29.242365,6.09046894041,0.0,3.20568,2.88478894041
 04/29  11:00:00,47.7643442969,0.0,0.0,0.0,15.863942322,29.242365,6.09049496812,0.0,3.20568,2.88481496812
 04/29  12:00:00,47.0601927149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.0991787712,0.0,0.0,0.0,15.863942322,29.242365,6.08878120908,0.0,3.20568,2.88310120908
 04/29  14:00:00,47.135526759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.1466185205,0.0,0.0,0.0,15.863942322,29.242365,6.08884687477,0.0,3.20568,2.88316687477
 04/29  16:00:00,47.0447866595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,47.0298507909,0.0,0.0,0.0,15.863942322,29.242365,6.088742311,0.0,3.20568,2.883062311
 04/29  18:00:00,47.0166396728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,47.2132053968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,51.4621186167,0.0,0.0,0.0,15.863942322,29.242365,6.08880802273,0.0,3.20568,2.88312802273
 04/29  21:00:00,55.6138491965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.4477911197,0.0,0.0,0.0,15.863942322,29.242365,6.08887361563,0.0,3.20568,2.88319361563
 04/29  23:00:00,56.162324979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.4182485724,0.0,0.0,0.0,15.863942322,29.242365,6.08876903999,0.0,3.20568,2.88308903999
 04/30  01:00:00,55.4122310642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.4017380061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.3912249474,0.0,0.0,0.0,15.863942322,29.242365,6.08883004618,0.0,3.20568,2.88315004618
 04/30  04:00:00,55.5969368957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.5832550349,0.0,0.0,0.0,15.863942322,29.242365,6.08872187073,0.0,3.20568,2.88304187073
 04/30  06:00:00,51.2985602886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,46.9425681698,0.0,0.0,0.0,15.863942322,29.242365,6.08878354172,0.0,3.20568,2.88310354172
 04/30  08:00:00,46.9568060451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.0091354571,0.0,0.0,0.0,15.863942322,29.242365,6.09061209719,0.0,3.20568,2.88493209719
 04/30  10:00:00,47.0319699203,0.0,0.0,0.0,15.863942322,29.242365,6.09063328884,0.0,3.20568,2.88495328884
 04/30  11:00:00,47.7178615792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.0128993794,0.0,0.0,0.0,15.863942322,29.242365,6.09065448784,0.0,3.20568,2.88497448784
 04/30  13:00:00,47.043599907,0.0,0.0,0.0,15.863942322,29.242365,6.09067568133,0.0,3.20568,2.88499568133
 04/30  14:00:00,47.0479339337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.0463514649,0.0,0.0,0.0,15.863942322,29.242365,6.0887601319,0.0,3.20568,2.8830801319
 04/30  16:00:00,46.9665052278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,46.9733410884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,46.9625116637,0.0,0.0,0.0,15.863942322,29.242365,6.08882145726,0.0,3.20568,2.88314145726
 04/30  19:00:00,47.1545048118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,51.4000028502,0.0,0.0,0.0,15.863942322,29.242365,6.08820438401,0.0,3.20568,2.88252438401
 04/30  21:00:00,55.5513624566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
