Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  22:00:00,55.3884168969,0.0,0.0,0.0,15.863942322,29.242365,6.08877417196,0.0,3.20568,2.88309417196
 04/30  23:00:00,56.1247031008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.3785027754,0.0,0.0,0.0,15.863942322,29.242365,6.08883547144,0.0,3.20568,2.88315547144
 05/01  01:00:00,55.3742543001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.3700690621,0.0,0.0,0.0,15.863942322,29.242365,6.09057571587,0.0,3.20568,2.88489571587
 05/01  03:00:00,55.3656015414,0.0,0.0,0.0,15.863942322,29.242365,6.09059201866,0.0,3.20568,2.88491201866
 05/01  04:00:00,55.7857475167,0.20868616274,0.0,0.0,15.863942322,29.242365,3.66274022447,0.437060224475,3.20568,0.02
 05/01  05:00:00,56.5148291656,0.950850051857,0.0,0.0,15.863942322,29.242365,7.96992688835,1.87931712272,3.20568,2.88492976563
 05/01  06:00:00,61.3267397633,6.81761926844,0.00338739045522,0.0,15.863942322,29.818365,507.8507439,501.760118918,3.20568,2.88494498171
 05/01  07:00:00,120.441599311,6.81761926844,0.000470051105589,0.0,80.527626,29.818365,306.195397272,300.100359893,3.20568,2.88935737875
 05/01  08:00:00,165.054378078,6.81761926844,0.0036466456697,0.0,80.527626,75.0917375,228.262501412,192.637494637,24.0426,11.5824067759
 05/01  09:00:00,164.890740308,6.81761926844,0.00107882111246,0.0,80.527626,75.0917375,190.543882891,146.077635791,24.0426,20.4236471001
 05/01  10:00:00,168.748448284,6.81761926844,0.00410279650987,0.0,80.527626,79.0911225,152.018244591,99.5180240957,32.0568,20.4434204951
 05/01  11:00:00,169.40491862,6.81761926844,0.0,0.0,80.527626,79.0911225,106.998321055,51.5133232149,32.0568,23.4281978396
 05/01  12:00:00,168.731298536,6.89574331559,0.0,0.0,80.527626,79.0911225,88.3749254669,29.9018658036,32.0568,26.4162596633
 05/01  13:00:00,165.172777054,7.3102659622,0.0,0.0,80.527626,75.0917375,89.6225326538,44.2098887664,16.0284,29.3842438874
 05/01  14:00:00,165.523363986,7.65352269757,0.0,0.0,80.527626,75.0917375,88.8420284361,52.3842232275,16.0284,20.4294052086
 05/01  15:00:00,163.904433084,8.03587360091,0.0,0.0,80.527626,73.092045,90.7306287504,67.0680072672,3.20568,20.4569414832
 05/01  16:00:00,162.628643165,6.90847463892,0.0,0.0,80.527626,73.092045,60.0491522026,51.0848125722,3.20568,5.75865963041
 05/01  17:00:00,119.257289038,6.81761926844,0.0,0.0,80.527626,29.818365,59.7743328369,53.6794198098,3.20568,2.88923302709
 05/01  18:00:00,119.254309841,6.81761926844,0.0,0.0,80.527626,29.818365,61.6715960537,52.6915816201,3.20568,5.77433443358
 05/01  19:00:00,119.478616648,6.81761926844,0.0,0.0,80.527626,29.818365,75.8105604457,63.9368009734,3.20568,8.66807947231
 05/01  20:00:00,123.793748173,6.81761926844,0.0,0.0,80.527626,29.818365,109.016473824,97.1508621479,3.20568,8.65993167591
 05/01  21:00:00,55.5544990868,0.0,0.0,0.0,15.863942322,29.242365,11.8650941519,0.0,3.20568,8.65941415185
 05/01  22:00:00,55.4358104602,0.0,0.0,0.0,15.863942322,29.242365,6.09650400266,0.0,3.20568,2.89082400266
 05/01  23:00:00,56.2080457086,0.0,0.0,0.0,15.863942322,29.242365,6.09405670638,0.0,3.20568,2.88837670638
 05/01  24:00:00,55.4504916983,0.0,0.0,0.0,15.863942322,29.242365,6.09064363086,0.0,3.20568,2.88496363086
 05/02  01:00:00,55.448992972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.4323168026,0.0,0.0,0.0,15.863942322,29.242365,6.09065390279,0.0,3.20568,2.88497390279
 05/02  03:00:00,55.4196657514,0.0,0.0,0.0,15.863942322,29.242365,6.09066534358,0.0,3.20568,2.88498534358
 05/02  04:00:00,56.4795188032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.3105286694,0.0,0.0,0.0,15.863942322,29.242365,6.09067692401,0.0,3.20568,2.88499692401
 05/02  06:00:00,60.0812793279,6.81761926844,0.0,0.0,15.863942322,29.818365,374.966755258,368.876325861,3.20568,2.88474939707
 05/02  07:00:00,119.787976389,6.81761926844,0.000934263694788,0.0,80.527626,29.818365,240.056377998,233.961255991,3.20568,2.88944200699
 05/02  08:00:00,164.874359049,6.81761926844,0.00323610028875,0.0,80.527626,75.0917375,191.721773185,156.094956788,24.0426,11.5842163969
 05/02  09:00:00,164.765229422,6.81761926844,0.00115024225296,0.0,80.527626,75.0917375,153.286506215,108.822924712,24.0426,20.4209815025
 05/02  10:00:00,168.709398219,6.84137875876,0.00336581315953,0.0,80.527626,79.0911225,125.071793472,72.5732053531,32.0568,20.4417881185
 05/02  11:00:00,169.514380081,6.9670971378,0.0,0.0,80.527626,79.0911225,88.8106294896,30.4002761031,32.0568,26.3535533865
 05/02  12:00:00,169.446966129,7.61372494965,0.0,0.0,80.527626,79.0911225,74.2600834435,15.7955295765,32.0568,26.407753867
 05/02  13:00:00,166.317876245,8.45022276891,0.0,0.0,80.527626,75.0917375,69.1142436064,26.6379919676,16.0284,26.4478516387
 05/02  14:00:00,167.029835719,9.17338782298,0.0,0.0,80.527626,75.0917375,56.4560196725,19.9995869943,16.0284,20.4280326782
 05/02  15:00:00,166.980261638,10.1972730696,0.944524228762,0.0,80.527626,73.092045,42.2603269777,15.6795581707,3.20568,23.375088807
 05/02  16:00:00,165.010185566,8.05120470713,1.22998326563,0.0,80.527626,73.092045,20.236365088,14.1413344523,3.20568,2.88935063568
 05/02  17:00:00,120.332100295,6.98230877973,0.903462171399,0.0,80.527626,29.818365,20.1127974342,14.0176725974,3.20568,2.88944483681
 05/02  18:00:00,119.521216855,6.87229682216,0.21237703418,0.0,80.527626,29.818365,25.2919794228,16.3115949693,3.20568,5.77470445347
 05/02  19:00:00,119.257729505,6.8251041494,0.0,0.0,80.527626,29.818365,34.6943232987,22.8200794297,3.20568,8.66856386893
 05/02  20:00:00,123.538506538,6.81770189671,0.0,0.0,80.527626,29.818365,43.3547994366,31.4897728543,3.20568,8.65934658231
 05/02  21:00:00,55.472028922,0.0,0.0,0.0,15.863942322,29.242365,11.8654946032,0.0,3.20568,8.65981460315
 05/02  22:00:00,55.5081568674,0.0,0.0,0.0,15.863942322,29.242365,6.09664772111,0.0,3.20568,2.89096772111
 05/02  23:00:00,56.2551955584,0.0,0.0,0.0,15.863942322,29.242365,6.09420125083,0.0,3.20568,2.88852125083
 05/02  24:00:00,55.5149313964,0.0,0.0,0.0,15.863942322,29.242365,6.09053141169,0.0,3.20568,2.88485141169
 05/03  01:00:00,55.5120597826,0.0,0.0,0.0,15.863942322,29.242365,6.09053760866,0.0,3.20568,2.88485760866
 05/03  02:00:00,55.5067233906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  03:00:00,55.4957544817,0.0,0.0,0.0,15.863942322,29.242365,6.09054438972,0.0,3.20568,2.88486438972
 05/03  04:00:00,55.6956782491,0.0,0.0,0.0,15.863942322,29.242365,6.09055132834,0.0,3.20568,2.88487132834
 05/03  05:00:00,55.6685829338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  06:00:00,59.1066946294,6.81761926844,0.0,0.0,15.863942322,29.818365,217.206196049,211.115637704,3.20568,2.88487834453
 05/03  07:00:00,119.454245677,6.81761926844,0.00106854225785,0.0,80.527626,29.818365,152.779973181,146.685221229,3.20568,2.88907195253
 05/03  08:00:00,164.716938093,6.81761926844,0.00386272062178,0.0,80.527626,75.0917375,157.651139978,122.024266428,24.0426,11.5842735501
 05/03  09:00:00,164.743997372,6.81781991262,0.0028223430938,0.0,80.527626,75.0917375,161.98973312,117.526416022,24.0426,20.4207170982
 05/03  10:00:00,168.766195602,6.83848211617,0.00177338817173,0.0,80.527626,79.0911225,165.090125576,112.592109026,32.0568,20.4412165498
 05/03  11:00:00,169.513472763,6.88047900134,0.0,0.0,80.527626,79.0911225,141.4082924,82.9992563793,32.0568,26.3522360208
 05/03  12:00:00,169.018288585,7.1178872764,0.0,0.0,80.527626,79.0911225,128.134557992,69.6718899061,32.0568,26.4058680856
 05/03  13:00:00,165.487155549,7.57051854532,0.0,0.0,80.527626,75.0917375,116.819536442,74.3446280243,16.0284,26.4465084181
 05/03  14:00:00,166.154563566,8.23133523742,0.0,0.0,80.527626,75.0917375,109.248593486,72.7939807514,16.0284,20.4262127341
 05/03  15:00:00,164.475820447,8.60859667104,0.0,0.0,80.527626,73.092045,77.2578049398,50.6795269589,3.20568,23.3725979808
 05/03  16:00:00,162.801726494,7.07535568164,0.0,0.0,80.527626,73.092045,46.0825060642,39.987689412,3.20568,2.88913665222
 05/03  17:00:00,119.263223346,6.81761926844,0.0,0.0,80.527626,29.818365,54.0118901599,47.9169845671,3.20568,2.88922559275
 05/03  18:00:00,119.25356768,6.81761926844,0.0,0.0,80.527626,29.818365,51.1070794082,42.1271855636,3.20568,5.77421384453
 05/03  19:00:00,119.460138796,6.81761926844,0.0,0.0,80.527626,29.818365,50.0218749443,38.1484536997,3.20568,8.66774124465
 05/03  20:00:00,123.743603872,6.81761926844,0.0,0.0,80.527626,29.818365,65.8960950608,54.030878514,3.20568,8.65953654686
 05/03  21:00:00,55.5918893198,0.0,0.0,0.0,15.863942322,29.242365,8.98525808867,0.0,3.20568,5.77957808867
 05/03  22:00:00,55.4706648824,0.0,0.0,0.0,15.863942322,29.242365,8.9682469522,0.0,3.20568,5.7625669522
 05/03  23:00:00,56.2247544089,0.0,0.0,0.0,15.863942322,29.242365,6.0939245291,0.0,3.20568,2.8882445291
 05/03  24:00:00,55.4842793357,0.0,0.0,0.0,15.863942322,29.242365,6.09051793621,0.0,3.20568,2.88483793621
 05/04  01:00:00,55.4737577731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  02:00:00,55.4573091971,0.0,0.0,0.0,15.863942322,29.242365,6.09051879851,0.0,3.20568,2.88483879851
 05/04  03:00:00,55.4413748284,0.0,0.0,0.0,15.863942322,29.242365,6.09052085699,0.0,3.20568,2.88484085699
 05/04  04:00:00,55.6402376706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.6139904807,0.0,0.0,0.0,15.863942322,29.242365,6.09052306272,0.0,3.20568,2.88484306272
 05/04  06:00:00,59.7056073408,6.81761926844,0.0,0.0,15.863942322,29.818365,384.841407511,378.750882176,3.20568,2.88484533576
 05/04  07:00:00,119.685325079,6.81761926844,0.000976998047264,0.0,80.527626,29.818365,210.797885066,204.702957895,3.20568,2.88924717095
 05/04  08:00:00,164.783691903,6.81761926844,0.00367081960342,0.0,80.527626,75.0917375,173.097723153,137.472055682,24.0426,11.5830674717
 05/04  09:00:00,164.758259787,6.81761926844,0.00300235038978,0.0,80.527626,75.0917375,159.349903613,114.886999583,24.0426,20.4203040298
 05/04  10:00:00,168.748407804,6.82051399506,0.00379962620839,0.0,80.527626,79.0911225,156.802856146,104.308424,32.0568,20.4376321461
 05/04  11:00:00,169.487190404,6.84975694194,0.0,0.0,80.527626,79.0911225,134.319335916,78.840068965,32.0568,23.4224669515
 05/04  12:00:00,168.950965795,7.05982920498,0.0,0.0,80.527626,79.0911225,123.992525506,65.5247091678,32.0568,26.4110163386
 05/04  13:00:00,165.755281838,7.85949765701,0.0,0.0,80.527626,75.0917375,109.766954997,64.3611515215,16.0284,29.3774034755
 05/04  14:00:00,166.420031993,8.55309773877,0.0,0.0,80.527626,75.0917375,83.5664117235,47.1110048499,16.0284,20.4270068735
 05/04  15:00:00,164.964445946,9.12364626624,0.0,0.0,80.527626,73.092045,68.5947985041,44.9385423354,3.20568,20.4505761686
 05/04  16:00:00,163.096126422,7.3957182248,0.0,0.0,80.527626,73.092045,47.3782583232,38.4141463069,3.20568,5.75843201634
 05/04  17:00:00,119.263249866,6.85272195637,0.0,0.0,80.527626,29.818365,42.1327421207,36.0379653391,3.20568,2.88909678159
 05/04  18:00:00,119.27251917,6.85657434118,0.0,0.0,80.527626,29.818365,51.1110648198,42.1315647905,3.20568,5.77382002929
 05/04  19:00:00,119.465820931,6.82615798373,0.0,0.0,80.527626,29.818365,65.7086417825,53.8360466447,3.20568,8.66691513777
 05/04  20:00:00,123.754531203,6.81761926844,0.0,0.0,80.527626,29.818365,90.9085347856,79.0433135626,3.20568,8.65954122298
 05/04  21:00:00,55.5565955432,0.0,0.0,0.0,15.863942322,29.242365,8.98592959927,0.0,3.20568,5.78024959927
 05/04  22:00:00,55.4490218755,0.0,0.0,0.0,15.863942322,29.242365,8.96803337292,0.0,3.20568,5.76235337292
 05/04  23:00:00,56.2224088155,0.0,0.0,0.0,15.863942322,29.242365,6.09412154236,0.0,3.20568,2.88844154236
 05/04  24:00:00,55.473338689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.4682467536,0.0,0.0,0.0,15.863942322,29.242365,6.09061544302,0.0,3.20568,2.88493544302
 05/05  02:00:00,55.4531263917,0.0,0.0,0.0,15.863942322,29.242365,6.09061243065,0.0,3.20568,2.88493243065
 05/05  03:00:00,55.4372856997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.4833733335,0.0,0.0,0.0,15.863942322,29.242365,6.09060964308,0.0,3.20568,2.88492964308
 05/05  05:00:00,56.304436324,0.0,0.0,0.0,15.863942322,29.242365,6.09060698664,0.0,3.20568,2.88492698664
 05/05  06:00:00,60.4773114661,6.81761926844,0.0,0.0,15.863942322,29.818365,424.11950665,420.89382665,3.20568,0.02
 05/05  07:00:00,120.301152993,6.81761926844,0.000831156276939,0.0,80.527626,29.818365,263.974789427,255.010675208,3.20568,5.75843421907
 05/05  08:00:00,165.061062791,6.81761926844,0.00469476121648,0.0,80.527626,75.0917375,189.616668788,153.99199633,24.0426,11.5820724577
 05/05  09:00:00,164.845433509,6.86222768901,0.00254922281203,0.0,80.527626,75.0917375,146.630061778,102.167716648,24.0426,20.4197451302
 05/05  10:00:00,168.874442574,6.98589067984,0.00324157125208,0.0,80.527626,79.0911225,124.75920018,72.2640249945,32.0568,20.4383751855
 05/05  11:00:00,169.747063119,7.15300977515,0.0,0.0,80.527626,79.0911225,104.324112079,48.8469294384,32.0568,23.420382641
 05/05  12:00:00,169.779707443,7.8795524193,0.0,0.0,80.527626,79.0911225,116.926472365,58.4622905907,32.0568,26.4073817744
 05/05  13:00:00,166.630116787,8.72330303188,0.0,0.0,80.527626,75.0917375,104.997485974,62.5310714059,16.0284,26.4380145683
 05/05  14:00:00,167.368732526,9.4648350605,0.0,0.0,80.527626,75.0917375,99.5671457453,63.1138002918,16.0284,20.4249454535
 05/05  15:00:00,166.174193403,10.3177333004,0.0,0.0,80.527626,73.092045,79.879339272,53.3030128539,3.20568,23.3706464181
 05/05  16:00:00,163.998284865,8.28369739364,0.0,0.0,80.527626,73.092045,45.1652693669,39.0702421792,3.20568,2.88934718777
 05/05  17:00:00,119.56724052,7.1463969385,0.0,0.0,80.527626,29.818365,41.8215847916,35.7264794193,3.20568,2.88942537233
 05/05  18:00:00,119.515738081,7.08982425629,0.0,0.0,80.527626,29.818365,54.1726052575,42.3154622937,3.20568,8.65146296382
 05/05  19:00:00,119.326223861,6.89356956542,0.0,0.0,80.527626,29.818365,64.8951962403,53.0236076582,3.20568,8.66590858208
 05/05  20:00:00,123.558028046,6.81781910059,0.0,0.0,80.527626,29.818365,85.4237350828,76.438236494,3.20568,5.77981858871
 05/05  21:00:00,55.4044408188,0.0,0.0,0.0,15.863942322,29.242365,11.8659643201,0.0,3.20568,8.66028432006
 05/05  22:00:00,55.4404748687,0.0,0.0,0.0,15.863942322,29.242365,6.09691235454,0.0,3.20568,2.89123235454
 05/05  23:00:00,56.2185636395,0.0,0.0,0.0,15.863942322,29.242365,6.0940302697,0.0,3.20568,2.8883502697
 05/05  24:00:00,55.4569907687,0.0,0.0,0.0,15.863942322,29.242365,6.09055079826,0.0,3.20568,2.88487079826
 05/06  01:00:00,55.4509449896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.4348916626,0.0,0.0,0.0,15.863942322,29.242365,6.08873092698,0.0,3.20568,2.88305092698
 05/06  03:00:00,55.4214048816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.6264223562,0.0,0.0,0.0,15.863942322,29.242365,6.0887662163,0.0,3.20568,2.8830862163
 05/06  05:00:00,55.6039301033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,49.8945375094,0.0,0.0,0.0,15.863942322,29.242365,6.08880122708,0.0,3.20568,2.88312122708
 05/06  07:00:00,46.9776422235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,46.9987128681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.0455806372,0.0,0.0,0.0,15.863942322,29.242365,6.09062581335,0.0,3.20568,2.88494581335
 05/06  10:00:00,47.0681647311,0.0,0.0,0.0,15.863942322,29.242365,6.09061843827,0.0,3.20568,2.88493843827
 05/06  11:00:00,47.7791117563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.0732657051,0.0,0.0,0.0,15.863942322,29.242365,6.09061109402,0.0,3.20568,2.88493109402
 05/06  13:00:00,47.1182008128,0.0,0.0,0.0,15.863942322,29.242365,6.08871493801,0.0,3.20568,2.88303493801
 05/06  14:00:00,47.139854316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  15:00:00,47.1273672593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.0431938323,0.0,0.0,0.0,15.863942322,29.242365,6.08874966284,0.0,3.20568,2.88306966284
 05/06  17:00:00,47.0588918886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  18:00:00,47.0608431795,0.0,0.0,0.0,15.863942322,29.242365,6.08878434419,0.0,3.20568,2.88310434419
 05/06  19:00:00,47.2669718055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,51.5230097735,0.0,0.0,0.0,15.863942322,29.242365,6.08881898295,0.0,3.20568,2.88313898295
 05/06  21:00:00,55.6721302912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.4923738121,0.0,0.0,0.0,15.863942322,29.242365,6.08868569036,0.0,3.20568,2.88300569036
 05/06  23:00:00,56.1937029661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.4558835735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.4387811287,0.0,0.0,0.0,15.863942322,29.242365,6.0887185631,0.0,3.20568,2.8830385631
 05/07  02:00:00,55.422955262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.4081874603,0.0,0.0,0.0,15.863942322,29.242365,6.08874948999,0.0,3.20568,2.88306948999
 05/07  04:00:00,55.6099812171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.5891605328,0.0,0.0,0.0,15.863942322,29.242365,6.08878008795,0.0,3.20568,2.88310008795
 05/07  06:00:00,49.8829835962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,46.9782311799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.0143952313,0.0,0.0,0.0,15.863942322,29.242365,6.09042861927,0.0,3.20568,2.88474861927
 05/07  09:00:00,47.0667192383,0.0,0.0,0.0,15.863942322,29.242365,6.09041655557,0.0,3.20568,2.88473655557
 05/07  10:00:00,47.0878487802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.7869473109,0.0,0.0,0.0,15.863942322,29.242365,6.09040454129,0.0,3.20568,2.88472454129
 05/07  12:00:00,47.1045738079,0.0,0.0,0.0,15.863942322,29.242365,6.09039256044,0.0,3.20568,2.88471256044
 05/07  13:00:00,47.1627413216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.1870316968,0.0,0.0,0.0,15.863942322,29.242365,6.08876295007,0.0,3.20568,2.88308295007
 05/07  15:00:00,47.1918652171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.1081538251,0.0,0.0,0.0,15.863942322,29.242365,6.08879313748,0.0,3.20568,2.88311313748
 05/07  17:00:00,47.1130353188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,47.1160062721,0.0,0.0,0.0,15.863942322,29.242365,6.08882327285,0.0,3.20568,2.88314327284
 05/07  19:00:00,47.3089586922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,51.5422593569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.6927491544,0.0,0.0,0.0,15.863942322,29.242365,6.0887701117,0.0,3.20568,2.8830901117
 05/07  22:00:00,55.5154983548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.2114929616,0.0,0.0,0.0,15.863942322,29.242365,6.08871606446,0.0,3.20568,2.88303606446
 05/07  24:00:00,55.4780385441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.4585800122,0.0,0.0,0.0,15.863942322,29.242365,6.09036994818,0.0,3.20568,2.88468994818
 05/08  02:00:00,55.437432942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.4170905865,0.0,0.0,0.0,15.863942322,29.242365,6.09060855979,0.0,3.20568,2.88492855979
 05/08  04:00:00,55.6204889148,0.0,0.0,0.0,15.863942322,29.242365,6.09059127624,0.0,3.20568,2.88491127624
 05/08  05:00:00,55.599611708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  06:00:00,59.035514175,6.81761926844,0.0,0.0,15.863942322,29.818365,460.826639883,454.736063617,3.20568,2.88489626635
 05/08  07:00:00,120.177426656,6.81761926844,0.000698770687826,0.0,80.527626,29.818365,262.740121516,256.645394431,3.20568,2.8890470853
 05/08  08:00:00,164.910456099,6.81761926844,0.00531731661029,0.0,80.527626,75.0917375,183.24701528,147.622610965,24.0426,11.5818043157
 05/08  09:00:00,164.751294142,6.81761926844,0.00220898674638,0.0,80.527626,75.0917375,149.042796478,104.584377681,24.0426,20.415818797
 05/08  10:00:00,168.670342158,6.81766235342,0.00302724666224,0.0,80.527626,79.0911225,124.997780831,72.5063832803,32.0568,20.4345975506
 05/08  11:00:00,169.420263436,6.86563401468,0.0,0.0,80.527626,79.0911225,98.447469275,42.971124786,32.0568,23.4195444891
 05/08  12:00:00,168.975214166,7.11975060815,0.0,0.0,80.527626,79.0911225,110.345786725,51.882851641,32.0568,26.4061350841
 05/08  13:00:00,165.647239998,7.76428307619,0.0,0.0,80.527626,75.0917375,107.757761304,62.3585584784,16.0284,29.3708028255
 05/08  14:00:00,166.116922122,8.26215034219,0.0,0.0,80.527626,75.0917375,74.9353154101,38.4853311795,16.0284,20.4215842306
 05/08  15:00:00,164.443965838,8.6178821444,0.0,0.0,80.527626,73.092045,62.8549432737,39.2025610028,3.20568,20.4467022709
 05/08  16:00:00,162.884860456,7.1855618874,0.0,0.0,80.527626,73.092045,43.3370433681,37.2420418258,3.20568,2.88932154227
 05/08  17:00:00,119.229471049,6.81761926844,0.0,0.0,80.527626,29.818365,41.2630696828,32.2990411409,3.20568,5.75834854192
 05/08  18:00:00,119.231539928,6.81761926844,0.0,0.0,80.527626,29.818365,37.6939883124,28.7141688869,3.20568,5.77413942547
 05/08  19:00:00,119.448362302,6.81761926844,0.0,0.0,80.527626,29.818365,45.0755375463,33.203143981,3.20568,8.66671356529
 05/08  20:00:00,122.313576715,6.81761926844,0.0,0.0,80.527626,29.818365,68.7829067201,59.7979245793,3.20568,5.77930214081
 05/08  21:00:00,55.5826452125,0.0,0.0,0.0,15.863942322,29.242365,11.8651307356,0.0,3.20568,8.65945073561
 05/08  22:00:00,55.4692910997,0.0,0.0,0.0,15.863942322,29.242365,6.09657699044,0.0,3.20568,2.89089699044
 05/08  23:00:00,56.2362505875,0.0,0.0,0.0,15.863942322,29.242365,6.0938352573,0.0,3.20568,2.8881552573
 05/08  24:00:00,55.4970417559,0.0,0.0,0.0,15.863942322,29.242365,6.09054343488,0.0,3.20568,2.88486343488
 05/09  01:00:00,55.4925719966,0.0,0.0,0.0,15.863942322,29.242365,6.09052175516,0.0,3.20568,2.88484175516
 05/09  02:00:00,55.4819381113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.4730985791,0.0,0.0,0.0,15.863942322,29.242365,6.09049948419,0.0,3.20568,2.88481948419
 05/09  04:00:00,56.5251746158,0.0,0.0,0.0,15.863942322,29.242365,6.09047742671,0.0,3.20568,2.88479742671
 05/09  05:00:00,56.3533865186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,58.1627382499,6.81761926844,0.0,0.0,15.863942322,29.818365,281.953522023,275.86296224,3.20568,2.88487978251
 05/09  07:00:00,119.569691955,6.81761926844,0.000858807555137,0.0,80.527626,29.818365,204.904929525,198.810336192,3.20568,2.88891333221
 05/09  08:00:00,164.86013317,6.81761926844,0.0032710751083,0.0,80.527626,75.0917375,207.237807495,171.613894534,24.0426,11.5813129611
 05/09  09:00:00,164.872708577,6.81761926844,0.00261760188636,0.0,80.527626,75.0917375,191.944629996,147.488247994,24.0426,20.4137820011
 05/09  10:00:00,168.825279229,6.82944497666,0.00355092827226,0.0,80.527626,79.0911225,172.280996375,119.789121398,32.0568,20.4350749768
 05/09  11:00:00,169.528268387,6.86907326062,0.0,0.0,80.527626,79.0911225,133.472909678,77.9997983095,32.0568,23.416311368
 05/09  12:00:00,169.054050293,7.13888884479,0.0,0.0,80.527626,79.0911225,129.584243923,71.1255141377,32.0568,26.4019297852
 05/09  13:00:00,165.760721902,7.83384845312,0.0,0.0,80.527626,75.0917375,122.001821925,76.6023463094,16.0284,29.371075616
 05/09  14:00:00,166.227003392,8.33193419349,0.0,0.0,80.527626,75.0917375,93.326368292,58.0690846889,16.0284,19.228883603
 05/09  15:00:00,164.541446068,8.68538150078,0.0,0.0,80.527626,73.092045,74.2392059031,49.3940514053,3.20568,21.6394744978
 05/09  16:00:00,162.923453893,7.20502199397,0.0,0.0,80.527626,73.092045,43.3013185816,37.2063124335,3.20568,2.88932614813
 05/09  17:00:00,119.249834758,6.81761926844,0.0,0.0,80.527626,29.818365,47.5372999649,41.4427145255,3.20568,2.88890543941
 05/09  18:00:00,119.244037513,6.81761926844,0.0,0.0,80.527626,29.818365,46.6694430626,34.812782194,3.20568,8.6509808686
 05/09  19:00:00,119.246710533,6.81761926844,0.0,0.0,80.527626,29.818365,47.9695678012,38.728944761,3.20568,6.03494304019
 05/09  20:00:00,122.121336091,6.81761926844,0.0,0.0,80.527626,29.818365,76.0384348536,64.4250089274,3.20568,8.40774592624
 05/09  21:00:00,55.4265259977,0.0,0.0,0.0,15.863942322,29.242365,11.8647884414,0.0,3.20568,8.65910844136
 05/09  22:00:00,55.4568439059,0.0,0.0,0.0,15.863942322,29.242365,6.09659436871,0.0,3.20568,2.89091436871
 05/09  23:00:00,56.22322612,0.0,0.0,0.0,15.863942322,29.242365,6.0941530648,0.0,3.20568,2.8884730648
 05/09  24:00:00,55.4799630751,0.0,0.0,0.0,15.863942322,29.242365,6.09050913473,0.0,3.20568,2.88482913473
 05/10  01:00:00,55.4782964936,0.0,0.0,0.0,15.863942322,29.242365,6.09048139381,0.0,3.20568,2.88480139381
 05/10  02:00:00,55.4700224007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.4632337256,0.0,0.0,0.0,15.863942322,29.242365,6.09045432237,0.0,3.20568,2.88477432237
 05/10  04:00:00,55.670718003,0.0,0.0,0.0,15.863942322,29.242365,6.09042744129,0.0,3.20568,2.88474744129
 05/10  05:00:00,55.6527479647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  06:00:00,57.8435491359,6.81761926844,0.0,0.0,15.863942322,29.818365,282.047029209,275.956628545,3.20568,2.88472066433
 05/10  07:00:00,119.484120853,6.81761926844,0.000802261931646,0.0,80.527626,29.818365,181.568510571,175.473546899,3.20568,2.88928367104
 05/10  08:00:00,164.691576805,6.81761926844,0.00435772675459,0.0,80.527626,75.0917375,158.792199025,123.167974019,24.0426,11.5816250055
 05/10  09:00:00,164.695318253,6.83440608298,0.00114522796752,0.0,80.527626,75.0917375,133.62779301,89.1711061055,24.0426,20.4140869044
 05/10  10:00:00,168.799677565,6.95894091821,0.00324459065847,0.0,80.527626,79.0911225,113.443448329,60.952893736,32.0568,20.4337545933
 05/10  11:00:00,169.680644714,7.12932110954,0.0,0.0,80.527626,79.0911225,91.7036519511,36.2309529835,32.0568,23.4158989676
 05/10  12:00:00,169.520676327,7.68105577166,0.0,0.0,80.527626,79.0911225,89.4165728934,30.9598455468,32.0568,26.3999273466
 05/10  13:00:00,166.491283418,8.63821979906,0.0,0.0,80.527626,75.0917375,68.3012074343,25.8412392355,16.0284,26.4315681988
 05/10  14:00:00,167.01961399,9.16439671826,0.0,0.0,80.527626,75.0917375,59.0388514495,22.590930454,16.0284,20.4195209955
 05/10  15:00:00,165.528447526,9.67218800494,0.0,0.0,80.527626,73.092045,74.0136022275,49.3528994744,3.20568,21.4550227531
 05/10  16:00:00,163.41887157,7.66852879988,0.0,0.0,80.527626,73.092045,70.112787401,62.1409146227,3.20568,4.76619277834
 05/10  17:00:00,119.397293704,6.94325803224,0.0,0.0,80.527626,29.818365,61.208309742,55.1136554108,3.20568,2.88897433126
 05/10  18:00:00,119.468569416,7.02009884923,0.0,0.0,80.527626,29.818365,59.1162746787,50.1363882747,3.20568,5.77420640401
 05/10  19:00:00,119.617640441,6.95216768643,0.0,0.0,80.527626,29.818365,67.5136517719,55.6421170793,3.20568,8.66585469263
 05/10  20:00:00,122.343724724,6.82476624232,0.0,0.0,80.527626,29.818365,81.2661120466,69.4019794388,3.20568,8.65845260772
 05/10  21:00:00,55.5971604627,0.0,0.0,0.0,15.863942322,29.242365,8.98469317943,0.0,3.20568,5.77901317943
 05/10  22:00:00,55.4854152951,0.0,0.0,0.0,15.863942322,29.242365,8.9673735268,0.0,3.20568,5.7616935268
 05/10  23:00:00,56.2459620263,0.0,0.0,0.0,15.863942322,29.242365,6.09406654125,0.0,3.20568,2.88838654125
 05/10  24:00:00,55.5049510026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.4975592261,0.0,0.0,0.0,15.863942322,29.242365,6.09058153915,0.0,3.20568,2.88490153915
 05/11  02:00:00,55.4820964383,0.0,0.0,0.0,15.863942322,29.242365,6.09054932451,0.0,3.20568,2.88486932451
 05/11  03:00:00,55.4687633176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.6698159127,0.0,0.0,0.0,15.863942322,29.242365,6.0905173621,0.0,3.20568,2.8848373621
 05/11  05:00:00,55.6451026157,0.0,0.0,0.0,15.863942322,29.242365,6.09048555757,0.0,3.20568,2.88480555757
 05/11  06:00:00,57.8663157445,6.81761926844,0.0,0.0,15.863942322,29.818365,295.600868096,292.375188096,3.20568,0.02
 05/11  07:00:00,119.695562734,6.81761926844,0.000816773290815,0.0,80.527626,29.818365,230.52610484,221.561973929,3.20568,5.75845091149
 05/11  08:00:00,164.999323641,6.81761926844,0.003239909042,0.0,80.527626,75.0917375,214.843425814,179.221322385,24.0426,11.5795034287
 05/11  09:00:00,164.961574623,6.8177362251,0.00229053822313,0.0,80.527626,75.0917375,189.727708752,148.187519961,24.0426,17.4975887909
 05/11  10:00:00,168.917679068,6.84663382568,0.00340523094484,0.0,80.527626,79.0911225,179.774053806,127.286042857,32.0568,20.43121095
 05/11  11:00:00,169.724918123,6.96640650263,0.0,0.0,80.527626,79.0911225,156.043111368,97.6463610649,32.0568,26.3399503034
 05/11  12:00:00,169.520277284,7.46848902412,0.0,0.0,80.527626,79.0911225,159.263022021,103.74095234,32.0568,23.4652696809
 05/11  13:00:00,166.125234524,8.11655160074,0.0,0.0,80.527626,75.0917375,140.437445466,95.0453795929,16.0284,29.363665873
 05/11  14:00:00,166.621503165,8.69790629104,0.0,0.0,80.527626,75.0917375,98.5812739164,62.1319740441,16.0284,20.4208998723
 05/11  15:00:00,165.117412247,9.26143781899,0.0,0.0,80.527626,73.092045,63.4153914373,39.7666560435,3.20568,20.4430553938
 05/11  16:00:00,163.23878517,7.51761609542,0.0,0.0,80.527626,73.092045,33.4202128972,27.3255529002,3.20568,2.88897999702
 05/11  17:00:00,119.299374337,6.86732757602,0.0,0.0,80.527626,29.818365,27.9691074601,21.8744019282,3.20568,2.88902553195
 05/11  18:00:00,119.351750599,6.91844437549,0.0,0.0,80.527626,29.818365,30.7232868635,18.8673231786,3.20568,8.65028368487
 05/11  19:00:00,119.537095669,6.88415765294,0.0,0.0,80.527626,29.818365,35.795698563,23.9249256197,3.20568,8.66509294338
 05/11  20:00:00,122.313406145,6.81969994794,0.0,0.0,80.527626,29.818365,46.3981189597,37.4132662514,3.20568,5.77917270828
 05/11  21:00:00,55.6137338568,0.0,0.0,0.0,15.863942322,29.242365,11.864653483,0.0,3.20568,8.65897348304
 05/11  22:00:00,55.4899326427,0.0,0.0,0.0,15.863942322,29.242365,6.09657082714,0.0,3.20568,2.89089082714
 05/11  23:00:00,56.2455065776,0.0,0.0,0.0,15.863942322,29.242365,6.09370036487,0.0,3.20568,2.88802036487
 05/11  24:00:00,55.5098487838,0.0,0.0,0.0,15.863942322,29.242365,6.09049503536,0.0,3.20568,2.88481503536
 05/12  01:00:00,55.5058299734,0.0,0.0,0.0,15.863942322,29.242365,6.09045744107,0.0,3.20568,2.88477744107
 05/12  02:00:00,55.4946321525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  03:00:00,55.4853770378,0.0,0.0,0.0,15.863942322,29.242365,6.09042053989,0.0,3.20568,2.88474053989
 05/12  04:00:00,56.537185558,0.0,0.0,0.0,15.863942322,29.242365,6.09038383736,0.0,3.20568,2.88470383736
 05/12  05:00:00,56.3663043202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,58.0016472712,6.81761926844,0.0,0.0,15.863942322,29.818365,212.33501277,206.244665517,3.20568,2.88466725307
 05/12  07:00:00,119.436442919,6.81761926844,0.00093513395974,0.0,80.527626,29.818365,153.217767643,147.122890637,3.20568,2.88919700543
 05/12  08:00:00,164.70878431,6.81761926844,0.0036963068056,0.0,80.527626,75.0917375,156.321003642,120.697666174,24.0426,11.580737468
 05/12  09:00:00,164.748514011,6.83967813898,0.00329688267736,0.0,80.527626,75.0917375,148.135991964,103.679369719,24.0426,20.4140222449
 05/12  10:00:00,168.918309291,7.01294519882,0.00436810004127,0.0,80.527626,79.0911225,136.994385265,84.5044771258,32.0568,20.433108139
 05/12  11:00:00,170.224364564,7.62754906412,0.0,0.0,80.527626,79.0911225,95.9007932297,40.4331172697,32.0568,23.4108759599
 05/12  12:00:00,170.347923013,8.47780697204,0.0,0.0,80.527626,79.0911225,83.2190898633,24.7648340267,32.0568,26.3974558367
 05/12  13:00:00,167.062928516,9.17987096527,0.0,0.0,80.527626,75.0917375,67.3128073257,24.8532083518,16.0284,26.4311989739
 05/12  14:00:00,167.925890326,10.0518187611,0.0,0.0,80.527626,75.0917375,57.3333242938,20.8859794693,16.0284,20.4189448245
 05/12  15:00:00,166.555212506,10.7124407912,0.0,0.0,80.527626,73.092045,49.2956011212,25.647263732,3.20568,20.4426573892
 05/12  16:00:00,163.725770319,7.99206985668,0.0,0.0,80.527626,73.092045,41.3556993559,35.2614090059,3.20568,2.88861035
 05/12  17:00:00,119.332184401,6.89167993027,0.0,0.0,80.527626,29.818365,45.2603664631,36.2964166445,3.20568,5.75826981858
 05/12  18:00:00,119.270487841,6.8313724056,0.0,0.0,80.527626,29.818365,40.9970515295,32.017619096,3.20568,5.77375243355
 05/12  19:00:00,119.263460859,6.82435861224,0.0,0.0,80.527626,29.818365,40.1635423137,28.2912494429,3.20568,8.66661287089
 05/12  20:00:00,122.111445418,6.817901046,0.0,0.0,80.527626,29.818365,48.8785552804,39.8936997832,3.20568,5.77917549724
 05/12  21:00:00,55.4483921515,0.0,0.0,0.0,15.863942322,29.242365,11.8647660279,0.0,3.20568,8.6590860279
 05/12  22:00:00,55.4747558417,0.0,0.0,0.0,15.863942322,29.242365,6.09650018136,0.0,3.20568,2.89082018136
 05/12  23:00:00,56.2371074149,0.0,0.0,0.0,15.863942322,29.242365,6.09376419373,0.0,3.20568,2.88808419373
 05/12  24:00:00,55.5032034107,0.0,0.0,0.0,15.863942322,29.242365,6.09048412718,0.0,3.20568,2.88480412718
 05/13  01:00:00,55.4982110517,0.0,0.0,0.0,15.863942322,29.242365,6.08874993002,0.0,3.20568,2.88306993002
 05/13  02:00:00,55.4776079593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  03:00:00,55.4637976244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.6695428744,0.0,0.0,0.0,15.863942322,29.242365,6.08875326395,0.0,3.20568,2.88307326395
 05/13  05:00:00,55.6351901932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,49.9190795349,0.0,0.0,0.0,15.863942322,29.242365,6.08875634288,0.0,3.20568,2.88307634288
 05/13  07:00:00,47.0261829407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.0614551258,0.0,0.0,0.0,15.863942322,29.242365,6.0887592675,0.0,3.20568,2.8830792675
 05/13  09:00:00,47.1049929151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  10:00:00,47.1273835292,0.0,0.0,0.0,15.863942322,29.242365,6.09039116218,0.0,3.20568,2.88471116218
 05/13  11:00:00,47.8351617442,0.0,0.0,0.0,15.863942322,29.242365,6.09034972755,0.0,3.20568,2.88466972755
 05/13  12:00:00,47.1640664212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,47.2279368513,0.0,0.0,0.0,15.863942322,29.242365,6.08870560378,0.0,3.20568,2.88302560378
 05/13  14:00:00,47.2730031241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.28349488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.2042715685,0.0,0.0,0.0,15.863942322,29.242365,6.08870835505,0.0,3.20568,2.88302835505
 05/13  17:00:00,47.218827267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,47.214236254,0.0,0.0,0.0,15.863942322,29.242365,6.0887111022,0.0,3.20568,2.8830311022
 05/13  19:00:00,48.7134580635,0.374675303487,0.883018457912,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,50.2599450469,0.0,0.0,0.0,15.863942322,29.242365,6.08879705479,0.0,3.20568,2.88311705479
 05/13  21:00:00,55.7862450713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.5839548313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.2579377058,0.0,0.0,0.0,15.863942322,29.242365,6.08871656815,0.0,3.20568,2.88303656815
 05/13  24:00:00,55.5407349639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5195585032,0.0,0.0,0.0,15.863942322,29.242365,6.08871707777,0.0,3.20568,2.88303707777
 05/14  02:00:00,55.4986019735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.484150159,0.0,0.0,0.0,15.863942322,29.242365,6.0887159059,0.0,3.20568,2.8830359059
 05/14  04:00:00,55.6826055315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.6550348095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,48.5191259761,0.0,0.0,0.0,15.863942322,29.242365,6.08871445004,0.0,3.20568,2.88303445004
 05/14  07:00:00,47.0564150695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.1015139232,0.0,0.0,0.0,15.863942322,29.242365,6.09038992635,0.0,3.20568,2.88470992635
 05/14  09:00:00,47.1636340752,0.0,0.0,0.0,15.863942322,29.242365,6.09034347252,0.0,3.20568,2.88466347252
 05/14  10:00:00,47.2092513121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  11:00:00,47.922946946,0.0,0.0,0.0,15.863942322,29.242365,6.09029710125,0.0,3.20568,2.88461710125
 05/14  12:00:00,47.2583550624,0.0,0.0,0.0,15.863942322,29.242365,6.09050338084,0.0,3.20568,2.88482338084
 05/14  13:00:00,47.32320958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.3673397112,0.0,0.0,0.0,15.863942322,29.242365,6.08869306797,0.0,3.20568,2.88301306797
 05/14  15:00:00,47.38561348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,47.3039524115,0.0,0.0,0.0,15.863942322,29.242365,6.08869121242,0.0,3.20568,2.88301121242
 05/14  17:00:00,48.6653673835,0.182944468277,1.17925724117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,50.0283426529,0.365888936554,2.35935101959,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,47.5523200553,0.0,0.0,0.0,15.863942322,29.242365,6.08868933874,0.0,3.20568,2.88300933874
 05/14  20:00:00,50.3499327952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.8841094477,0.0,0.0,0.0,15.863942322,29.242365,6.08868748219,0.0,3.20568,2.88300748219
 05/14  22:00:00,55.6800145288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.3329958385,0.0,0.0,0.0,15.863942322,29.242365,6.08868562617,0.0,3.20568,2.88300562617
 05/14  24:00:00,55.6147883615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.5928451853,0.0,0.0,0.0,15.863942322,29.242365,6.09053777877,0.0,3.20568,2.88485777877
 05/15  02:00:00,55.5726842493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.555571233,0.0,0.0,0.0,15.863942322,29.242365,6.09048590571,0.0,3.20568,2.88480590571
 05/15  04:00:00,55.7522694727,0.0,0.0,0.0,15.863942322,29.242365,6.09043425969,0.0,3.20568,2.88475425969
 05/15  05:00:00,55.7238883219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,56.0273403144,6.81761926844,0.0,0.0,15.863942322,29.818365,134.017037471,127.926654717,3.20568,2.88470275432
 05/15  07:00:00,119.354341681,6.81761926844,0.00120248809468,0.0,80.527626,29.818365,94.0562532691,87.9613904508,3.20568,2.88918281839
 05/15  08:00:00,164.806764475,6.9824192532,0.00651133940394,0.0,80.527626,75.0917375,77.5949029586,41.9724349498,24.0426,11.5798680088
 05/15  09:00:00,166.216937263,7.32610358181,1.02666845569,0.0,80.527626,75.0917375,58.6756486005,14.222442132,24.0426,20.4106064686
 05/15  10:00:00,175.683483337,8.08962317341,5.67489658377,0.0,80.527626,79.0911225,57.1659205593,4.6804357236,32.0568,20.4286848357
 05/15  11:00:00,182.963340449,8.93429514018,11.3150181075,0.0,80.527626,79.0911225,55.4786803523,0.00984255456708,32.0568,23.4120377978
 05/15  12:00:00,191.516661921,10.0877585503,19.382427228,0.0,80.527626,79.0911225,57.684943822,0.0,32.0568,25.628143822
 05/15  13:00:00,194.04577945,11.9491583973,24.0241621603,0.0,80.527626,75.0917375,43.2264464769,0.015160103001,16.0284,27.1828863739
 05/15  14:00:00,198.731725277,13.9563533639,26.7060023925,0.0,80.527626,75.0917375,36.4445544798,0.0,16.0284,20.4161544798
 05/15  15:00:00,201.224950544,16.2172701047,28.9699304958,0.0,80.527626,73.092045,23.6581544802,0.0119556160062,3.20568,20.4405188642
 05/15  16:00:00,194.439317491,12.7391179523,25.7892132853,0.0,80.527626,73.092045,6.1061256,0.0114624215798,3.20568,2.88898317842
 05/15  17:00:00,144.688521883,10.2507625374,21.8092462663,0.0,80.527626,29.818365,6.09468713166,0.0,3.20568,2.88900713166
 05/15  18:00:00,144.393962089,10.2026184574,21.5615464864,0.0,80.527626,29.818365,8.97887801207,0.0,3.20568,5.77319801207
 05/15  19:00:00,141.098021722,9.60262786478,18.6148147198,0.0,80.527626,29.818365,11.8722334951,0.0,3.20568,8.66655349509
 05/15  20:00:00,136.357339666,8.47597769196,12.2086255123,0.0,80.527626,29.818365,11.8636662753,0.0,3.20568,8.65798627533
 05/15  21:00:00,55.7763222859,0.0,0.0,0.0,15.863942322,29.242365,8.98441772649,0.0,3.20568,5.77873772649
 05/15  22:00:00,55.6230154043,0.0,0.0,0.0,15.863942322,29.242365,8.9671305262,0.0,3.20568,5.7614505262
 05/15  23:00:00,56.3442719995,0.0,0.0,0.0,15.863942322,29.242365,6.09378858494,0.0,3.20568,2.88810858494
 05/15  24:00:00,55.6107195918,0.0,0.0,0.0,15.863942322,29.242365,6.09049877531,0.0,3.20568,2.88481877531
 05/16  01:00:00,55.6016040047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.5830745414,0.0,0.0,0.0,15.863942322,29.242365,6.09043949996,0.0,3.20568,2.88475949996
 05/16  03:00:00,55.5584568999,0.0,0.0,0.0,15.863942322,29.242365,6.09038283998,0.0,3.20568,2.88470283998
 05/16  04:00:00,56.5938832103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.4090707186,0.0,0.0,0.0,15.863942322,29.242365,6.09032636449,0.0,3.20568,2.88464636449
 05/16  06:00:00,56.5084647411,6.81761926844,0.0,0.0,15.863942322,29.818365,218.833639374,215.607959374,3.20568,0.02
 05/16  07:00:00,119.432319006,6.81761926844,0.00107776599942,0.0,80.527626,29.818365,143.366514181,134.402856391,3.20568,5.75797778979
 05/16  08:00:00,164.78543643,6.94111591301,0.00532952191973,0.0,80.527626,75.0917375,107.78615305,72.1654430467,24.0426,11.5781100032
 05/16  09:00:00,165.013890202,7.16750498275,0.00250409513735,0.0,80.527626,75.0917375,90.3940817629,48.8586822706,24.0426,17.4927994922
 05/16  10:00:00,169.383257346,7.53940127465,0.00162621943408,0.0,80.527626,79.0911225,86.931866699,34.4471783891,32.0568,20.4278883099
 05/16  11:00:00,170.696748835,8.14086936678,0.0,0.0,80.527626,79.0911225,67.2512785252,11.7867623916,32.0568,23.4077161336
 05/16  12:00:00,170.73980775,8.90244683536,0.0,0.0,80.527626,79.0911225,63.0484777633,4.60355465918,32.0568,26.3881231041
 05/16  13:00:00,168.589024406,9.85167959641,0.872257772278,0.0,80.527626,75.0917375,53.0762051515,10.6293712168,16.0284,26.4184339347
 05/16  14:00:00,172.262179251,10.9010953465,3.47970038787,0.0,80.527626,75.0917375,44.3030290608,7.86040383095,16.0284,20.4142252298
 05/16  15:00:00,173.103479768,12.1927123586,5.04347141519,0.0,80.527626,73.092045,33.2894097404,9.64304541454,3.20568,20.4406843259
 05/16  16:00:00,169.152968019,9.55879000672,3.8447524491,0.0,80.527626,73.092045,15.7567573208,9.66188961316,3.20568,2.88918770763
 05/16  17:00:00,123.387199865,7.93787047746,2.98312545611,0.0,80.527626,29.818365,18.6243948343,9.66108062311,3.20568,5.75763421123
 05/16  18:00:00,123.406923675,7.97304187552,2.96797569525,0.0,80.527626,29.818365,18.7334808056,9.75447120475,3.20568,5.77332960086
 05/16  19:00:00,123.055629498,7.75331795385,2.83578079581,0.0,80.527626,29.818365,21.9572969851,10.085471644,3.20568,8.66614534114
 05/16  20:00:00,123.406710651,7.24322736601,0.860642733925,0.0,80.527626,29.818365,23.4717803933,14.4872992998,3.20568,5.77880109349
 05/16  21:00:00,55.4811423128,0.0,0.0,0.0,15.863942322,29.242365,11.8639533285,0.0,3.20568,8.65827332853
 05/16  22:00:00,55.5066640339,0.0,0.0,0.0,15.863942322,29.242365,6.09630185507,0.0,3.20568,2.89062185507
 05/16  23:00:00,56.2663038755,0.0,0.0,0.0,15.863942322,29.242365,6.09399712807,0.0,3.20568,2.88831712807
 05/16  24:00:00,55.5268857538,0.0,0.0,0.0,15.863942322,29.242365,6.09030285889,0.0,3.20568,2.88462285889
 05/17  01:00:00,55.5241012952,0.0,0.0,0.0,15.863942322,29.242365,6.09049263131,0.0,3.20568,2.88481263131
 05/17  02:00:00,55.5124402235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  03:00:00,55.4987607559,0.0,0.0,0.0,15.863942322,29.242365,6.09043083745,0.0,3.20568,2.88475083745
 05/17  04:00:00,55.6997960964,0.0,0.0,0.0,15.863942322,29.242365,6.09036927883,0.0,3.20568,2.88468927883
 05/17  05:00:00,55.675044946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,56.3633322084,6.81761926844,0.0,0.0,15.863942322,29.818365,283.833214804,277.742906938,3.20568,2.88462786645
 05/17  07:00:00,119.601393487,6.81761926844,0.000928213284634,0.0,80.527626,29.818365,195.138298003,189.043760129,3.20568,2.88885787399
 05/17  08:00:00,164.759368146,6.85702980793,0.00406913747669,0.0,80.527626,75.0917375,138.224346988,102.602124302,24.0426,11.5796226863
 05/17  09:00:00,164.896066002,7.02952128863,0.00260162856518,0.0,80.527626,75.0917375,111.247983971,66.7960071189,24.0426,20.4093768517
 05/17  10:00:00,169.047664094,7.2034609677,0.0036661064437,0.0,80.527626,79.0911225,88.8184577042,36.3348596206,32.0568,20.4267980836
 05/17  11:00:00,170.268279202,7.71715610613,0.0,0.0,80.527626,79.0911225,59.3615082428,3.8972379723,32.0568,23.4074702705
 05/17  12:00:00,170.377392819,8.53981553033,0.0,0.0,80.527626,79.0911225,56.8342679136,1.32295924448,32.0568,23.4545086691
 05/17  13:00:00,167.756316204,9.45134365511,0.445192847304,0.0,80.527626,75.0917375,57.282987608,11.9005491111,16.0284,29.3540384969
 05/17  14:00:00,169.869082516,10.3841200421,1.61804851955,0.0,80.527626,75.0917375,44.0435226467,10.5175227967,16.0284,17.49759985
 05/17  15:00:00,169.674895053,11.5963696004,2.23098074366,0.0,80.527626,73.092045,39.5944185357,13.0318498855,3.20568,23.3568886502
 05/17  16:00:00,166.581527215,9.26730383732,1.5847769496,0.0,80.527626,73.092045,19.0211265182,12.9265448885,3.20568,2.88890162975
 05/17  17:00:00,120.499355292,7.73441185707,0.32679681486,0.0,80.527626,29.818365,21.0506858866,14.9560913273,3.20568,2.88891455927
 05/17  18:00:00,120.1356359,7.70361533428,0.0,0.0,80.527626,29.818365,26.2385207216,17.2591553828,3.20568,5.77368533881
 05/17  19:00:00,120.14156248,7.48759953517,0.0,0.0,80.527626,29.818365,29.465120745,17.5949203378,3.20568,8.66452040717
 05/17  20:00:00,121.077043208,7.01991743415,0.0,0.0,80.527626,29.818365,44.2707041405,32.4066285057,3.20568,8.6583956348
 05/17  21:00:00,55.6020295595,0.0,0.0,0.0,15.863942322,29.242365,8.98444172739,0.0,3.20568,5.77876172739
 05/17  22:00:00,55.4843316762,0.0,0.0,0.0,15.863942322,29.242365,8.96684126328,0.0,3.20568,5.76116126328
 05/17  23:00:00,56.2486735469,0.0,0.0,0.0,15.863942322,29.242365,6.09393554687,0.0,3.20568,2.88825554687
 05/17  24:00:00,55.5015905455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.4966932761,0.0,0.0,0.0,15.863942322,29.242365,6.09030237108,0.0,3.20568,2.88462237108
 05/18  02:00:00,55.4846978639,0.0,0.0,0.0,15.863942322,29.242365,6.09048595988,0.0,3.20568,2.88480595988
 05/18  03:00:00,55.4688900968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,55.6662743334,0.0,0.0,0.0,15.863942322,29.242365,6.09041932483,0.0,3.20568,2.88473932483
 05/18  05:00:00,55.6392641577,0.0,0.0,0.0,15.863942322,29.242365,6.09035286967,0.0,3.20568,2.88467286967
 05/18  06:00:00,56.6280578647,6.81761926844,0.0,0.0,15.863942322,29.818365,323.197595838,319.971915838,3.20568,0.02
 05/18  07:00:00,119.708424891,6.81761926844,0.00185517753445,0.0,80.527626,29.818365,204.882108168,198.787506889,3.20568,2.88892127863
 05/18  08:00:00,164.770258775,6.83465485392,0.0033411389534,0.0,80.527626,75.0917375,149.283144577,113.66193518,24.0426,11.5786093973
