Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  09:00:00,164.874854865,6.96445145358,0.00195870335282,0.0,80.527626,75.0917375,138.276651711,93.8274788666,24.0426,20.4065728446
 05/18  10:00:00,168.992974534,7.09177713234,0.00132418889666,0.0,80.527626,79.0911225,138.374083288,85.8909675756,32.0568,20.426315712
 05/18  11:00:00,169.937032944,7.30425739019,0.0,0.0,80.527626,79.0911225,123.186823076,67.7267517294,32.0568,23.4032713464
 05/18  12:00:00,169.833747438,7.95165038609,0.0,0.0,80.527626,79.0911225,116.827467118,58.3854478949,32.0568,26.3852192231
 05/18  13:00:00,166.253535999,8.36218415659,0.0,0.0,80.527626,75.0917375,107.023246411,64.5775231168,16.0284,26.4173232945
 05/18  14:00:00,166.528433409,8.62435002637,0.0,0.0,80.527626,75.0917375,105.519607949,71.9926077938,16.0284,17.4986001554
 05/18  15:00:00,164.551437639,8.65120863877,0.0,0.0,80.527626,73.092045,115.118647564,88.5553943722,3.20568,23.357573192
 05/18  16:00:00,162.792353909,7.05560258326,0.0,0.0,80.527626,73.092045,78.7729323157,72.6781634977,3.20568,2.88908881802
 05/18  17:00:00,119.247851541,6.81761926844,0.0,0.0,80.527626,29.818365,68.4559272704,62.3611510474,3.20568,2.88909622305
 05/18  18:00:00,119.239544654,6.81761926844,0.0,0.0,80.527626,29.818365,66.9657906049,57.9869775617,3.20568,5.77313304316
 05/18  19:00:00,119.463063087,6.81761926844,0.0,0.0,80.527626,29.818365,79.7388950353,67.8683171892,3.20568,8.66489784613
 05/18  20:00:00,120.934327936,6.81761926844,0.0,0.0,80.527626,29.818365,118.04359222,106.180158083,3.20568,8.65775413737
 05/18  21:00:00,55.5215910814,0.0,0.0,0.0,15.863942322,29.242365,8.9836564825,0.0,3.20568,5.7779764825
 05/18  22:00:00,55.4089607226,0.0,0.0,0.0,15.863942322,29.242365,8.96706599748,0.0,3.20568,5.76138599748
 05/18  23:00:00,56.1998349678,0.0,0.0,0.0,15.863942322,29.242365,6.09362211402,0.0,3.20568,2.88794211402
 05/18  24:00:00,55.432221522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.4298310065,0.0,0.0,0.0,15.863942322,29.242365,6.09041649073,0.0,3.20568,2.88473649073
 05/19  02:00:00,55.4199197718,0.0,0.0,0.0,15.863942322,29.242365,6.09034470903,0.0,3.20568,2.88466470903
 05/19  03:00:00,55.4114319694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.4659096292,0.0,0.0,0.0,15.863942322,29.242365,6.09027319745,0.0,3.20568,2.88459319745
 05/19  05:00:00,56.2914455015,0.0,0.0,0.0,15.863942322,29.242365,6.0904516194,0.0,3.20568,2.8847716194
 05/19  06:00:00,58.0086554991,6.81761926844,0.000391785257176,0.0,15.863942322,29.818365,444.039050503,440.813370503,3.20568,0.02
 05/19  07:00:00,120.348514196,6.81761926844,0.000711330490775,0.0,80.527626,29.818365,274.833612776,268.738928986,3.20568,2.88900379021
 05/19  08:00:00,165.035558114,6.81761926844,0.00396642695388,0.0,80.527626,75.0917375,193.340669912,157.71941436,24.0426,11.5786555519
 05/19  09:00:00,164.799848265,6.83488495693,0.00219984566959,0.0,80.527626,75.0917375,148.407561425,103.958939787,24.0426,20.4060216387
 05/19  10:00:00,168.817508945,6.92629797605,0.00271487478448,0.0,80.527626,79.0911225,133.864795053,81.3840456579,32.0568,20.4239493951
 05/19  11:00:00,169.57649928,7.00542757721,0.0,0.0,80.527626,79.0911225,96.7710545273,41.3124982568,32.0568,23.4017562704
 05/19  12:00:00,169.121687024,7.29391020014,0.0,0.0,80.527626,79.0911225,87.6205826345,29.1808790329,32.0568,26.3829036015
 05/19  13:00:00,166.004749914,8.1506554434,0.0,0.0,80.527626,75.0917375,83.0039450366,40.5611133755,16.0284,26.4144316611
 05/19  14:00:00,166.740520658,8.89023780423,0.0,0.0,80.527626,75.0917375,63.3221864461,29.7971399055,16.0284,17.4966465406
 05/19  15:00:00,165.58908377,9.76528828834,0.0,0.0,80.527626,73.092045,48.6922381514,22.1318378092,3.20568,23.3547203423
 05/19  16:00:00,164.464476346,8.17407933076,0.576862564834,0.0,80.527626,73.092045,21.3353929485,15.2408835411,3.20568,2.8888294074
 05/19  17:00:00,120.6598202,7.23394365583,0.986239623026,0.0,80.527626,29.818365,19.704446022,13.6099347245,3.20568,2.88883129748
 05/19  18:00:00,120.792393861,7.34674758302,1.00548152044,0.0,80.527626,29.818365,22.4994974599,13.5204157454,3.20568,5.77340171445
 05/19  19:00:00,119.891158793,7.2084142225,0.251153252607,0.0,80.527626,29.818365,27.7064050916,15.8367839362,3.20568,8.66394115538
 05/19  20:00:00,120.753950374,6.90456052817,0.0,0.0,80.527626,29.818365,41.8082971961,29.944877243,3.20568,8.65773995312
 05/19  21:00:00,55.4398236041,0.0,0.0,0.0,15.863942322,29.242365,8.98394843073,0.0,3.20568,5.77826843073
 05/19  22:00:00,55.4629642614,0.0,0.0,0.0,15.863942322,29.242365,6.09609898513,0.0,3.20568,2.89041898513
 05/19  23:00:00,56.2353186243,0.0,0.0,0.0,15.863942322,29.242365,8.96195495186,0.0,3.20568,5.75627495186
 05/19  24:00:00,55.4786595585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.4747439885,0.0,0.0,0.0,15.863942322,29.242365,6.08859642298,0.0,3.20568,2.88291642298
 05/20  02:00:00,55.4626491657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.4480444266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.6478001757,0.0,0.0,0.0,15.863942322,29.242365,6.08873074471,0.0,3.20568,2.88305074471
 05/20  05:00:00,55.621931324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,48.4838735594,0.0,0.0,0.0,15.863942322,29.242365,6.08870137775,0.0,3.20568,2.88302137775
 05/20  07:00:00,47.0186301283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.0597013399,0.0,0.0,0.0,15.863942322,29.242365,6.08867186679,0.0,3.20568,2.88299186679
 05/20  09:00:00,47.1126042315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.1481226178,0.0,0.0,0.0,15.863942322,29.242365,6.0904029529,0.0,3.20568,2.8847229529
 05/20  11:00:00,47.8547334004,0.0,0.0,0.0,15.863942322,29.242365,6.09032663178,0.0,3.20568,2.88464663178
 05/20  12:00:00,47.181231429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.2523079803,0.0,0.0,0.0,15.863942322,29.242365,6.08867723743,0.0,3.20568,2.88299723743
 05/20  14:00:00,47.2960571616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.3018577262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.2228684867,0.0,0.0,0.0,15.863942322,29.242365,6.08864750796,0.0,3.20568,2.88296750796
 05/20  17:00:00,47.2283725883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,47.236113715,0.0,0.0,0.0,15.863942322,29.242365,6.08861779573,0.0,3.20568,2.88293779573
 05/20  19:00:00,47.4764109118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,48.8571734959,0.0,0.0,0.0,15.863942322,29.242365,6.08813103297,0.0,3.20568,2.88245103297
 05/20  21:00:00,55.8345891369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,55.6199273135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.2749101724,0.0,0.0,0.0,15.863942322,29.242365,6.08872158858,0.0,3.20568,2.88304158858
 05/20  24:00:00,55.5678849079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5490832576,0.0,0.0,0.0,15.863942322,29.242365,6.08868928285,0.0,3.20568,2.88300928285
 05/21  02:00:00,55.5327243421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.5177139096,0.0,0.0,0.0,15.863942322,29.242365,6.08865557253,0.0,3.20568,2.88297557253
 05/21  04:00:00,55.7156436756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,55.6889412359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,48.5482267979,0.0,0.0,0.0,15.863942322,29.242365,6.08862160798,0.0,3.20568,2.88294160798
 05/21  07:00:00,47.0734564316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.1164133885,0.0,0.0,0.0,15.863942322,29.242365,6.09031991646,0.0,3.20568,2.88463991646
 05/21  09:00:00,47.1941352233,0.0,0.0,0.0,15.863942322,29.242365,6.09023861172,0.0,3.20568,2.88455861172
 05/21  10:00:00,47.2370118114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,47.9440061469,0.0,0.0,0.0,15.863942322,29.242365,6.09040605744,0.0,3.20568,2.88472605744
 05/21  12:00:00,47.2797760581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  13:00:00,47.3465220438,0.0,0.0,0.0,15.863942322,29.242365,6.09032475229,0.0,3.20568,2.88464475229
 05/21  14:00:00,47.3837885559,0.0,0.0,0.0,15.863942322,29.242365,6.08858905531,0.0,3.20568,2.88290905531
 05/21  15:00:00,47.3885241137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.3009543685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.3007145501,0.0,0.0,0.0,15.863942322,29.242365,6.08871762338,0.0,3.20568,2.88303762338
 05/21  18:00:00,47.2869737005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.526888579,0.0,0.0,0.0,15.863942322,29.242365,6.08868319208,0.0,3.20568,2.88300319208
 05/21  20:00:00,48.9138164451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.8839848488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6790803472,0.0,0.0,0.0,15.863942322,29.242365,6.08864878388,0.0,3.20568,2.88296878388
 05/21  23:00:00,56.3429702832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.6367280516,0.0,0.0,0.0,15.863942322,29.242365,6.08861440034,0.0,3.20568,2.88293440034
 05/22  01:00:00,55.6142207004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.5935364701,0.0,0.0,0.0,15.863942322,29.242365,6.09040600698,0.0,3.20568,2.88472600698
 05/22  03:00:00,55.5734789502,0.0,0.0,0.0,15.863942322,29.242365,6.09031939222,0.0,3.20568,2.88463939222
 05/22  04:00:00,55.7689327436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  05:00:00,55.7406610548,0.0,0.0,0.0,15.863942322,29.242365,6.09023299719,0.0,3.20568,2.88455299719
 05/22  06:00:00,56.0054020479,6.81761926844,0.0,0.0,15.863942322,29.818365,102.131128269,96.0407334508,3.20568,2.8847148178
 05/22  07:00:00,119.332731689,6.81761926844,0.00126170731493,0.0,80.527626,29.818365,64.5649949865,58.4705221131,3.20568,2.88879287346
 05/22  08:00:00,164.854488995,7.03382934246,0.00618650346331,0.0,80.527626,75.0917375,59.4507681374,23.831564192,24.0426,11.5766039453
 05/22  09:00:00,168.813668302,7.55885104612,3.36643254886,0.0,80.527626,75.0917375,49.4979706602,7.96807400544,24.0426,17.4872966548
 05/22  10:00:00,180.107946016,8.47150532906,9.68697635747,0.0,80.527626,79.0911225,52.6387581896,0.161489557486,32.0568,20.4204686321
 05/22  11:00:00,191.968331575,9.34497075241,19.8675382483,0.0,80.527626,79.0911225,55.4588872957,0.0,32.0568,23.4020872957
 05/22  12:00:00,208.676243529,10.7941818786,35.7836017228,0.0,80.527626,79.0911225,58.4374568112,0.0,32.0568,26.3806568112
 05/22  13:00:00,217.203516867,13.0679573871,45.9766518067,0.0,80.527626,75.0917375,42.4491616819,0.0103133908991,16.0284,26.410448291
 05/22  14:00:00,226.24429615,15.5611693106,52.5119775809,0.0,80.527626,75.0917375,33.5224763057,0.0,16.0284,17.4940763057
 05/22  15:00:00,231.714147579,17.6397950058,57.9172416864,0.0,80.527626,73.092045,23.6548140176,0.0158936727858,3.20568,20.4332403449
 05/22  16:00:00,225.607721886,15.3504810778,54.2163446717,0.0,80.527626,73.092045,8.98260965143,0.0188105440456,3.20568,5.75811910738
 05/22  17:00:00,170.220029305,11.7736171238,45.6948279935,0.0,80.527626,29.818365,6.09471480844,0.0,3.20568,2.88903480844
 05/22  18:00:00,165.069149087,11.0303997338,41.2952299767,0.0,80.527626,29.818365,8.9783860546,0.0,3.20568,5.7727060546
 05/22  19:00:00,160.448352387,10.1982288808,37.2315172362,0.0,80.527626,29.818365,11.8705637761,0.0,3.20568,8.66488377611
 05/22  20:00:00,155.361789075,9.09325195264,31.8561346845,0.0,80.527626,29.818365,8.98329410303,0.0,3.20568,5.77761410303
 05/22  21:00:00,55.8956306383,0.0,0.0,0.0,15.863942322,29.242365,11.8628948718,0.0,3.20568,8.65721487177
 05/22  22:00:00,55.7039760206,0.0,0.0,0.0,15.863942322,29.242365,6.09618314832,0.0,3.20568,2.89050314832
 05/22  23:00:00,56.4283825858,0.0,0.0,0.0,15.863942322,29.242365,6.09388101607,0.0,3.20568,2.88820101607
 05/22  24:00:00,55.6994394152,0.0,0.0,0.0,15.863942322,29.242365,6.0897993236,0.0,3.20568,2.8841193236
 05/23  01:00:00,55.6838782106,0.0,0.0,0.0,15.863942322,29.242365,6.09036714956,0.0,3.20568,2.88468714956
 05/23  02:00:00,55.6607829319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.6376014726,0.0,0.0,0.0,15.863942322,29.242365,6.09027551425,0.0,3.20568,2.88459551425
 05/23  04:00:00,56.7015378986,0.0,0.0,0.0,15.863942322,29.242365,6.09043159866,0.0,3.20568,2.88475159866
 05/23  05:00:00,56.5002110381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,56.3053545906,6.81761926844,0.00254095697441,0.0,15.863942322,29.818365,63.7998190951,57.7094789272,3.20568,2.88466016791
 05/23  07:00:00,119.338068598,6.81761926844,0.000697811094306,0.0,80.527626,29.818365,35.7930808819,29.6983947637,3.20568,2.88900611822
 05/23  08:00:00,167.829660102,7.46696764315,2.5010005973,0.0,80.527626,75.0917375,42.8816107666,7.26203267862,24.0426,11.5769780879
 05/23  09:00:00,175.811300053,8.66693010464,9.19385912944,0.0,80.527626,75.0917375,42.3296466305,0.796424289202,24.0426,17.4906223413
 05/23  10:00:00,188.565790163,9.56206041516,16.9828003699,0.0,80.527626,79.0911225,52.4757665306,0.0,32.0568,20.4189665306
 05/23  11:00:00,206.214260604,10.5348879262,32.851581868,0.0,80.527626,79.0911225,55.4542338039,0.0,32.0568,23.3974338039
 05/23  12:00:00,222.443097864,12.4817241441,47.7985681626,0.0,80.527626,79.0911225,58.433640469,0.0,32.0568,26.376840469
 05/23  13:00:00,229.090914597,15.3391770362,55.5449343152,0.0,80.527626,75.0917375,42.4395795844,0.0,16.0284,26.4111795844
 05/23  14:00:00,237.253839567,17.1080617327,61.9340233468,0.0,80.527626,75.0917375,36.4377110295,0.0,16.0284,20.4093110295
 05/23  15:00:00,245.937238064,18.5878513423,71.1187226179,0.0,80.527626,73.092045,23.6532073056,0.0152905258774,3.20568,20.4322367797
 05/23  16:00:00,238.766972907,18.4428139165,64.2456269194,0.0,80.527626,73.092045,6.10787678559,0.0133231372086,3.20568,2.88887364838
 05/23  17:00:00,169.203553583,13.5432496475,42.9147856596,0.0,80.527626,29.818365,6.09453346373,0.0,3.20568,2.88885346373
 05/23  18:00:00,161.237101055,13.2105780694,35.2991596891,0.0,80.527626,29.818365,8.98015094651,0.00125531598833,3.20568,5.77321563053
 05/23  19:00:00,157.561072388,12.2592721127,32.573660454,0.0,80.527626,29.818365,11.8755896485,0.00656924170217,3.20568,8.66334040682
 05/23  20:00:00,150.599534009,9.99991903671,26.4603981219,0.0,80.527626,29.818365,11.8667995513,0.0046253148006,3.20568,8.65649423646
 05/23  21:00:00,55.7061133266,0.0,0.0,0.0,15.863942322,29.242365,8.98334009481,0.0,3.20568,5.77766009481
 05/23  22:00:00,55.7122528563,0.0,0.0,0.0,15.863942322,29.242365,6.09639805199,0.0,3.20568,2.89071805199
 05/23  23:00:00,56.4320649248,0.0,0.0,0.0,15.863942322,29.242365,6.09367643725,0.0,3.20568,2.88799643725
 05/23  24:00:00,55.7054057045,0.0,0.0,0.0,15.863942322,29.242365,6.09042880185,0.0,3.20568,2.88474880185
 05/24  01:00:00,55.6838140817,0.0,0.0,0.0,15.863942322,29.242365,6.09033261035,0.0,3.20568,2.88465261035
 05/24  02:00:00,55.6589950095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.636978665,0.0,0.0,0.0,15.863942322,29.242365,6.09023597266,0.0,3.20568,2.88455597266
 05/24  04:00:00,55.8376687092,0.0,0.0,0.0,15.863942322,29.242365,6.09038652195,0.0,3.20568,2.88470652195
 05/24  05:00:00,55.8037149209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,55.9796626892,6.81761926844,0.00294870998229,0.0,15.863942322,29.818365,61.8193928675,55.7289780403,3.20568,2.88473482723
 05/24  07:00:00,119.345635995,6.81761926844,0.000732855016834,0.0,80.527626,29.818365,35.5125120542,29.4181053701,3.20568,2.88872668407
 05/24  08:00:00,168.130273091,7.476588234,2.7846028513,0.0,80.527626,75.0917375,42.7418385584,7.12209572732,24.0426,11.5771428311
 05/24  09:00:00,177.9242643,8.73726680179,11.2119346352,0.0,80.527626,75.0917375,44.9322474446,0.487631949607,24.0426,20.402015495
 05/24  10:00:00,196.211020892,9.80045917539,24.3304906719,0.0,80.527626,79.0911225,49.5632453843,0.0,32.0568,17.5064453843
 05/24  11:00:00,216.684299473,10.8783446635,42.9318670665,0.0,80.527626,79.0911225,55.4544024839,0.0,32.0568,23.3976024839
 05/24  12:00:00,234.580847364,12.9816076676,59.4063505213,0.0,80.527626,79.0911225,58.4322587992,0.0,32.0568,26.3754587992
 05/24  13:00:00,243.580635986,16.0648758677,69.2756337791,0.0,80.527626,75.0917375,42.4376067863,0.0,16.0284,26.4092067863
 05/24  14:00:00,253.628351376,17.6714078677,77.7019576369,0.0,80.527626,75.0917375,33.5230152582,0.0,16.0284,17.4946152582
 05/24  15:00:00,263.990572547,20.3032603286,87.4081023349,0.0,80.527626,73.092045,26.5554139299,0.0,3.20568,23.3497339299
 05/24  16:00:00,265.307814422,19.3444620896,89.7972773907,0.0,80.527626,73.092045,6.10618521312,0.0117983788268,3.20568,2.8887068343
 05/24  17:00:00,191.678065589,13.9203226035,64.9396717577,0.0,80.527626,29.818365,6.09436126536,0.0,3.20568,2.88868126536
 05/24  18:00:00,168.199453466,12.1557476296,43.29465166,0.0,80.527626,29.818365,8.97849028023,0.0,3.20568,5.77281028023
 05/24  19:00:00,160.49489518,11.4392730289,36.0528927172,0.0,80.527626,29.818365,11.8694457051,0.0,3.20568,8.66376570507
 05/24  20:00:00,150.773255298,9.56051881685,26.8274510713,0.0,80.527626,29.818365,8.98325431776,0.0,3.20568,5.77757431776
 05/24  21:00:00,55.8938862564,0.0,0.0,0.0,15.863942322,29.242365,11.8626013309,0.0,3.20568,8.65692133091
 05/24  22:00:00,55.7244893453,0.0,0.0,0.0,15.863942322,29.242365,6.09615533881,0.0,3.20568,2.89047533881
 05/24  23:00:00,56.4529322894,0.0,0.0,0.0,15.863942322,29.242365,6.09385413538,0.0,3.20568,2.88817413538
 05/24  24:00:00,55.7258263211,0.0,0.0,0.0,15.863942322,29.242365,6.09019184195,0.0,3.20568,2.88451184195
 05/25  01:00:00,55.7121718722,0.0,0.0,0.0,15.863942322,29.242365,6.09033723002,0.0,3.20568,2.88465723002
 05/25  02:00:00,55.6901105913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  03:00:00,55.6685560677,0.0,0.0,0.0,15.863942322,29.242365,6.09023564594,0.0,3.20568,2.88455564594
 05/25  04:00:00,55.8763079064,0.0,0.0,0.0,15.863942322,29.242365,6.09038066828,0.0,3.20568,2.88470066828
 05/25  05:00:00,55.840218024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,54.5510078298,6.81761926844,0.00350712574342,0.0,15.863942322,29.818365,44.4128070769,38.3225277719,3.20568,2.88459930509
 05/25  07:00:00,119.342980335,6.81761926844,0.00065859779419,0.0,80.527626,29.818365,30.8360147057,24.7414231556,3.20568,2.88891155006
 05/25  08:00:00,168.301236952,7.71344476083,2.72383862194,0.0,80.527626,75.0917375,42.4932611082,6.87460551816,24.0426,11.5760555901
 05/25  09:00:00,178.239543509,9.04559747411,11.2245482003,0.0,80.527626,75.0917375,41.9114658552,0.380787088443,24.0426,17.4880787668
 05/25  10:00:00,195.065512901,10.0945041648,22.9003201244,0.0,80.527626,79.0911225,52.4764502295,0.0,32.0568,20.4196502295
 05/25  11:00:00,210.889864855,11.1491700656,36.8928195857,0.0,80.527626,79.0911225,55.4532152881,0.0,32.0568,23.3964152881
 05/25  12:00:00,225.135612116,13.1729434449,49.7974480032,0.0,80.527626,79.0911225,58.4322182525,0.0,32.0568,26.3754182525
 05/25  13:00:00,233.069483421,16.1668054632,58.694136471,0.0,80.527626,75.0917375,42.4314701292,0.0,16.0284,26.4030701292
 05/25  14:00:00,244.71585042,17.7712629009,68.7113881088,0.0,80.527626,75.0917375,33.5187973915,0.0,16.0284,17.4903973915
 05/25  15:00:00,241.795155716,18.2370960403,67.3310051709,0.0,80.527626,73.092045,23.6523996033,0.0159230058842,3.20568,20.4307965974
 05/25  16:00:00,229.36950824,15.7380452837,57.5458931042,0.0,80.527626,73.092045,8.97582623403,0.0126164423999,3.20568,5.75752979163
 05/25  17:00:00,163.91086522,10.6268700155,40.5201149189,0.0,80.527626,29.818365,6.09399864305,0.0,3.20568,2.88831864305
 05/25  18:00:00,149.474208179,9.48195249855,27.2733334551,0.0,80.527626,29.818365,8.97786555186,0.0,3.20568,5.77218555186
 05/25  19:00:00,140.946729801,8.6217334917,19.3732931253,0.0,80.527626,29.818365,11.8697100857,0.0,3.20568,8.66403008572
 05/25  20:00:00,138.290445484,7.89776347197,16.067258927,0.0,80.527626,29.818365,8.98273812767,0.0,3.20568,5.77705812767
 05/25  21:00:00,55.8527084108,0.0,0.0,0.0,15.863942322,29.242365,11.8627093612,0.0,3.20568,8.65702936121
 05/25  22:00:00,55.6810520378,0.0,0.0,0.0,15.863942322,29.242365,6.09605040636,0.0,3.20568,2.89037040636
 05/25  23:00:00,56.4031558416,0.0,0.0,0.0,15.863942322,29.242365,6.0936211855,0.0,3.20568,2.8879411855
 05/25  24:00:00,55.6839544075,0.0,0.0,0.0,15.863942322,29.242365,6.09028616549,0.0,3.20568,2.88460616549
 05/26  01:00:00,55.6718870685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.6560342933,0.0,0.0,0.0,15.863942322,29.242365,6.09017832294,0.0,3.20568,2.88449832294
 05/26  03:00:00,55.6423613995,0.0,0.0,0.0,15.863942322,29.242365,6.09031773954,0.0,3.20568,2.88463773954
 05/26  04:00:00,56.7515402472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.5667418054,0.0,0.0,0.0,15.863942322,29.242365,6.09021139859,0.0,3.20568,2.88453139859
 05/26  06:00:00,54.9789218181,6.81761926844,0.0627698887512,0.0,15.863942322,29.818365,45.731010986,39.6406599626,3.20568,2.88467102339
 05/26  07:00:00,119.346314214,6.81761926844,0.00116699097434,0.0,80.527626,29.818365,32.3508140166,26.2564497148,3.20568,2.88868430176
 05/26  08:00:00,166.604501653,7.19708117242,1.55734878133,0.0,80.527626,75.0917375,47.2642629936,11.6465824341,24.0426,11.5750805595
 05/26  09:00:00,173.793256598,8.2928842609,7.5665793893,0.0,80.527626,75.0917375,45.1336613009,3.60823268145,24.0426,17.4828286194
 05/26  10:00:00,186.810235212,9.31812635267,15.4817816018,0.0,80.527626,79.0911225,52.4745418397,0.0,32.0568,20.4177418397
 05/26  11:00:00,199.726602072,10.2835629841,26.6377916719,0.0,80.527626,79.0911225,55.4528204687,0.0,32.0568,23.3960204687
 05/26  12:00:00,209.69907005,11.8480646616,35.7309389401,0.0,80.527626,79.0911225,55.5001374529,0.0,32.0568,23.4433374529
 05/26  13:00:00,215.199906142,14.4128687537,42.6290587963,0.0,80.527626,75.0917375,42.4424975738,0.0106170883385,16.0284,26.4034804854
 05/26  14:00:00,224.433689298,16.8948510957,49.3758371259,0.0,80.527626,75.0917375,36.4326306978,0.0,16.0284,20.4042306978
 05/26  15:00:00,225.789315166,18.1346210819,51.5166695276,0.0,80.527626,73.092045,23.6511774919,0.0169730185621,3.20568,20.4285244733
 05/26  16:00:00,222.169187562,16.3331783407,49.8185462033,0.0,80.527626,73.092045,6.11313040416,0.0184634806691,3.20568,2.88898692349
 05/26  17:00:00,163.581481236,11.926825281,38.9295845319,0.0,80.527626,29.818365,6.09462889852,0.0,3.20568,2.88894889852
 05/26  18:00:00,160.690499505,11.6916409114,36.2785848218,0.0,80.527626,29.818365,8.97814621117,0.0,3.20568,5.77246621117
 05/26  19:00:00,154.746910226,10.5173034878,31.519250474,0.0,80.527626,29.818365,11.8701851105,0.0,3.20568,8.66450511046
 05/26  20:00:00,144.057684582,8.97919850626,20.9797793495,0.0,80.527626,29.818365,11.862262863,0.0,3.20568,8.65658286297
 05/26  21:00:00,55.6624789655,0.0,0.0,0.0,15.863942322,29.242365,8.98348964044,0.0,3.20568,5.77780964044
 05/26  22:00:00,55.6724226392,0.0,0.0,0.0,15.863942322,29.242365,8.96656001834,0.0,3.20568,5.76088001834
 05/26  23:00:00,56.3921043584,0.0,0.0,0.0,15.863942322,29.242365,6.09377471432,0.0,3.20568,2.88809471432
 05/26  24:00:00,55.6620799031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.6375307232,0.0,0.0,0.0,15.863942322,29.242365,6.08855548979,0.0,3.20568,2.88287548979
 05/27  02:00:00,55.6131701353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6003875493,0.0,0.0,0.0,15.863942322,29.242365,6.08865494887,0.0,3.20568,2.88297494887
 05/27  04:00:00,55.7962994682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.7613899411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.1982805693,0.0,0.0,0.0,15.863942322,29.242365,6.08859308784,0.0,3.20568,2.88291308784
 05/27  07:00:00,47.1805408137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.2319398869,0.0,0.0,0.0,15.863942322,29.242365,6.08869196149,0.0,3.20568,2.88301196149
 05/27  09:00:00,47.3141197339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.3623610418,0.0,0.0,0.0,15.863942322,29.242365,6.09035622085,0.0,3.20568,2.88467622085
 05/27  11:00:00,48.0541498258,0.0,0.0,0.0,15.863942322,29.242365,6.09024501642,0.0,3.20568,2.88456501642
 05/27  12:00:00,47.3957901146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,47.4665484794,0.0,0.0,0.0,15.863942322,29.242365,6.0885904743,0.0,3.20568,2.8829104743
 05/27  14:00:00,47.488367255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.5144555327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,54.0885797134,0.603704019739,6.01412562338,0.0,15.863942322,29.242365,6.08868908593,0.0,3.20568,2.88300908593
 05/27  17:00:00,60.176623419,1.10967472587,11.6114973321,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,58.2296818763,0.964985741834,9.82032816452,0.0,15.863942322,29.242365,6.0886267441,0.0,3.20568,2.8829467441
 05/27  19:00:00,60.5713828985,1.22002445898,11.6485056894,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,50.7212080553,0.314387775526,2.78032997122,0.0,15.863942322,29.242365,6.08864533996,0.0,3.20568,2.88296533996
 05/27  21:00:00,55.9874507319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.753454675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.4077195118,0.0,0.0,0.0,15.863942322,29.242365,6.0886630762,0.0,3.20568,2.8829830762
 05/27  24:00:00,55.7005148095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.674745603,0.0,0.0,0.0,15.863942322,29.242365,6.08859797707,0.0,3.20568,2.88291797707
 05/28  02:00:00,55.6518115459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.630951366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.8326986258,0.0,0.0,0.0,15.863942322,29.242365,6.08869231391,0.0,3.20568,2.88301231391
 05/28  05:00:00,55.7968439958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.23107123,0.0,0.0,0.0,15.863942322,29.242365,6.08862577731,0.0,3.20568,2.88294577731
 05/28  07:00:00,47.2039102103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2593985973,0.0,0.0,0.0,15.863942322,29.242365,6.09018296379,0.0,3.20568,2.88450296379
 05/28  09:00:00,47.3401053485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.3911337711,0.0,0.0,0.0,15.863942322,29.242365,6.09031156686,0.0,3.20568,2.88463156686
 05/28  11:00:00,48.12655187,0.0,0.0,0.0,15.863942322,29.242365,6.09019542761,0.0,3.20568,2.88451542761
 05/28  12:00:00,47.4723913874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,47.5446808423,0.0,0.0,0.0,15.863942322,29.242365,6.09032409382,0.0,3.20568,2.88464409382
 05/28  14:00:00,47.5676143779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,49.698364871,0.182944468277,1.94031541035,0.0,15.863942322,29.242365,6.0885774747,0.0,3.20568,2.8828974747
 05/28  16:00:00,60.8473238867,1.07167828869,12.2074219581,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  17:00:00,61.2638688081,1.04973689644,12.6681815507,0.0,15.863942322,29.242365,6.08867184388,0.0,3.20568,2.88299184388
 05/28  18:00:00,67.3985254546,1.65350430106,18.1925644609,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,65.0112720787,1.47835392334,15.6860160712,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  20:00:00,59.9195283254,1.11446873674,11.0617246987,0.0,15.863942322,29.242365,6.08866917346,0.0,3.20568,2.88298917346
 05/28  21:00:00,58.9187652155,0.23725203036,2.60497902106,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.8316727408,0.0,0.0,0.0,15.863942322,29.242365,6.088071409,0.0,3.20568,2.882391409
 05/28  23:00:00,56.4859001796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.7820519856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.7572574298,0.0,0.0,0.0,15.863942322,29.242365,6.088629215,0.0,3.20568,2.882949215
 05/29  02:00:00,55.7347144156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.7139999386,0.0,0.0,0.0,15.863942322,29.242365,6.08855846352,0.0,3.20568,2.88287846352
 05/29  04:00:00,55.9363958004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,55.9012935892,0.0,0.0,0.0,15.863942322,29.242365,6.08864769591,0.0,3.20568,2.88296769591
 05/29  06:00:00,47.3183835466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.2962509382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.3369974815,0.0,0.0,0.0,15.863942322,29.242365,6.09034839558,0.0,3.20568,2.88466839558
 05/29  09:00:00,47.3976616861,0.0,0.0,0.0,15.863942322,29.242365,6.09022724463,0.0,3.20568,2.88454724463
 05/29  10:00:00,47.4512439968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,48.1806913287,0.0,0.0,0.0,15.863942322,29.242365,6.0903503379,0.0,3.20568,2.8846703379
 05/29  12:00:00,47.5198819651,0.0,0.0,0.0,15.863942322,29.242365,6.0902292445,0.0,3.20568,2.8845492445
 05/29  13:00:00,47.5664278802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.5743346941,0.0,0.0,0.0,15.863942322,29.242365,6.08857329538,0.0,3.20568,2.88289329538
 05/29  15:00:00,55.6707620171,1.21293668732,6.87186032776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,67.1345831108,2.39059018777,17.1507891472,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,64.9631122416,2.19721536471,15.1888437286,0.0,15.863942322,29.242365,6.08866273298,0.0,3.20568,2.88298273298
 05/29  18:00:00,69.4487518748,2.37714720199,19.5382297175,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,65.2125603661,2.1728264609,15.2136946092,0.0,15.863942322,29.242365,6.0885904901,0.0,3.20568,2.8829104901
 05/29  20:00:00,62.5973479803,1.39092514792,13.4536673713,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,64.0526904536,0.804609773032,7.14691113836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.8526777699,0.0,0.0,0.0,15.863942322,29.242365,6.08867986984,0.0,3.20568,2.88299986984
 05/29  23:00:00,56.5111066884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.8132269529,0.0,0.0,0.0,15.863942322,29.242365,6.08860768666,0.0,3.20568,2.88292768666
 05/30  01:00:00,55.7930306764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.7783210887,0.0,0.0,0.0,15.863942322,29.242365,6.09032207716,0.0,3.20568,2.88464207716
 05/30  03:00:00,55.7534806632,0.0,0.0,0.0,15.863942322,29.242365,6.0901957599,0.0,3.20568,2.8845157599
 05/30  04:00:00,56.978627006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.7652305429,0.0,0.0,0.0,15.863942322,29.242365,6.09031323416,0.0,3.20568,2.88463323416
 05/30  06:00:00,62.6189078056,6.82069575031,7.57396931246,0.0,15.863942322,29.818365,8.00440759015,1.91422045458,3.20568,2.88450713558
 05/30  07:00:00,127.813745367,6.84130972455,8.32484809163,0.0,80.527626,29.818365,6.09409708059,0.0,3.20568,2.88841708059
 05/30  08:00:00,185.979315581,10.1687323751,17.8063336822,0.0,80.527626,75.0917375,32.7363529063,0.00834924825739,24.0426,8.68540365801
 05/30  09:00:00,198.712049263,11.6252960459,28.9820491647,0.0,80.527626,75.0917375,44.4355029694,0.0,24.0426,20.3929029694
 05/30  10:00:00,214.196951929,12.8516225337,39.1885540237,0.0,80.527626,79.0911225,52.474559327,0.0025044903026,32.0568,20.4152548367
 05/30  11:00:00,226.809799331,14.207831174,49.7157056078,0.0,80.527626,79.0911225,52.5304479915,0.00766354454824,32.0568,20.4659844469
 05/30  12:00:00,236.756528598,16.3211872621,58.2471307589,0.0,80.527626,79.0911225,58.4315747318,0.00685106829373,32.0568,26.3679236635
 05/30  13:00:00,242.057604203,17.9000170419,65.9347915606,0.0,80.527626,75.0917375,42.431560893,0.00497775650361,16.0284,26.3981831365
 05/30  14:00:00,248.950403268,18.721058143,71.9935631568,0.0,80.527626,75.0917375,33.5218292265,0.00607180999452,16.0284,17.4873574165
 05/30  15:00:00,250.145995498,20.0657864249,73.8451789721,0.0,80.527626,73.092045,23.6363727667,0.00526252609296,3.20568,20.4254302406
 05/30  16:00:00,242.654626172,19.2465806729,67.2248324852,0.0,80.527626,73.092045,6.11030368397,0.0157971623392,3.20568,2.88882652163
 05/30  17:00:00,187.488774334,16.3995596649,58.2823739963,0.0,80.527626,29.818365,8.96347738164,0.000329506046715,3.20568,5.75746787559
 05/30  18:00:00,180.138523163,15.1151419832,52.2410781359,0.0,80.527626,29.818365,8.97803047534,0.0,3.20568,5.77235047534
 05/30  19:00:00,171.994851535,13.580377383,45.6555744345,0.0,80.527626,29.818365,11.8679267963,0.0,3.20568,8.66224679625
 05/30  20:00:00,157.87698736,10.8929169301,34.2671764064,0.0,80.527626,29.818365,8.9826220191,0.0,3.20568,5.7769420191
 05/30  21:00:00,55.7065667137,0.0,0.0,0.0,15.863942322,29.242365,8.98285812342,0.0,3.20568,5.77717812342
 05/30  22:00:00,55.7220026522,0.0,0.0,0.0,15.863942322,29.242365,8.96637883709,0.0,3.20568,5.76069883709
 05/30  23:00:00,56.4461042395,0.0,0.0,0.0,15.863942322,29.242365,6.09338924663,0.0,3.20568,2.88770924663
 05/30  24:00:00,55.7198565154,0.0,0.0,0.0,15.863942322,29.242365,6.09014754324,0.0,3.20568,2.88446754324
 05/31  01:00:00,55.7033998989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.6778371191,0.0,0.0,0.0,15.863942322,29.242365,6.09025686467,0.0,3.20568,2.88457686467
 05/31  03:00:00,55.6501454826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.8426821705,0.0,0.0,0.0,15.863942322,29.242365,6.09012572518,0.0,3.20568,2.88444572518
 05/31  05:00:00,55.8009455481,0.0,0.0,0.0,15.863942322,29.242365,6.09023782603,0.0,3.20568,2.88455782603
 05/31  06:00:00,54.5522200332,6.81761926844,0.003259787821,0.0,15.863942322,29.818365,70.1968748855,66.9711948855,3.20568,0.02
 05/31  07:00:00,119.341899737,6.81761926844,0.000704548747403,0.0,80.527626,29.818365,41.1760954389,35.0815717824,3.20568,2.8888436565
 05/31  08:00:00,167.106063675,7.62343991876,1.62849102538,0.0,80.527626,75.0917375,44.2319220806,8.61459053099,24.0426,11.5747315496
 05/31  09:00:00,174.241504705,8.8581911474,7.44779079348,0.0,80.527626,75.0917375,46.7464674325,2.30713562785,24.0426,20.3967318047
 05/31  10:00:00,188.225210236,9.90876684297,16.3024942088,0.0,80.527626,79.0911225,49.5551259807,0.0,32.0568,17.4983259807
 05/31  11:00:00,202.034728953,10.9442130218,28.2797561267,0.0,80.527626,79.0911225,55.4429957278,0.0,32.0568,23.3861957278
 05/31  12:00:00,214.922892879,12.7935390866,39.9950934583,0.0,80.527626,79.0911225,58.4214568936,0.0,32.0568,26.3646568936
 05/31  13:00:00,219.618094547,15.5453195044,45.9061845754,0.0,80.527626,75.0917375,39.5074115959,0.0130640775522,16.0284,23.4659475183
 05/31  14:00:00,224.764490145,17.2481230194,49.3521156924,0.0,80.527626,75.0917375,36.4269182804,0.0,16.0284,20.3985182804
 05/31  15:00:00,225.344347784,18.3604114038,50.8251445591,0.0,80.527626,73.092045,23.6468549041,0.0174492258486,3.20568,20.4237256782
 05/31  16:00:00,225.963251358,17.0133733609,52.9155247248,0.0,80.527626,73.092045,6.10630506038,0.0118320990795,3.20568,2.8887929613
 05/31  17:00:00,167.655436925,11.7757095981,43.1342314622,0.0,80.527626,29.818365,6.09440773771,0.0,3.20568,2.88872773771
 05/31  18:00:00,161.428057092,11.1068756329,37.5928807529,0.0,80.527626,29.818365,8.97742782965,0.0,3.20568,5.77174782965
 05/31  19:00:00,148.054597304,9.697790128,25.4029096281,0.0,80.527626,29.818365,11.868675697,0.0,3.20568,8.66299569698
 05/31  20:00:00,132.311117215,8.3136906463,11.1678585665,0.0,80.527626,29.818365,12.3125070622,0.45139291067,3.20568,8.65543415149
 05/31  21:00:00,55.7801439879,0.0,0.0,0.0,15.863942322,29.242365,8.98269603339,0.0,3.20568,5.77701603339
 05/31  22:00:00,55.6508656694,0.0,0.0,0.0,15.863942322,29.242365,6.09617601317,0.0,3.20568,2.89049601317
 05/31  23:00:00,56.3933507135,0.0,0.0,0.0,15.863942322,29.242365,6.0934659062,0.0,3.20568,2.8877859062
 05/31  24:00:00,55.678614264,0.0,0.0,0.0,15.863942322,29.242365,6.09024195036,0.0,3.20568,2.88456195036
 06/01  01:00:00,55.679047261,0.0,0.0,0.0,15.863942322,29.242365,6.09034861736,0.0,3.20568,2.88466861736
 06/01  02:00:00,55.6724912907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.6666519262,0.0,0.0,0.0,15.863942322,29.242365,6.09021237174,0.0,3.20568,2.88453237174
 06/01  04:00:00,55.8978210978,0.0,0.0,0.0,15.863942322,29.242365,6.09031882454,0.0,3.20568,2.88463882454
 06/01  05:00:00,55.8776729938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,59.2014717405,6.81761926844,4.59423638133,0.0,15.863942322,29.818365,25.1060585155,19.0158756534,3.20568,2.88450286206
 06/01  07:00:00,124.64028952,6.81761926844,5.2314292371,0.0,80.527626,29.818365,11.8600294407,5.76565091764,3.20568,2.88869852305
 06/01  08:00:00,173.321179876,7.85824077689,7.55184419364,0.0,80.527626,75.0917375,37.8871533658,2.26977715492,24.0426,11.5747762109
 06/01  09:00:00,179.606243487,8.97728168189,12.6538477527,0.0,80.527626,75.0917375,42.1102070094,0.587492977415,24.0426,17.480114032
 06/01  10:00:00,190.63133771,9.90996046797,18.6921810879,0.0,80.527626,79.0911225,52.4681208731,0.000732611765394,32.0568,20.4105882613
 06/01  11:00:00,192.653974184,10.2336309155,19.6639076811,0.0,80.527626,79.0911225,55.4469739752,0.000458385236407,32.0568,23.38971559
 06/01  12:00:00,190.490825754,11.2183110937,17.2339060807,0.0,80.527626,79.0911225,55.4911921212,0.0,32.0568,23.4343921212
 06/01  13:00:00,186.035804499,12.3895804621,15.6222684142,0.0,80.527626,75.0917375,42.4663476832,0.0395498025953,16.0284,26.3983978806
 06/01  14:00:00,192.177079691,13.0285134294,21.0982378716,0.0,80.527626,75.0917375,33.5191637616,0.00369947442707,16.0284,17.4870642872
 06/01  15:00:00,197.098852881,14.1113317476,26.9231365771,0.0,80.527626,73.092045,23.6419596846,0.0153458523896,3.20568,20.4209338322
 06/01  16:00:00,192.338570181,10.8587211521,25.5292404799,0.0,80.527626,73.092045,6.11811697721,0.0241859180743,3.20568,2.88825105914
 06/01  17:00:00,142.740879324,8.35026519566,21.6931722813,0.0,80.527626,29.818365,8.96319709464,0.0,3.20568,5.75751709464
 06/01  18:00:00,141.552780483,8.26332742822,20.5917893796,0.0,80.527626,29.818365,8.97796007171,0.0,3.20568,5.77228007171
 06/01  19:00:00,140.480739442,8.11051572046,19.4220899627,0.0,80.527626,29.818365,11.8676587729,0.0,3.20568,8.66197877287
 06/01  20:00:00,135.901081723,7.67212897286,15.337491655,0.0,80.527626,29.818365,8.98240950604,0.0,3.20568,5.77672950604
 06/01  21:00:00,55.8415290881,0.0,0.0,0.0,15.863942322,29.242365,8.98259750307,0.0,3.20568,5.77691750307
 06/01  22:00:00,55.6703482401,0.0,0.0,0.0,15.863942322,29.242365,8.96615852983,0.0,3.20568,5.76047852983
 06/01  23:00:00,56.3762815852,0.0,0.0,0.0,15.863942322,29.242365,6.09368552707,0.0,3.20568,2.88800552707
 06/01  24:00:00,55.6518583183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.6391558396,0.0,0.0,0.0,15.863942322,29.242365,6.09028015058,0.0,3.20568,2.88460015058
 06/02  02:00:00,55.623576971,0.0,0.0,0.0,15.863942322,29.242365,6.09013899413,0.0,3.20568,2.88445899413
 06/02  03:00:00,55.6100081416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,56.6661983944,0.0,0.0,0.0,15.863942322,29.242365,6.09024003561,0.0,3.20568,2.88456003561
 06/02  05:00:00,56.4894698503,0.0,0.0,0.0,15.863942322,29.242365,6.09009922886,0.0,3.20568,2.88441922886
 06/02  06:00:00,54.9056706444,6.81761926844,0.00283046901429,0.0,15.863942322,29.818365,59.8025451576,56.5768651576,3.20568,0.02
 06/02  07:00:00,119.360080958,6.81761926844,0.00122000410492,0.0,80.527626,29.818365,46.1909656444,40.0966179225,3.20568,2.88866772184
 06/02  08:00:00,164.942506935,7.09274473164,0.00485497511321,0.0,80.527626,75.0917375,68.8923154747,33.2747429405,24.0426,11.5749725343
 06/02  09:00:00,165.943889153,8.06126905077,0.00413488663799,0.0,80.527626,75.0917375,69.7287330019,25.2902564583,24.0426,20.3958765436
 06/02  10:00:00,173.434719595,8.82133725486,2.70921661972,0.0,80.527626,79.0911225,61.3287598053,11.7772171316,32.0568,17.4947426737
 06/02  11:00:00,179.424014667,9.61339966271,7.15609239441,0.0,80.527626,79.0911225,55.4412937462,0.0,32.0568,23.3844937462
 06/02  12:00:00,177.511021642,10.4813903123,5.08868842685,0.0,80.527626,79.0911225,55.4909046379,0.0,32.0568,23.4341046379
 06/02  13:00:00,169.454872187,11.1936700951,0.357721055152,0.0,80.527626,75.0917375,53.5476089701,11.1278971054,16.0284,26.3913118647
 06/02  14:00:00,171.584630992,12.5901495232,1.0980739154,0.0,80.527626,75.0917375,47.0022859995,10.5740806159,16.0284,20.3998053836
 06/02  15:00:00,172.146987873,12.8286086703,3.42620367435,0.0,80.527626,73.092045,35.5282531006,11.9008168818,3.20568,20.4217562187
 06/02  16:00:00,167.848906818,9.74973929529,2.32294473315,0.0,80.527626,73.092045,18.0250012642,11.9310312764,3.20568,2.88828998783
 06/02  17:00:00,120.505169293,7.56642723581,0.457534518942,0.0,80.527626,29.818365,20.7718791238,14.6774403852,3.20568,2.8887587386
 06/02  18:00:00,119.717293013,7.24042038815,0.0,0.0,80.527626,29.818365,27.3165729651,18.339346436,3.20568,5.7715465291
 06/02  19:00:00,119.601182113,7.11943146192,0.0,0.0,80.527626,29.818365,30.5420203036,18.6730623092,3.20568,8.6632779944
 06/02  20:00:00,119.377596525,6.90549606827,0.0,0.0,80.527626,29.818365,34.2903638272,25.3080530143,3.20568,5.77663081281
 06/02  21:00:00,55.5218366086,0.0,0.0,0.0,15.863942322,29.242365,11.8613990584,0.0,3.20568,8.65571905844
 06/02  22:00:00,55.5567203441,0.0,0.0,0.0,15.863942322,29.242365,6.09570335707,0.0,3.20568,2.89002335707
 06/02  23:00:00,56.2842873733,0.0,0.0,0.0,15.863942322,29.242365,6.09328021915,0.0,3.20568,2.88760021915
 06/02  24:00:00,55.5622666029,0.0,0.0,0.0,15.863942322,29.242365,6.09021375008,0.0,3.20568,2.88453375008
 06/03  01:00:00,55.5527536635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.5419648926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.5333617895,0.0,0.0,0.0,15.863942322,29.242365,6.08861311351,0.0,3.20568,2.88293311351
 06/03  04:00:00,55.7385229665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,55.7192647703,0.0,0.0,0.0,15.863942322,29.242365,6.08851918142,0.0,3.20568,2.88283918142
 06/03  06:00:00,47.151540774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.1052338353,0.0,0.0,0.0,15.863942322,29.242365,6.08858370286,0.0,3.20568,2.88290370286
 06/03  08:00:00,47.1317350388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.1860511429,0.0,0.0,0.0,15.863942322,29.242365,6.09025202927,0.0,3.20568,2.88457202927
 06/03  10:00:00,47.2177042411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,47.9263538325,0.0,0.0,0.0,15.863942322,29.242365,6.09010640687,0.0,3.20568,2.88442640687
 06/03  12:00:00,47.2539182507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,47.3215606477,0.0,0.0,0.0,15.863942322,29.242365,6.08853671803,0.0,3.20568,2.88285671803
 06/03  14:00:00,47.3540527412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  15:00:00,47.358122763,0.0,0.0,0.0,15.863942322,29.242365,6.08860098822,0.0,3.20568,2.88292098822
 06/03  16:00:00,47.2731473894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,47.2778635226,0.0,0.0,0.0,15.863942322,29.242365,6.08850662137,0.0,3.20568,2.88282662137
 06/03  18:00:00,47.2810628745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,47.5313990408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,47.4668063308,0.0,0.0,0.0,15.863942322,29.242365,6.08857088227,0.0,3.20568,2.88289088227
 06/03  21:00:00,55.8443856336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.6427309475,0.0,0.0,0.0,15.863942322,29.242365,6.08863502331,0.0,3.20568,2.88295502331
 06/03  23:00:00,56.3072987515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.5952277528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.5775349557,0.0,0.0,0.0,15.863942322,29.242365,6.08853862497,0.0,3.20568,2.88285862497
 06/04  02:00:00,55.5665926874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.5565711942,0.0,0.0,0.0,15.863942322,29.242365,6.0885987284,0.0,3.20568,2.8829187284
 06/04  04:00:00,55.7603553447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,55.7398430455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.1655733923,0.0,0.0,0.0,15.863942322,29.242365,6.08850021607,0.0,3.20568,2.88282021607
 06/04  07:00:00,47.1083843367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.1242263659,0.0,0.0,0.0,15.863942322,29.242365,6.09022862695,0.0,3.20568,2.88454862695
 06/04  09:00:00,47.1951346469,0.0,0.0,0.0,15.863942322,29.242365,6.0900781461,0.0,3.20568,2.8843981461
 06/04  10:00:00,47.2437282559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,47.9655143702,0.0,0.0,0.0,15.863942322,29.242365,6.09016864107,0.0,3.20568,2.88448864107
 06/04  12:00:00,47.2984034244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,47.3592834979,0.0,0.0,0.0,15.863942322,29.242365,6.0902590612,0.0,3.20568,2.8845790612
 06/04  14:00:00,47.3967485131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.4001320248,0.0,0.0,0.0,15.863942322,29.242365,6.08859199861,0.0,3.20568,2.88291199861
 06/04  16:00:00,47.3097294648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  17:00:00,49.7018286386,0.331057316286,2.05466132182,0.0,15.863942322,29.242365,6.08822551806,0.0,3.20568,2.88254551806
 06/04  18:00:00,53.9562459327,0.824077766898,5.81104633537,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,54.4515416188,0.945543307411,5.92449897542,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,49.5702017746,0.299049869173,1.74430319529,0.0,15.863942322,29.242365,6.08864796329,0.0,3.20568,2.88296796329
 06/04  21:00:00,55.9085816487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.6912423976,0.0,0.0,0.0,15.863942322,29.242365,6.08861163135,0.0,3.20568,2.88293163135
 06/04  23:00:00,56.3437253576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.6275897937,0.0,0.0,0.0,15.863942322,29.242365,6.08851268042,0.0,3.20568,2.88283268042
 06/05  01:00:00,55.5968731691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
