Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  02:00:00,55.5721310158,0.0,0.0,0.0,15.863942322,29.242365,6.09017449389,0.0,3.20568,2.88449449389
 06/05  03:00:00,55.55478277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.7494466229,0.0,0.0,0.0,15.863942322,29.242365,6.09025928039,0.0,3.20568,2.88457928039
 06/05  05:00:00,55.7176437047,0.0,0.0,0.0,15.863942322,29.242365,6.09010389574,0.0,3.20568,2.88442389574
 06/05  06:00:00,54.5921675225,6.81761926844,0.0,0.0,15.863942322,29.818365,140.540798658,137.315118658,3.20568,0.02
 06/05  07:00:00,119.338624165,6.81761926844,0.000700851228043,0.0,80.527626,29.818365,69.805449059,63.7111457042,3.20568,2.88862335475
 06/05  08:00:00,165.168844939,7.09088889107,0.24973735176,0.0,80.527626,75.0917375,55.3904910299,19.7739094777,24.0426,11.5739815522
 06/05  09:00:00,171.645807869,7.89605465513,5.82919703372,0.0,80.527626,75.0917375,46.073719734,4.54960262877,24.0426,17.4815171053
 06/05  10:00:00,184.180460619,8.9901051949,13.1967535806,0.0,80.527626,79.0911225,52.4609150354,0.0,32.0568,20.4041150354
 06/05  11:00:00,197.421820879,9.95004665408,24.673351089,0.0,80.527626,79.0911225,55.4415415492,0.0,32.0568,23.3847415492
 06/05  12:00:00,208.660564182,11.3261893005,35.2178818635,0.0,80.527626,79.0911225,55.4855470668,0.0,32.0568,23.4287470668
 06/05  13:00:00,213.331635336,13.7104339054,41.4651744891,0.0,80.527626,75.0917375,42.4283996942,0.0104425324677,16.0284,26.3895571617
 06/05  14:00:00,223.559146046,16.1506117927,49.2348499641,0.0,80.527626,75.0917375,33.5110473488,0.0,16.0284,17.4826473488
 06/05  15:00:00,226.804111913,17.779146868,52.8556529786,0.0,80.527626,73.092045,23.6403783113,0.0167969314891,3.20568,20.4179013799
 06/05  16:00:00,224.076785734,15.9964047786,52.0348655999,0.0,80.527626,73.092045,6.11247009352,0.0182201282053,3.20568,2.88856996531
 06/05  17:00:00,172.050651307,12.549663177,46.7424908895,0.0,80.527626,29.818365,6.09437529002,0.0,3.20568,2.88869529002
 06/05  18:00:00,170.393863462,12.6513657389,44.9946172362,0.0,80.527626,29.818365,11.8534998974,0.0,3.20568,8.64781989737
 06/05  19:00:00,167.863240365,12.0794655812,42.7674468672,0.0,80.527626,29.818365,8.98775081126,0.0,3.20568,5.78207081126
 06/05  20:00:00,155.930675095,10.1846638266,32.780444398,0.0,80.527626,29.818365,11.8608597983,0.0,3.20568,8.65517979833
 06/05  21:00:00,55.8903268636,0.0,0.0,0.0,15.863942322,29.242365,8.982720865,0.0,3.20568,5.777040865
 06/05  22:00:00,55.7086784046,0.0,0.0,0.0,15.863942322,29.242365,6.09571878902,0.0,3.20568,2.89003878902
 06/05  23:00:00,56.4240655378,0.0,0.0,0.0,15.863942322,29.242365,8.96111414695,0.0,3.20568,5.75543414695
 06/05  24:00:00,55.6892227218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.6731469151,0.0,0.0,0.0,15.863942322,29.242365,6.0901733805,0.0,3.20568,2.8844933805
 06/06  02:00:00,55.6527814304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.6316893918,0.0,0.0,0.0,15.863942322,29.242365,6.09025263523,0.0,3.20568,2.88457263523
 06/06  04:00:00,56.6835738777,0.0,0.0,0.0,15.863942322,29.242365,6.09009235302,0.0,3.20568,2.88441235302
 06/06  05:00:00,56.4938553236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,54.886680978,6.81761926844,0.00295513981125,0.0,15.863942322,29.818365,70.9663719087,64.8761999235,3.20568,2.88449198515
 06/06  07:00:00,119.337358823,6.81761926844,0.000641422515604,0.0,80.527626,29.818365,46.5662321218,40.4719460521,3.20568,2.88860606971
 06/06  08:00:00,166.690593725,7.61523414071,1.22674688339,0.0,80.527626,75.0917375,46.6282719553,11.0130785474,24.0426,11.572593408
 06/06  09:00:00,174.344102915,8.91277906491,7.49524368791,0.0,80.527626,75.0917375,43.7480479049,2.23058703328,24.0426,17.4748608716
 06/06  10:00:00,186.741323472,9.91996712064,14.8215538607,0.0,80.527626,79.0911225,52.4651931839,0.0,32.0568,20.4083931839
 06/06  11:00:00,198.197419525,10.7063998823,24.7150973275,0.0,80.527626,79.0911225,52.5168553783,0.0,32.0568,20.4600553783
 06/06  12:00:00,207.97077241,12.2227674461,33.6648876134,0.0,80.527626,79.0911225,58.4129136147,0.0,32.0568,26.3561136147
 06/06  13:00:00,211.579313899,14.5658338294,38.8940523664,0.0,80.527626,75.0917375,39.5080854931,0.022643625021,16.0284,23.4570418681
 06/06  14:00:00,218.911493473,16.4563111299,44.3332076707,0.0,80.527626,75.0917375,36.422071576,0.0,16.0284,20.393671576
 06/06  15:00:00,220.364532741,17.831912901,46.4309053917,0.0,80.527626,73.092045,23.6423595543,0.0171445999101,3.20568,20.4195349543
 06/06  16:00:00,217.33174716,16.2415990424,45.1049754835,0.0,80.527626,73.092045,6.11243211889,0.0183077335657,3.20568,2.88844438532
 06/06  17:00:00,163.311988292,12.2603063983,38.3480459027,0.0,80.527626,29.818365,6.09402828029,0.0,3.20568,2.88834828029
 06/06  18:00:00,159.723544973,12.0670966471,34.964025516,0.0,80.527626,29.818365,8.97708094633,0.0,3.20568,5.77140094633
 06/06  19:00:00,152.257564738,11.0657267666,28.5178691217,0.0,80.527626,29.818365,11.868399288,0.0,3.20568,8.66271928799
 06/06  20:00:00,141.435238909,9.32319211617,19.4732103216,0.0,80.527626,29.818365,8.98187844342,0.0,3.20568,5.77619844342
 06/06  21:00:00,55.6380131422,0.0,0.0,0.0,15.863942322,29.242365,11.8606201449,0.0,3.20568,8.65494014489
 06/06  22:00:00,55.6405024925,0.0,0.0,0.0,15.863942322,29.242365,6.09599825275,0.0,3.20568,2.89031825275
 06/06  23:00:00,56.3613753799,0.0,0.0,0.0,15.863942322,29.242365,6.09345432552,0.0,3.20568,2.88777432552
 06/06  24:00:00,55.6239943179,0.0,0.0,0.0,15.863942322,29.242365,6.09023416586,0.0,3.20568,2.88455416586
 06/07  01:00:00,55.6139728594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.6051067156,0.0,0.0,0.0,15.863942322,29.242365,6.0900664869,0.0,3.20568,2.8843864869
 06/07  03:00:00,55.5908539113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,55.7901314959,0.0,0.0,0.0,15.863942322,29.242365,6.09014066257,0.0,3.20568,2.88446066257
 06/07  05:00:00,55.76544283,0.0,0.0,0.0,15.863942322,29.242365,6.09021489033,0.0,3.20568,2.88453489033
 06/07  06:00:00,54.5477521416,6.81761926844,0.0,0.0,15.863942322,29.818365,101.121962238,97.8962822375,3.20568,0.02
 06/07  07:00:00,119.321859532,6.81761926844,0.000538977776735,0.0,80.527626,29.818365,65.9453351803,59.8509530143,3.20568,2.88870216602
 06/07  08:00:00,165.092387552,7.27404473439,0.00537430763167,0.0,80.527626,75.0917375,59.6914354469,24.0750709598,24.0426,11.5737644872
 06/07  09:00:00,166.709635297,8.25389897953,0.601918034827,0.0,80.527626,75.0917375,54.0355977723,12.5128676462,24.0426,17.4801301261
 06/07  10:00:00,175.091902375,9.16372860798,4.03219406653,0.0,80.527626,79.0911225,58.7655303242,6.30685419131,32.0568,20.4018761329
 06/07  11:00:00,182.032250395,10.0109203201,9.33894548227,0.0,80.527626,79.0911225,55.4378090648,0.0,32.0568,23.3810090648
 06/07  12:00:00,190.893120769,11.3047258393,17.5690223792,0.0,80.527626,79.0911225,55.4825802565,0.0,32.0568,23.4257802565
 06/07  13:00:00,195.45345534,13.3628789401,24.0311366161,0.0,80.527626,75.0917375,42.4310593025,0.0181276318841,16.0284,26.3845316706
 06/07  14:00:00,201.232894738,15.2304428306,27.9434331443,0.0,80.527626,75.0917375,33.5068576242,0.0,16.0284,17.4784576242
 06/07  15:00:00,205.265843724,16.8888184365,32.3304291783,0.0,80.527626,73.092045,23.6341991601,0.0105347863576,3.20568,20.4179843738
 06/07  16:00:00,201.169702055,13.9441683307,31.2830166005,0.0,80.527626,73.092045,6.10563526267,0.0113071869202,3.20568,2.88864807575
 06/07  17:00:00,148.095148746,10.2402548263,25.1926239685,0.0,80.527626,29.818365,6.09422495225,0.0,3.20568,2.88854495225
 06/07  18:00:00,142.171823857,9.5478174844,19.9857934676,0.0,80.527626,29.818365,8.97668280036,0.0,3.20568,5.77100280036
 06/07  19:00:00,135.713746848,8.68414889893,14.1791908022,0.0,80.527626,29.818365,11.8669709694,0.0,3.20568,8.66129096936
 06/07  20:00:00,131.161448641,8.0048044,10.3598365645,0.0,80.527626,29.818365,8.98209601674,0.0,3.20568,5.77641601674
 06/07  21:00:00,55.7876267199,0.0,0.0,0.0,15.863942322,29.242365,11.8608095816,0.0,3.20568,8.65512958161
 06/07  22:00:00,55.640250745,0.0,0.0,0.0,15.863942322,29.242365,6.09604360765,0.0,3.20568,2.89036360765
 06/07  23:00:00,56.3612832622,0.0,0.0,0.0,15.863942322,29.242365,6.09322011714,0.0,3.20568,2.88754011714
 06/07  24:00:00,55.6238537742,0.0,0.0,0.0,15.863942322,29.242365,6.09009173569,0.0,3.20568,2.88441173569
 06/08  01:00:00,55.6045710517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.5889014315,0.0,0.0,0.0,15.863942322,29.242365,6.09015973202,0.0,3.20568,2.88447973202
 06/08  03:00:00,55.5731548755,0.0,0.0,0.0,15.863942322,29.242365,6.09022845695,0.0,3.20568,2.88454845695
 06/08  04:00:00,55.7651818186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,55.7377578316,0.0,0.0,0.0,15.863942322,29.242365,6.09005868642,0.0,3.20568,2.88437868642
 06/08  06:00:00,54.626917692,6.81761926844,0.0,0.0,15.863942322,29.818365,163.682579978,157.592452234,3.20568,2.88444774463
 06/08  07:00:00,119.447695836,6.81761926844,0.0,0.0,80.527626,29.818365,158.163642491,152.069264634,3.20568,2.88869785672
 06/08  08:00:00,164.957386344,7.0293999417,0.00443736735791,0.0,80.527626,75.0917375,156.582605628,123.856932385,24.0426,8.68307324363
 06/08  09:00:00,165.337919932,7.43974885628,0.00242184480618,0.0,80.527626,75.0917375,123.596201348,79.166872502,24.0426,20.386728846
 06/08  10:00:00,169.980421539,8.10663600471,0.001571093827,0.0,80.527626,79.0911225,101.929919393,52.3819391606,32.0568,17.491180232
 06/08  11:00:00,171.193358702,8.62828974059,0.0,0.0,80.527626,79.0911225,72.6586191277,17.2250685546,32.0568,23.3767505731
 06/08  12:00:00,171.100073196,9.26287985841,0.0,0.0,80.527626,79.0911225,59.2871059823,3.80584279277,32.0568,23.4244631895
 06/08  13:00:00,167.985706026,10.125018271,0.0,0.0,80.527626,75.0917375,56.1828259559,13.7722907621,16.0284,26.3821351937
 06/08  14:00:00,168.98324783,11.1307548236,0.0,0.0,80.527626,75.0917375,49.8531352591,16.3450513345,16.0284,17.4796839246
 06/08  15:00:00,168.470162544,12.6148231414,0.0278259243657,0.0,80.527626,73.092045,39.5945518204,15.9726492019,3.20568,20.4162226185
 06/08  16:00:00,166.771572595,10.1173435857,0.927003445864,0.0,80.527626,73.092045,19.198451127,13.1043281433,3.20568,2.88844298369
 06/08  17:00:00,122.151829995,8.33948962822,1.3602113998,0.0,80.527626,29.818365,17.8518779291,11.7578634664,3.20568,2.88833446274
 06/08  18:00:00,121.128737199,8.31550897706,0.370791503365,0.0,80.527626,29.818365,22.9928317584,14.0157380473,3.20568,5.77141371117
 06/08  19:00:00,120.58184528,7.92527129743,0.0,0.0,80.527626,29.818365,40.2265784068,28.3590729285,3.20568,8.66182547829
 06/08  20:00:00,119.841425248,7.19644449394,0.0,0.0,80.527626,29.818365,59.1844576545,50.2020206044,3.20568,5.77675705011
 06/08  21:00:00,55.5968987993,0.0,0.0,0.0,15.863942322,29.242365,11.8610853063,0.0,3.20568,8.65540530633
 06/08  22:00:00,55.4833128956,0.0,0.0,0.0,15.863942322,29.242365,6.09567874449,0.0,3.20568,2.88999874449
 06/08  23:00:00,56.2540879952,0.0,0.0,0.0,15.863942322,29.242365,6.09338354277,0.0,3.20568,2.88770354277
 06/08  24:00:00,55.4939711093,0.0,0.0,0.0,15.863942322,29.242365,6.09025782499,0.0,3.20568,2.88457782499
 06/09  01:00:00,55.484391153,0.0,0.0,0.0,15.863942322,29.242365,6.09008235298,0.0,3.20568,2.88440235298
 06/09  02:00:00,55.4713987199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.4596553984,0.0,0.0,0.0,15.863942322,29.242365,6.09014586365,0.0,3.20568,2.88446586365
 06/09  04:00:00,56.5088179621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  05:00:00,56.331218319,0.0,0.0,0.0,15.863942322,29.242365,6.09020946198,0.0,3.20568,2.88452946198
 06/09  06:00:00,55.8206942005,6.81761926844,0.0,0.0,15.863942322,29.818365,374.200012448,368.109977422,3.20568,2.88435502695
 06/09  07:00:00,119.779108619,6.81761926844,0.00209538652317,0.0,80.527626,29.818365,192.284854609,186.190789517,3.20568,2.88838509175
 06/09  08:00:00,164.889463014,6.85711383182,0.00360108021539,0.0,80.527626,75.0917375,160.175708456,127.449088976,24.0426,8.68401948066
 06/09  09:00:00,164.99108763,7.01987624997,0.00232018415079,0.0,80.527626,75.0917375,145.557002839,101.129350689,24.0426,20.3850521499
 06/09  10:00:00,169.086629362,7.16809427136,0.00141077308851,0.0,80.527626,79.0911225,133.628982471,84.0813399842,32.0568,17.4908424865
 06/09  11:00:00,170.40532489,7.7786936867,0.0,0.0,80.527626,79.0911225,108.886096824,53.4535520317,32.0568,23.3757447922
 06/09  12:00:00,170.291582298,8.42901546397,0.0,0.0,80.527626,79.0911225,85.2188050582,29.7390458274,32.0568,23.4229592308
 06/09  13:00:00,166.682187151,8.82171598428,0.0,0.0,80.527626,75.0917375,71.7178176387,29.3094122123,16.0284,26.3800054265
 06/09  14:00:00,167.229697485,9.35785311867,0.0,0.0,80.527626,75.0917375,73.0404510513,39.533847192,16.0284,17.4782038593
 06/09  15:00:00,165.888324308,10.0503386139,0.0,0.0,80.527626,73.092045,61.5303443836,37.9104492959,3.20568,20.4142150877
 06/09  16:00:00,163.788173302,8.0744190711,0.0,0.0,80.527626,73.092045,41.9537513839,35.859972312,3.20568,2.88809907194
 06/09  17:00:00,119.405956012,6.97164971985,0.0,0.0,80.527626,29.818365,54.8959332509,48.8016751646,3.20568,2.88857808637
 06/09  18:00:00,119.429756812,6.98614085291,0.0,0.0,80.527626,29.818365,67.0744435563,58.0978018857,3.20568,5.77096167059
 06/09  19:00:00,119.390739217,6.94840829449,0.0,0.0,80.527626,29.818365,70.2202654714,58.353519089,3.20568,8.66106638249
 06/09  20:00:00,119.274601956,6.82895298209,0.0,0.0,80.527626,29.818365,75.2183621661,66.2364507841,3.20568,5.776231382
 06/09  21:00:00,54.0001112245,0.0,0.0,0.0,15.863942322,29.242365,11.8599434815,0.0,3.20568,8.65426348155
 06/09  22:00:00,55.4666688933,0.0,0.0,0.0,15.863942322,29.242365,6.09594019679,0.0,3.20568,2.89026019679
 06/09  23:00:00,56.2356418194,0.0,0.0,0.0,15.863942322,29.242365,6.09352179403,0.0,3.20568,2.88784179403
 06/09  24:00:00,55.4742440811,0.0,0.0,0.0,15.863942322,29.242365,6.09023521365,0.0,3.20568,2.88455521365
 06/10  01:00:00,55.4742449052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.4702742922,0.0,0.0,0.0,15.863942322,29.242365,6.08855523436,0.0,3.20568,2.88287523436
 06/10  03:00:00,55.4596844973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,55.6601765054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,55.6393498993,0.0,0.0,0.0,15.863942322,29.242365,6.08858634232,0.0,3.20568,2.88290634232
 06/10  06:00:00,47.0705697322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.0098190857,0.0,0.0,0.0,15.863942322,29.242365,6.08846095686,0.0,3.20568,2.88278095686
 06/10  08:00:00,47.0352384563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,47.0872294196,0.0,0.0,0.0,15.863942322,29.242365,6.09014024072,0.0,3.20568,2.88446024072
 06/10  10:00:00,47.1087045816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,47.7949945283,0.0,0.0,0.0,15.863942322,29.242365,6.09019871152,0.0,3.20568,2.88451871152
 06/10  12:00:00,47.1028172439,0.0,0.0,0.0,15.863942322,29.242365,6.09001964073,0.0,3.20568,2.88433964073
 06/10  13:00:00,47.1599409192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,47.1878330032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,47.1886937149,0.0,0.0,0.0,15.863942322,29.242365,6.08849497202,0.0,3.20568,2.88281497202
 06/10  16:00:00,47.0928424324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,47.0915494203,0.0,0.0,0.0,15.863942322,29.242365,6.08852570299,0.0,3.20568,2.88284570299
 06/10  18:00:00,47.094742747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,47.3187848113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,47.3034026026,0.0,0.0,0.0,15.863942322,29.242365,6.08855636632,0.0,3.20568,2.88287636632
 06/10  21:00:00,54.3042321607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.5497101979,0.0,0.0,0.0,15.863942322,29.242365,6.08858697515,0.0,3.20568,2.88290697515
 06/10  23:00:00,56.2303848983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.5062682264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.4880073942,0.0,0.0,0.0,15.863942322,29.242365,6.08845937715,0.0,3.20568,2.88277937715
 06/11  02:00:00,55.4741035111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.4613543322,0.0,0.0,0.0,15.863942322,29.242365,6.08848617164,0.0,3.20568,2.88280617164
 06/11  04:00:00,55.6626080521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,55.6393517511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.0781171956,0.0,0.0,0.0,15.863942322,29.242365,6.08851260868,0.0,3.20568,2.88283260868
 06/11  07:00:00,47.049444573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.09556448,0.0,0.0,0.0,15.863942322,29.242365,6.09002097926,0.0,3.20568,2.88434097926
 06/11  09:00:00,47.1467626006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.1691986393,0.0,0.0,0.0,15.863942322,29.242365,6.09007434144,0.0,3.20568,2.88439434144
 06/11  11:00:00,47.874265105,0.0,0.0,0.0,15.863942322,29.242365,6.09012769409,0.0,3.20568,2.88444769409
 06/11  12:00:00,47.2162974692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,47.2890377563,0.0,0.0,0.0,15.863942322,29.242365,6.09018101195,0.0,3.20568,2.88450101195
 06/11  14:00:00,47.3253139171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  15:00:00,47.3284772213,0.0,0.0,0.0,15.863942322,29.242365,6.08858495668,0.0,3.20568,2.88290495668
 06/11  16:00:00,47.2282322864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,47.1973045847,0.0,0.0,0.0,15.863942322,29.242365,6.08845490957,0.0,3.20568,2.88277490957
 06/11  18:00:00,47.1790759228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,47.4178826575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,47.3765038964,0.0,0.0,0.0,15.863942322,29.242365,6.08848092987,0.0,3.20568,2.88280092987
 06/11  21:00:00,54.3642894712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.6025482349,0.0,0.0,0.0,15.863942322,29.242365,6.08850691763,0.0,3.20568,2.88282691763
 06/11  23:00:00,56.2676146981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.5512686757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.5327940602,0.0,0.0,0.0,15.863942322,29.242365,6.09008571938,0.0,3.20568,2.88440571938
 06/12  02:00:00,55.5184237887,0.0,0.0,0.0,15.863942322,29.242365,6.09013349973,0.0,3.20568,2.88445349973
 06/12  03:00:00,55.5056943411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,55.7064741535,0.0,0.0,0.0,15.863942322,29.242365,6.09018141937,0.0,3.20568,2.88450141937
 06/12  05:00:00,55.6825575307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,54.7920557665,6.81761926844,0.0,0.0,15.863942322,29.818365,216.196873636,210.107165656,3.20568,2.88402798069
 06/12  07:00:00,119.390882315,6.81761926844,0.00287892047857,0.0,80.527626,29.818365,113.010038348,106.915992046,3.20568,2.88836630273
 06/12  08:00:00,164.747767178,6.93215465303,0.00618473707218,0.0,80.527626,75.0917375,75.6525529315,40.0394477802,24.0426,11.5705051513
 06/12  09:00:00,165.333484432,7.20859392607,0.274535231095,0.0,80.527626,75.0917375,58.4749519057,16.9616674702,24.0426,17.4706844355
 06/12  10:00:00,174.060962684,7.87108570473,4.28908533176,0.0,80.527626,79.0911225,58.5826723236,6.12193897787,32.0568,20.4039333457
 06/12  11:00:00,183.716072876,8.80591733171,12.1977140927,0.0,80.527626,79.0911225,52.521428938,0.0103637796034,32.0568,20.4542651584
 06/12  12:00:00,192.326869622,9.85026907654,20.4375545458,0.0,80.527626,79.0911225,55.4767074259,0.0,32.0568,23.4199074259
 06/12  13:00:00,192.462583317,11.4860668975,22.9094619207,0.0,80.527626,75.0917375,42.4176408273,0.0149530061134,16.0284,26.3742878212
 06/12  14:00:00,200.656235164,13.7615302417,28.815254315,0.0,80.527626,75.0917375,33.5052698931,0.0,16.0284,17.4768698931
 06/12  15:00:00,208.487656567,16.1353239583,36.2767080179,0.0,80.527626,73.092045,23.6329402934,0.015631629975,3.20568,20.4116286634
 06/12  16:00:00,203.66179787,13.0194526232,34.6788007345,0.0,80.527626,73.092045,6.10559917813,0.0113168184568,3.20568,2.88860235967
 06/12  17:00:00,155.966463389,10.6189491462,32.654762919,0.0,80.527626,29.818365,6.09415259748,0.0,3.20568,2.88847259748
 06/12  18:00:00,158.942350716,11.0073130077,35.2334487094,0.0,80.527626,29.818365,8.97627446873,0.0,3.20568,5.77059446873
 06/12  19:00:00,152.930048951,10.6515395739,29.3262336068,0.0,80.527626,29.818365,11.86674627,0.0,3.20568,8.66106626998
 06/12  20:00:00,142.926088584,9.17812252034,20.8506012067,0.0,80.527626,29.818365,8.98132794018,0.0,3.20568,5.77564794018
 06/12  21:00:00,54.4100235397,0.0,0.0,0.0,15.863942322,29.242365,11.8596203474,0.0,3.20568,8.65394034737
 06/12  22:00:00,55.6499850699,0.0,0.0,0.0,15.863942322,29.242365,6.09563386482,0.0,3.20568,2.88995386482
 06/12  23:00:00,56.3643805724,0.0,0.0,0.0,15.863942322,29.242365,6.09321843314,0.0,3.20568,2.88753843314
 06/12  24:00:00,55.6358740934,0.0,0.0,0.0,15.863942322,29.242365,6.09017825399,0.0,3.20568,2.88449825399
 06/13  01:00:00,55.6263503494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  02:00:00,55.607924204,0.0,0.0,0.0,15.863942322,29.242365,6.09021897428,0.0,3.20568,2.88453897428
 06/13  03:00:00,55.5873910777,0.0,0.0,0.0,15.863942322,29.242365,6.09002571073,0.0,3.20568,2.88434571073
 06/13  04:00:00,56.6216605293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,56.4454363214,0.0,0.0,0.0,15.863942322,29.242365,6.09006867672,0.0,3.20568,2.88438867672
 06/13  06:00:00,54.9318837697,6.81761926844,0.0,0.0,15.863942322,29.818365,120.13883222,116.91315222,3.20568,0.02
 06/13  07:00:00,119.344419637,6.81761926844,0.000577056695298,0.0,80.527626,29.818365,79.8650954882,73.7708584424,3.20568,2.88855704578
 06/13  08:00:00,165.006814574,7.18571627295,0.00583629759324,0.0,80.527626,75.0917375,61.9800694824,26.3652920034,24.0426,11.572177479
 06/13  09:00:00,169.894249242,8.18194568155,3.82046286719,0.0,80.527626,75.0917375,48.3524461874,6.83526201016,24.0426,17.4745841773
 06/13  10:00:00,183.778659266,9.23922461083,12.5697134949,0.0,80.527626,79.0911225,52.4543619438,0.0,32.0568,20.3975619438
 06/13  11:00:00,198.649098615,10.1245768131,25.7398239115,0.0,80.527626,79.0911225,52.509220607,0.0,32.0568,20.452420607
 06/13  12:00:00,210.055620511,11.4139954896,36.5414693936,0.0,80.527626,79.0911225,55.4765758781,0.0,32.0568,23.4197758781
 06/13  13:00:00,218.655928446,13.8256369645,46.6792594992,0.0,80.527626,75.0917375,42.4255509123,0.0220033038727,16.0284,26.3751476084
 06/13  14:00:00,232.972363642,16.2127586498,58.5844589004,0.0,80.527626,75.0917375,33.50784515,0.0,16.0284,17.47944515
 06/13  15:00:00,236.429030687,17.8263403766,62.4403143774,0.0,80.527626,73.092045,23.6320490956,0.0167357559398,3.20568,20.4096333397
 06/13  16:00:00,233.467379064,16.7378644056,60.6857801389,0.0,80.527626,73.092045,6.11174582734,0.0181049863208,3.20568,2.88796084102
 06/13  17:00:00,177.552500675,13.0068330268,51.7923106275,0.0,80.527626,29.818365,6.09415165936,0.0,3.20568,2.88847165936
 06/13  18:00:00,173.954163765,13.1325423949,48.0799431929,0.0,80.527626,29.818365,8.97709695673,0.0,3.20568,5.77141695673
 06/13  19:00:00,166.488396824,12.4858471587,41.2780769794,0.0,80.527626,29.818365,11.8671026264,0.0,3.20568,8.66142262638
 06/13  20:00:00,151.409151438,10.3690064609,28.3495508999,0.0,80.527626,29.818365,9.73271179122,0.0,3.20568,6.52703179122
 06/13  21:00:00,54.2602072384,0.0,0.0,0.0,15.863942322,29.242365,11.1080736123,0.0,3.20568,7.90239361228
 06/13  22:00:00,55.6986789624,0.0,0.0,0.0,15.863942322,29.242365,6.09548259191,0.0,3.20568,2.88980259191
 06/13  23:00:00,56.4172563802,0.0,0.0,0.0,15.863942322,29.242365,6.09318911197,0.0,3.20568,2.88750911197
 06/13  24:00:00,55.6791988839,0.0,0.0,0.0,15.863942322,29.242365,6.09007699489,0.0,3.20568,2.88439699489
 06/14  01:00:00,55.6631749034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.6432235466,0.0,0.0,0.0,15.863942322,29.242365,6.09011383499,0.0,3.20568,2.88443383499
 06/14  03:00:00,55.6223413249,0.0,0.0,0.0,15.863942322,29.242365,6.09015144169,0.0,3.20568,2.88447144169
 06/14  04:00:00,55.8166603284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,55.7874308602,0.0,0.0,0.0,15.863942322,29.242365,6.09018914693,0.0,3.20568,2.88450914693
 06/14  06:00:00,54.5441067054,6.81761926844,0.00283779204999,0.0,15.863942322,29.818365,70.6822315209,64.5922400423,3.20568,2.88431147867
 06/14  07:00:00,119.32973081,6.81761926844,0.000609760145462,0.0,80.527626,29.818365,45.5106775971,39.4165339025,3.20568,2.88846369464
 06/14  08:00:00,166.468165309,7.54279478157,1.08741782104,0.0,80.527626,75.0917375,43.6119534645,10.886655879,24.0426,8.68269758553
 06/14  09:00:00,175.276635986,8.83734715556,8.50252258325,0.0,80.527626,75.0917375,43.1395410115,1.62101640499,24.0426,17.4759246065
 06/14  10:00:00,191.4048483,9.92013399859,19.4509211987,0.0,80.527626,79.0911225,52.4584006405,0.0,32.0568,20.4016006405
 06/14  11:00:00,212.640967745,10.9155276564,38.8795007605,0.0,80.527626,79.0911225,52.5092946507,0.0,32.0568,20.4524946507
 06/14  12:00:00,231.850671034,12.7913402649,56.8901421122,0.0,80.527626,79.0911225,58.401289722,0.0,32.0568,26.344489722
 06/14  13:00:00,243.011212324,15.7393010903,69.0421691,0.0,80.527626,75.0917375,39.4718284082,0.0,16.0284,23.4434284082
 06/14  14:00:00,251.847898233,17.4726713673,76.1311740354,0.0,80.527626,75.0917375,33.5078701985,0.0,16.0284,17.4794701985
 06/14  15:00:00,250.881424769,18.8162030923,75.8434516269,0.0,80.527626,73.092045,23.6259592382,0.0120732190507,3.20568,20.4082060192
 06/14  16:00:00,258.547547414,19.7775531274,82.6622260159,0.0,80.527626,73.092045,6.10495697618,0.0108430883126,3.20568,2.88843388786
 06/14  17:00:00,217.194848829,18.0870966087,86.2545632093,0.0,80.527626,29.818365,6.0941873536,0.0,3.20568,2.8885073536
 06/14  18:00:00,217.200004592,18.4438953986,85.9028946227,0.0,80.527626,29.818365,8.97711511665,0.0,3.20568,5.77143511665
 06/14  19:00:00,195.463040668,15.1663097791,67.1911483123,0.0,80.527626,29.818365,11.8670492909,0.0,3.20568,8.66136929088
 06/14  20:00:00,169.647230366,12.241453236,44.3933121318,0.0,80.527626,29.818365,11.7243476752,0.0,3.20568,8.51866767525
 06/14  21:00:00,54.5146341378,0.0,0.0,0.0,15.863942322,29.242365,9.115966189,0.0,3.20568,5.910286189
 06/14  22:00:00,55.7781064647,0.0,0.0,0.0,15.863942322,29.242365,6.09545259964,0.0,3.20568,2.88977259964
 06/14  23:00:00,56.5015813645,0.0,0.0,0.0,15.863942322,29.242365,6.09315949635,0.0,3.20568,2.88747949635
 06/14  24:00:00,55.7585246973,0.0,0.0,0.0,15.863942322,29.242365,6.0900500301,0.0,3.20568,2.8843700301
 06/15  01:00:00,55.7446519713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  02:00:00,55.7315296009,0.0,0.0,0.0,15.863942322,29.242365,6.09008183393,0.0,3.20568,2.88440183393
 06/15  03:00:00,55.705175496,0.0,0.0,0.0,15.863942322,29.242365,6.09011440919,0.0,3.20568,2.88443440919
 06/15  04:00:00,55.9170963036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,55.8846500248,0.0,0.0,0.0,15.863942322,29.242365,6.09014708749,0.0,3.20568,2.88446708749
 06/15  06:00:00,56.0233355368,6.81761926844,1.45469796165,0.0,15.863942322,29.818365,20.3933032132,17.1676232132,3.20568,0.02
 06/15  07:00:00,121.39480572,6.81761926844,2.01396925775,0.0,80.527626,29.818365,16.5141377352,7.55151353514,3.20568,5.75694420002
 06/15  08:00:00,174.786038266,9.06404804069,7.80624547994,0.0,80.527626,75.0917375,33.6451366772,0.920210480895,24.0426,8.68232619632
 06/15  09:00:00,185.869883043,10.5016057812,17.3547521678,0.0,80.527626,75.0917375,41.517327661,0.0,24.0426,17.474727661
 06/15  10:00:00,205.21244288,11.7029858207,31.4027082674,0.0,80.527626,79.0911225,52.4503945542,0.0,32.0568,20.3935945542
 06/15  11:00:00,229.290296214,13.3979512067,52.9958998689,0.0,80.527626,79.0911225,52.5071499755,0.0,32.0568,20.4503499755
 06/15  12:00:00,245.038941508,15.9339232352,66.9088031044,0.0,80.527626,79.0911225,55.4740068064,0.0,32.0568,23.4172068064
 06/15  13:00:00,245.566698831,17.75591722,69.5820818242,0.0,80.527626,75.0917375,42.399650243,0.0,16.0284,26.371250243
 06/15  14:00:00,228.351671508,18.0180022156,52.1610438965,0.0,80.527626,75.0917375,33.50647569,0.00128957395188,16.0284,17.476786116
 06/15  15:00:00,224.450568528,19.0207892846,49.2679357509,0.0,80.527626,73.092045,23.6311683184,0.0177794346474,3.20568,20.4077088838
 06/15  16:00:00,233.631382686,18.9207630199,58.634758458,0.0,80.527626,73.092045,6.10568134358,0.0117294392075,3.20568,2.88827190437
 06/15  17:00:00,186.870468842,14.6486076108,59.4125644199,0.0,80.527626,29.818365,6.09359845725,0.0,3.20568,2.88791845725
 06/15  18:00:00,188.455920768,14.7311552408,60.9089457476,0.0,80.527626,29.818365,8.97629901055,0.0,3.20568,5.77061901055
 06/15  19:00:00,175.942376741,13.9219592081,48.9543490086,0.0,80.527626,29.818365,11.8657541271,0.0,3.20568,8.6600741271
 06/15  20:00:00,160.902099203,11.4355613652,36.4574020078,0.0,80.527626,29.818365,8.98114693219,0.0,3.20568,5.77546693219
 06/15  21:00:00,54.5058143209,0.0,0.0,0.0,15.863942322,29.242365,11.8592168563,0.0,3.20568,8.65353685631
 06/15  22:00:00,55.7468698772,0.0,0.0,0.0,15.863942322,29.242365,6.09552711433,0.0,3.20568,2.88984711433
 06/15  23:00:00,56.4632407773,0.0,0.0,0.0,15.863942322,29.242365,6.09311385626,0.0,3.20568,2.88743385626
 06/15  24:00:00,55.7344321697,0.0,0.0,0.0,15.863942322,29.242365,6.09008136039,0.0,3.20568,2.88440136039
 06/16  01:00:00,55.7234421125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.707829726,0.0,0.0,0.0,15.863942322,29.242365,6.09010702277,0.0,3.20568,2.88442702277
 06/16  03:00:00,55.6951659536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,56.8415912341,0.0,0.0,0.0,15.863942322,29.242365,6.09013457908,0.0,3.20568,2.88445457908
 06/16  05:00:00,56.6595941895,0.0,0.0,0.0,15.863942322,29.242365,6.09016222584,0.0,3.20568,2.88448222584
 06/16  06:00:00,56.5289707142,6.81761926844,1.58647580585,0.0,15.863942322,29.818365,23.6560395204,20.4303595204,3.20568,0.02
 06/16  07:00:00,119.774616311,6.81761926844,0.419341836716,0.0,80.527626,29.818365,18.6738512242,12.579662529,3.20568,2.88850869517
 06/16  08:00:00,171.696247836,8.50770630094,5.29922761524,0.0,80.527626,75.0917375,38.911550042,3.29829622592,24.0426,11.5706538161
 06/16  09:00:00,181.59131138,9.98853530767,13.6177624079,0.0,80.527626,75.0917375,41.5133437834,0.0,24.0426,17.4707437834
 06/16  10:00:00,198.481679702,11.1199232087,25.2863388617,0.0,80.527626,79.0911225,52.4532332899,0.0,32.0568,20.3964332899
 06/16  11:00:00,220.357130205,12.4593994052,45.0225714012,0.0,80.527626,79.0911225,52.5048022865,0.0,32.0568,20.4480022865
 06/16  12:00:00,241.971388187,14.7611452461,65.0026801442,0.0,80.527626,79.0911225,55.473938885,0.0,32.0568,23.417138885
 06/16  13:00:00,254.517781481,17.134726654,79.1164205893,0.0,80.527626,75.0917375,42.3988034214,0.0,16.0284,26.3704034214
 06/16  14:00:00,262.362882744,18.3387159436,85.7458198258,0.0,80.527626,75.0917375,33.4999584971,0.0,16.0284,17.4715584971
 06/16  15:00:00,264.56042282,20.5093661943,87.7738834691,0.0,80.527626,73.092045,23.6153265577,0.0,3.20568,20.4096465577
 06/16  16:00:00,267.940610556,21.7435178887,90.0383334681,0.0,80.527626,73.092045,6.10554672088,0.0115262397963,3.20568,2.88834048109
 06/16  17:00:00,222.29934442,20.8163448029,88.6324088605,0.0,80.527626,29.818365,6.09387251441,0.0,3.20568,2.88819251441
 06/16  18:00:00,220.677013371,20.3908407025,87.4417199223,0.0,80.527626,29.818365,8.97622879735,0.0,3.20568,5.77054879735
 06/16  19:00:00,211.423733179,17.3440424818,81.244172241,0.0,80.527626,29.818365,11.8662943909,0.0,3.20568,8.66061439085
 06/16  20:00:00,193.855818747,13.3566672876,67.682646429,0.0,80.527626,29.818365,8.98125462942,0.0,3.20568,5.77557462942
 06/16  21:00:00,54.3512941731,0.0,0.0,0.0,15.863942322,29.242365,8.98079655977,0.0,3.20568,5.77511655977
 06/16  22:00:00,55.761342242,0.0,0.0,0.0,15.863942322,29.242365,8.965460663,0.0,3.20568,5.759780663
 06/16  23:00:00,56.4737798218,0.0,0.0,0.0,15.863942322,29.242365,6.09304303038,0.0,3.20568,2.88736303038
 06/16  24:00:00,55.7349160442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.7187047597,0.0,0.0,0.0,15.863942322,29.242365,6.08854410836,0.0,3.20568,2.88286410836
 06/17  02:00:00,55.698533801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.6763790645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,55.8799837278,0.0,0.0,0.0,15.863942322,29.242365,6.08854326712,0.0,3.20568,2.88286326712
 06/17  05:00:00,55.8462175792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.2717975972,0.0,0.0,0.0,15.863942322,29.242365,6.08854214728,0.0,3.20568,2.88286214728
 06/17  07:00:00,47.2378025249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.2909070116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.3562528541,0.0,0.0,0.0,15.863942322,29.242365,6.09014759943,0.0,3.20568,2.88446759943
 06/17  10:00:00,47.4030542082,0.0,0.0,0.0,15.863942322,29.242365,6.09017035395,0.0,3.20568,2.88449035395
 06/17  11:00:00,48.1276004511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,47.4494349997,0.0,0.0,0.0,15.863942322,29.242365,6.08995923597,0.0,3.20568,2.88427923597
 06/17  13:00:00,47.4656651917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,47.4662408538,0.0,0.0,0.0,15.863942322,29.242365,6.08843911263,0.0,3.20568,2.88275911263
 06/17  15:00:00,47.4594070013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,55.4496286857,0.89281301952,7.11364417415,0.0,15.863942322,29.242365,6.08856163258,0.0,3.20568,2.88288163258
 06/17  17:00:00,55.2890557453,0.888626216826,6.97873472381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,54.2624430337,0.760324408229,6.11232266177,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,50.2095480935,0.304551580345,2.23477237493,0.0,15.863942322,29.242365,6.08856015083,0.0,3.20568,2.88288015083
 06/17  20:00:00,47.6243218399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,54.5759541401,0.0,0.0,0.0,15.863942322,29.242365,6.08843475227,0.0,3.20568,2.88275475227
 06/17  22:00:00,55.7944756296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.4467113842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.72718654,0.0,0.0,0.0,15.863942322,29.242365,6.08843333747,0.0,3.20568,2.88275333747
 06/18  01:00:00,55.6929136552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.6636703283,0.0,0.0,0.0,15.863942322,29.242365,6.08842762831,0.0,3.20568,2.88274762831
 06/18  03:00:00,55.6362476002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,55.826211541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,55.7881730102,0.0,0.0,0.0,15.863942322,29.242365,6.08842228641,0.0,3.20568,2.88274228641
 06/18  06:00:00,47.209975807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.1472502707,0.0,0.0,0.0,15.863942322,29.242365,6.08841673916,0.0,3.20568,2.88273673916
 06/18  08:00:00,47.1640431274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,47.198478119,0.0,0.0,0.0,15.863942322,29.242365,6.08995928397,0.0,3.20568,2.88427928397
 06/18  10:00:00,47.2091354003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,47.9142008581,0.0,0.0,0.0,15.863942322,29.242365,6.08997729925,0.0,3.20568,2.88429729925
 06/18  12:00:00,47.2473201785,0.0,0.0,0.0,15.863942322,29.242365,6.08999531134,0.0,3.20568,2.88431531134
 06/18  13:00:00,47.3142064998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,47.3442496498,0.0,0.0,0.0,15.863942322,29.242365,6.08847932242,0.0,3.20568,2.88279932242
 06/18  15:00:00,47.3402059782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,47.2371731222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,47.2292174686,0.0,0.0,0.0,15.863942322,29.242365,6.08847340693,0.0,3.20568,2.88279340693
 06/18  18:00:00,49.6030800103,0.537222864742,1.82664211726,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,50.8332115216,0.701526998803,2.63287109777,0.0,15.863942322,29.242365,6.08856044138,0.0,3.20568,2.88288044138
 06/18  20:00:00,47.4563159986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,54.4358279107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.6640697577,0.0,0.0,0.0,15.863942322,29.242365,6.08846161078,0.0,3.20568,2.88278161078
 06/18  23:00:00,56.3177978482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.6041997557,0.0,0.0,0.0,15.863942322,29.242365,6.08845572317,0.0,3.20568,2.88277572317
 06/19  01:00:00,55.5780997887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.5546844836,0.0,0.0,0.0,15.863942322,29.242365,6.0899902113,0.0,3.20568,2.8843102113
 06/19  03:00:00,55.5383827767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.7354342152,0.0,0.0,0.0,15.863942322,29.242365,6.09000309432,0.0,3.20568,2.88432309432
 06/19  05:00:00,55.7063475597,0.0,0.0,0.0,15.863942322,29.242365,6.09001606686,0.0,3.20568,2.88433606686
 06/19  06:00:00,54.6304209,6.81761926844,0.0,0.0,15.863942322,29.818365,169.344919528,166.119239528,3.20568,0.02
 06/19  07:00:00,119.352594847,6.81761926844,0.000955932776692,0.0,80.527626,29.818365,106.856035742,100.762270784,3.20568,2.88808495762
 06/19  08:00:00,164.813304431,7.01086082105,0.00489822042906,0.0,80.527626,75.0917375,85.1612656624,49.5492247302,24.0426,11.5694409322
 06/19  09:00:00,165.229067326,7.39887721212,0.00261542913906,0.0,80.527626,75.0917375,65.9315798959,24.4234466706,24.0426,17.4655332252
 06/19  10:00:00,177.995203718,8.44280902023,7.62974653135,0.0,80.527626,79.0911225,53.08041158,3.53914758226,32.0568,17.4844639977
 06/19  11:00:00,186.619667812,9.23919581338,14.6489020824,0.0,80.527626,79.0911225,55.4209983458,0.0,32.0568,23.3641983458
 06/19  12:00:00,191.485823057,10.1521843029,19.3067505569,0.0,80.527626,79.0911225,55.4697344303,0.0,32.0568,23.4129344303
 06/19  13:00:00,193.352711433,11.8076463092,23.4827639013,0.0,80.527626,75.0917375,39.4802493759,0.014798414834,16.0284,23.4370509611
 06/19  14:00:00,198.583707319,13.741745251,26.7778575078,0.0,80.527626,75.0917375,33.5056978584,0.0,16.0284,17.4772978584
 06/19  15:00:00,203.645430419,16.0700148051,31.5256773621,0.0,80.527626,73.092045,23.6189490597,0.0104511847963,3.20568,20.4028178749
 06/19  16:00:00,198.637192312,13.3282033211,29.3690710238,0.0,80.527626,73.092045,6.1059201544,0.0119578468195,3.20568,2.88828230758
 06/19  17:00:00,149.922333641,10.8145255392,26.4462677579,0.0,80.527626,29.818365,6.09400796523,0.0,3.20568,2.88832796523
 06/19  18:00:00,151.116801215,11.1386535755,27.3100453641,0.0,80.527626,29.818365,8.97649432554,0.0,3.20568,5.77081432554
 06/19  19:00:00,147.394427206,10.6544258848,23.8235760996,0.0,80.527626,29.818365,11.8657349497,0.0,3.20568,8.66005494965
 06/19  20:00:00,136.558832764,9.00267281404,14.7166068747,0.0,80.527626,29.818365,9.03440572112,0.0533351249737,3.20568,5.77539059614
 06/19  21:00:00,54.3505850968,0.0,0.0,0.0,15.863942322,29.242365,11.8587495004,0.0,3.20568,8.65306950039
 06/19  22:00:00,55.6221250845,0.0,0.0,0.0,15.863942322,29.242365,6.09546746897,0.0,3.20568,2.88978746897
 06/19  23:00:00,56.344345493,0.0,0.0,0.0,15.863942322,29.242365,6.09305681973,0.0,3.20568,2.88737681973
 06/19  24:00:00,55.6093872037,0.0,0.0,0.0,15.863942322,29.242365,6.09003412975,0.0,3.20568,2.88435412975
 06/20  01:00:00,55.5992284443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.5837083156,0.0,0.0,0.0,15.863942322,29.242365,6.09004020923,0.0,3.20568,2.88436020923
 06/20  03:00:00,55.5667766686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,56.6091201638,0.0,0.0,0.0,15.863942322,29.242365,6.09004815531,0.0,3.20568,2.88436815531
 06/20  05:00:00,56.4362760813,0.0,0.0,0.0,15.863942322,29.242365,6.09005620847,0.0,3.20568,2.88437620847
 06/20  06:00:00,54.9484831298,6.81761926844,0.0,0.0,15.863942322,29.818365,137.476140753,134.250460753,3.20568,0.02
 06/20  07:00:00,119.356760179,6.81761926844,0.000872297342387,0.0,80.527626,29.818365,106.955402226,100.861379079,3.20568,2.88834314733
 06/20  08:00:00,164.766368732,6.9494366025,0.00716331631902,0.0,80.527626,75.0917375,91.1484402784,55.5365610873,24.0426,11.5692791911
 06/20  09:00:00,166.373114195,7.64324036524,0.880276456369,0.0,80.527626,75.0917375,59.1620596128,17.6519482288,24.0426,17.467511384
 06/20  10:00:00,177.482859539,8.59999335663,6.96537119767,0.0,80.527626,79.0911225,53.6703676366,3.07598999261,32.0568,18.537577644
 06/20  11:00:00,188.887247998,9.54011339861,16.6149492489,0.0,80.527626,79.0911225,54.3798855987,0.0130728021296,32.0568,22.3100127966
 06/20  12:00:00,204.505433565,10.9443962967,31.491959674,0.0,80.527626,79.0911225,55.4658127885,0.0,32.0568,23.4090127885
 06/20  13:00:00,209.953573101,13.0650426154,38.7706546624,0.0,80.527626,75.0917375,39.4751128185,0.0106247497985,16.0284,23.4360880687
 06/20  14:00:00,224.010301967,15.8218552531,50.0450687638,0.0,80.527626,75.0917375,33.5051543996,0.0,16.0284,17.4767543996
 06/20  15:00:00,234.32426014,17.7201737431,60.4554809209,0.0,80.527626,73.092045,23.6241361001,0.0154531479491,3.20568,20.4030029521
 06/20  16:00:00,229.99610298,15.3327101925,58.6259488504,0.0,80.527626,73.092045,6.11226486752,0.0181404341202,3.20568,2.8884444334
 06/20  17:00:00,171.754083369,11.3654926412,47.6407536575,0.0,80.527626,29.818365,6.09395391546,0.0,3.20568,2.88827391546
 06/20  18:00:00,167.200650258,11.3239263321,43.1412635562,0.0,80.527626,29.818365,8.97633522438,0.0,3.20568,5.77065522438
 06/20  19:00:00,159.976905727,10.0364788676,37.2086344212,0.0,80.527626,29.818365,11.8654224335,0.0,3.20568,8.65974243348
 06/20  20:00:00,150.391029172,9.02656960538,28.6476048587,0.0,80.527626,29.818365,8.98084583359,0.0,3.20568,5.77516583359
 06/20  21:00:00,54.2828627155,0.0,0.0,0.0,15.863942322,29.242365,11.8584154202,0.0,3.20568,8.6527354202
 06/20  22:00:00,55.7238954045,0.0,0.0,0.0,15.863942322,29.242365,6.09535080155,0.0,3.20568,2.88967080155
 06/20  23:00:00,56.455561427,0.0,0.0,0.0,15.863942322,29.242365,6.0933320434,0.0,3.20568,2.8876520434
 06/20  24:00:00,55.7254744856,0.0,0.0,0.0,15.863942322,29.242365,6.08992051701,0.0,3.20568,2.88424051701
 06/21  01:00:00,55.7159910925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.7059593482,0.0,0.0,0.0,15.863942322,29.242365,6.08992192861,0.0,3.20568,2.88424192861
 06/21  03:00:00,55.6918898535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,55.9078437643,0.0,0.0,0.0,15.863942322,29.242365,6.08992519443,0.0,3.20568,2.88424519443
 06/21  05:00:00,55.8711969437,0.0,0.0,0.0,15.863942322,29.242365,6.089928569,0.0,3.20568,2.884248569
 06/21  06:00:00,57.0531059616,6.81761926844,2.47149399865,0.0,15.863942322,29.818365,22.6107153879,19.3850353879,3.20568,0.02
 06/21  07:00:00,123.381129119,6.81761926844,3.97429627563,0.0,80.527626,29.818365,12.3237618843,6.22988088674,3.20568,2.88820099754
 06/21  08:00:00,175.409849811,8.33666002301,9.14390332125,0.0,80.527626,75.0917375,36.5335119639,0.922309176486,24.0426,11.5686027874
 06/21  09:00:00,182.975981929,9.76957225711,15.2012517919,0.0,80.527626,75.0917375,41.5071663142,0.0,24.0426,17.4645663142
 06/21  10:00:00,197.008446513,10.8810637075,24.0449348142,0.0,80.527626,79.0911225,49.539991794,0.0,32.0568,17.483191794
 06/21  11:00:00,221.570104111,12.2880204988,46.389203048,0.0,80.527626,79.0911225,55.4195427846,0.0,32.0568,23.3627427846
 06/21  12:00:00,237.107181404,14.4144063787,60.4971851486,0.0,80.527626,79.0911225,55.4658412991,0.0,32.0568,23.4090412991
 06/21  13:00:00,242.345790755,16.8117745623,67.2992351558,0.0,80.527626,75.0917375,39.4609432566,0.0,16.0284,23.4325432566
 06/21  14:00:00,252.55864209,18.2757471054,76.0299943383,0.0,80.527626,75.0917375,33.5020924173,0.0,16.0284,17.4736924173
 06/21  15:00:00,256.706997873,19.6321698223,80.8154650875,0.0,80.527626,73.092045,23.6078063024,0.0,3.20568,20.4021263024
 06/21  16:00:00,253.727162115,19.1752937222,78.3999776375,0.0,80.527626,73.092045,6.1060952631,0.0119788790969,3.20568,2.888436384
 06/21  17:00:00,182.301414571,13.7193306795,55.7783973207,0.0,80.527626,29.818365,6.09394157519,0.0,3.20568,2.88826157519
 06/21  18:00:00,163.654048752,12.2055370378,38.7113139295,0.0,80.527626,29.818365,8.9755420586,0.0,3.20568,5.7698620586
 06/21  19:00:00,154.384003941,10.9379968512,30.4631975524,0.0,80.527626,29.818365,11.8648429966,0.0,3.20568,8.65916299665
 06/21  20:00:00,144.883101505,9.40598369896,22.5336248487,0.0,80.527626,29.818365,8.98074935933,0.0,3.20568,5.77506935933
 06/21  21:00:00,54.4877226008,0.0,0.0,0.0,15.863942322,29.242365,8.98117364485,0.0,3.20568,5.77549364485
 06/21  22:00:00,55.7634813408,0.0,0.0,0.0,15.863942322,29.242365,8.96533351659,0.0,3.20568,5.75965351659
 06/21  23:00:00,56.4874276483,0.0,0.0,0.0,15.863942322,29.242365,6.09322466699,0.0,3.20568,2.88754466699
 06/21  24:00:00,55.7596745161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.7449534398,0.0,0.0,0.0,15.863942322,29.242365,6.09011968777,0.0,3.20568,2.88443968777
 06/22  02:00:00,55.7128223713,0.0,0.0,0.0,15.863942322,29.242365,6.0901178569,0.0,3.20568,2.8844378569
 06/22  03:00:00,55.6920068965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  04:00:00,55.9115150494,0.0,0.0,0.0,15.863942322,29.242365,6.0901162008,0.0,3.20568,2.8844362008
 06/22  05:00:00,55.8807005221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,57.7552712711,6.81761926844,3.16249236247,0.0,15.863942322,29.818365,24.7207450477,18.6306291997,3.20568,2.88443584803
 06/22  07:00:00,121.426387785,6.81761926844,2.04261605557,0.0,80.527626,29.818365,20.6624039812,14.5686171746,3.20568,2.88810680661
 06/22  08:00:00,168.902287376,7.82129712268,3.20675913373,0.0,80.527626,75.0917375,46.2963116303,10.684965473,24.0426,11.5687461573
 06/22  09:00:00,171.321834934,8.57689647324,4.8325996874,0.0,80.527626,75.0917375,52.6105397324,11.1073761819,24.0426,17.4605635505
 06/22  10:00:00,177.276033515,8.97616829825,6.37389526258,0.0,80.527626,79.0911225,58.7267362823,9.18995235685,32.0568,17.4799839255
 06/22  11:00:00,180.470253564,9.32332557808,8.48546551264,0.0,80.527626,79.0911225,52.5005673413,0.0,32.0568,20.4437673413
