Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  12:00:00,182.71368026,9.88487882079,10.8473397821,0.0,80.527626,79.0911225,55.4657115425,0.0,32.0568,23.4089115425
 06/22  13:00:00,181.099110939,10.6989882657,12.4031759415,0.0,80.527626,75.0917375,42.4296707136,0.0397407698496,16.0284,26.3615299438
 06/22  14:00:00,183.813133144,11.8446837839,13.9813468193,0.0,80.527626,75.0917375,33.5087420662,0.0120940834114,16.0284,17.4682479828
 06/22  15:00:00,190.716136047,13.5562768139,21.1605115644,0.0,80.527626,73.092045,23.8671805819,0.257240010259,3.20568,20.4042605716
 06/22  16:00:00,190.323407297,10.6732705984,23.7105188977,0.0,80.527626,73.092045,6.10489481679,0.0111784879583,3.20568,2.88803632884
 06/22  17:00:00,141.646801692,8.29373693004,20.6715318326,0.0,80.527626,29.818365,6.09396848163,0.0,3.20568,2.88828848163
 06/22  18:00:00,137.799031342,8.04928699359,17.0967472907,0.0,80.527626,29.818365,8.98919885911,0.0123671305275,3.20568,5.77115172858
 06/22  19:00:00,135.319547084,7.75043909851,14.6984756432,0.0,80.527626,29.818365,8.99965151545,0.0145571911674,3.20568,5.77941432428
 06/22  20:00:00,130.641676622,7.40113528853,10.4178454531,0.0,80.527626,29.818365,12.9331526879,1.07447393798,3.20568,8.65299874988
 06/22  21:00:00,54.3355029073,0.0,0.0,0.0,15.863942322,29.242365,8.98094989788,0.0,3.20568,5.77526989788
 06/22  22:00:00,55.6201926684,0.0,0.0,0.0,15.863942322,29.242365,6.09527303779,0.0,3.20568,2.88959303779
 06/22  23:00:00,56.3370946231,0.0,0.0,0.0,15.863942322,29.242365,6.09310112374,0.0,3.20568,2.88742112374
 06/22  24:00:00,55.6119033795,0.0,0.0,0.0,15.863942322,29.242365,6.08993821652,0.0,3.20568,2.88425821652
 06/23  01:00:00,55.5991094291,0.0,0.0,0.0,15.863942322,29.242365,6.08993217023,0.0,3.20568,2.88425217023
 06/23  02:00:00,55.584317243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.572556538,0.0,0.0,0.0,15.863942322,29.242365,6.08992587073,0.0,3.20568,2.88424587073
 06/23  04:00:00,56.620161524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,56.4488508432,0.0,0.0,0.0,15.863942322,29.242365,6.08991972623,0.0,3.20568,2.88423972623
 06/23  06:00:00,54.916780608,6.81761926844,0.0,0.0,15.863942322,29.818365,93.9377155493,87.8478018862,3.20568,2.88423366308
 06/23  07:00:00,119.355983957,6.81761926844,0.000828119960585,0.0,80.527626,29.818365,53.409928787,47.3161962855,3.20568,2.88805250151
 06/23  08:00:00,165.397020256,7.1248133294,0.417218377733,0.0,80.527626,75.0917375,48.3967018313,15.6729194223,24.0426,8.68118240904
 06/23  09:00:00,172.262473868,7.99373930498,6.33452480127,0.0,80.527626,75.0917375,48.0799972581,6.56880098618,24.0426,17.4685962719
 06/23  10:00:00,184.665943671,9.0662670343,13.606601626,0.0,80.527626,79.0911225,52.5765628918,0.129538747948,32.0568,20.3902241439
 06/23  11:00:00,195.418158668,9.90835168857,22.7186519793,0.0,80.527626,79.0911225,52.5012490396,0.002141088525,32.0568,20.4423079511
 06/23  12:00:00,206.522028523,11.2276063267,33.1689686112,0.0,80.527626,79.0911225,55.467452219,0.00522368118652,32.0568,23.4054285379
 06/23  13:00:00,214.867810764,13.7256658233,42.9700744608,0.0,80.527626,75.0917375,39.4747592504,0.0156109803161,16.0284,23.43074827
 06/23  14:00:00,226.620356281,16.2011747033,52.2260636767,0.0,80.527626,75.0917375,36.3219723344,0.00177396868768,16.0284,20.2917983657
 06/23  15:00:00,235.904322005,17.9192400563,61.768053675,0.0,80.527626,73.092045,20.7989107307,0.0149719829605,3.20568,17.5782587478
 06/23  16:00:00,237.054743672,17.3959561451,63.5376091447,0.0,80.527626,73.092045,6.10618442293,0.0121739432763,3.20568,2.88833047965
 06/23  17:00:00,184.347763668,13.2894510373,58.2401689534,0.0,80.527626,29.818365,6.09382596619,0.0,3.20568,2.88814596619
 06/23  18:00:00,186.051001733,13.7716631432,59.465872546,0.0,80.527626,29.818365,8.97592968249,0.0,3.20568,5.77024968249
 06/23  19:00:00,179.186796166,13.2300265665,53.1631150694,0.0,80.527626,29.818365,11.8645963954,0.0,3.20568,8.65891639543
 06/23  20:00:00,164.046032304,10.9918512749,40.2812091654,0.0,80.527626,29.818365,8.98114915692,0.0,3.20568,5.77546915692
 06/23  21:00:00,54.3237810382,0.0,0.0,0.0,15.863942322,29.242365,11.8586126322,0.0,3.20568,8.65293263217
 06/23  22:00:00,55.7481891982,0.0,0.0,0.0,15.863942322,29.242365,6.09554310201,0.0,3.20568,2.88986310201
 06/23  23:00:00,56.4597349571,0.0,0.0,0.0,15.863942322,29.242365,6.09301683345,0.0,3.20568,2.88733683345
 06/23  24:00:00,55.7286388185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  01:00:00,55.7120950334,0.0,0.0,0.0,15.863942322,29.242365,6.08849308083,0.0,3.20568,2.88281308083
 06/24  02:00:00,55.6905444118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.6688707558,0.0,0.0,0.0,15.863942322,29.242365,6.08846214388,0.0,3.20568,2.88278214388
 06/24  04:00:00,55.8758774741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,55.849637152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.2840820473,0.0,0.0,0.0,15.863942322,29.242365,6.08843091508,0.0,3.20568,2.88275091508
 06/24  07:00:00,47.2257482597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.2469204922,0.0,0.0,0.0,15.863942322,29.242365,6.08839952447,0.0,3.20568,2.88271952447
 06/24  09:00:00,47.2849455948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.3462521786,0.0,0.0,0.0,15.863942322,29.242365,6.08996589339,0.0,3.20568,2.88428589339
 06/24  11:00:00,48.0948530542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,47.4475968362,0.0,0.0,0.0,15.863942322,29.242365,6.08995519298,0.0,3.20568,2.88427519298
 06/24  13:00:00,47.51947204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,47.5367261505,0.0,0.0,0.0,15.863942322,29.242365,6.08850727641,0.0,3.20568,2.88282727641
 06/24  15:00:00,49.6136702378,0.183089705441,1.87707224668,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,59.5267355162,1.03636240344,10.9548602139,0.0,15.863942322,29.242365,6.08850668531,0.0,3.20568,2.88282668531
 06/24  17:00:00,55.9650275588,0.70513976985,7.75858903808,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  18:00:00,57.9038559202,0.89608200717,9.51060020651,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,54.3185981016,0.591990909429,5.92667730768,0.0,15.863942322,29.242365,6.088505437,0.0,3.20568,2.882825437
 06/24  20:00:00,49.6321000254,0.182944468277,1.70736426209,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  21:00:00,54.6594730324,0.0,0.0,0.0,15.863942322,29.242365,6.08841227937,0.0,3.20568,2.88273227937
 06/24  22:00:00,55.840754122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.4936116372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.7896300415,0.0,0.0,0.0,15.863942322,29.242365,6.08838063661,0.0,3.20568,2.88270063661
 06/25  01:00:00,55.7585044994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.7393624174,0.0,0.0,0.0,15.863942322,29.242365,6.0884970371,0.0,3.20568,2.8828170371
 06/25  03:00:00,55.72345557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,55.9463569817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,55.9167143567,0.0,0.0,0.0,15.863942322,29.242365,6.08846167691,0.0,3.20568,2.88278167691
 06/25  06:00:00,47.350298639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.2950674341,0.0,0.0,0.0,15.863942322,29.242365,6.08842614259,0.0,3.20568,2.88274614259
 06/25  08:00:00,47.3366736555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.3992679317,0.0,0.0,0.0,15.863942322,29.242365,6.08991000563,0.0,3.20568,2.88423000563
 06/25  10:00:00,47.4476822055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.1884097746,0.0,0.0,0.0,15.863942322,29.242365,6.08989476609,0.0,3.20568,2.88421476609
 06/25  12:00:00,47.533508556,0.0,0.0,0.0,15.863942322,29.242365,6.08987955425,0.0,3.20568,2.88419955425
 06/25  13:00:00,47.5716233631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,48.3514705073,0.434769413273,0.329485219338,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,63.7587731387,2.04930339473,14.1074703835,0.0,15.863942322,29.242365,6.08850896209,0.0,3.20568,2.88282896209
 06/25  16:00:00,70.9891028597,3.19241435462,20.1874279903,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,76.3493690517,4.6442123299,24.0949448064,0.0,15.863942322,29.242365,6.08850412144,0.0,3.20568,2.88282412144
 06/25  18:00:00,75.2718570227,4.40575333983,23.2566446972,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  19:00:00,75.9741948783,4.62015630751,23.4622300023,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,65.5389773735,2.68830440232,15.0463302289,0.0,15.863942322,29.242365,6.08849866616,0.0,3.20568,2.88281866616
 06/25  21:00:00,56.6641731,0.142396916186,1.81850533599,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.8805201052,0.0,0.0,0.0,15.863942322,29.242365,6.08840146653,0.0,3.20568,2.88272146653
 06/25  23:00:00,56.5259277972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.8142955995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.7881937877,0.0,0.0,0.0,15.863942322,29.242365,6.08993865099,0.0,3.20568,2.88425865099
 06/26  02:00:00,55.7685803803,0.0,0.0,0.0,15.863942322,29.242365,6.089918507,0.0,3.20568,2.884238507
 06/26  03:00:00,55.750364402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,55.9793622549,0.0,0.0,0.0,15.863942322,29.242365,6.0898985405,0.0,3.20568,2.8842185405
 06/26  05:00:00,55.9478636206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,60.8934055788,6.85633416761,6.21724993898,0.0,15.863942322,29.818365,8.66906178788,2.57899747106,3.20568,2.88438431681
 06/26  07:00:00,125.174194604,6.92049779337,5.63995219893,0.0,80.527626,29.818365,6.09372636491,0.0,3.20568,2.88804636491
 06/26  08:00:00,181.956189303,10.9510926825,13.0517502764,0.0,80.527626,75.0917375,35.617393562,0.00722419337398,24.0426,11.5675693687
 06/26  09:00:00,196.551444339,12.4341124235,26.0525535236,0.0,80.527626,75.0917375,41.5033218133,0.0,24.0426,17.4607218133
 06/26  10:00:00,221.437200116,14.0181639751,45.2600259205,0.0,80.527626,79.0911225,49.5321887835,0.0,32.0568,17.4753887835
 06/26  11:00:00,247.010701864,15.5464404825,68.5160839042,0.0,80.527626,79.0911225,52.4959580495,0.0,32.0568,20.4391580495
 06/26  12:00:00,272.438278042,17.7731784387,92.3771590953,0.0,80.527626,79.0911225,55.4584084533,0.0,32.0568,23.4016084533
 06/26  13:00:00,282.108480572,21.7335193205,102.03940982,0.0,80.527626,75.0917375,39.4565680726,0.0,16.0284,23.4281680726
 06/26  14:00:00,286.377417069,22.4411454217,105.598345393,0.0,80.527626,75.0917375,36.4048573737,0.0,16.0284,20.3764573737
 06/26  15:00:00,284.091464326,22.5636526556,105.191113789,0.0,80.527626,73.092045,20.6895863433,0.0,3.20568,17.4839063433
 06/26  16:00:00,282.500396245,22.563508566,103.715389319,0.0,80.527626,73.092045,6.09357338147,0.0,3.20568,2.88789338147
 06/26  17:00:00,229.077751075,19.8443641818,96.3290498097,0.0,80.527626,29.818365,6.09383409586,0.0,3.20568,2.88815409586
 06/26  18:00:00,211.408183316,16.7805073108,81.7611924402,0.0,80.527626,29.818365,8.97580146215,0.0,3.20568,5.77012146215
 06/26  19:00:00,195.669545428,14.1928198748,68.3505085816,0.0,80.527626,29.818365,11.8648469186,0.0,3.20568,8.6591669186
 06/26  20:00:00,182.925160714,11.895597657,57.9447786997,0.0,80.527626,29.818365,8.98082347918,0.0,3.20568,5.77514347918
 06/26  21:00:00,54.5929897547,0.0,0.0,0.0,15.863942322,29.242365,11.8580129694,0.0,3.20568,8.65233296941
 06/26  22:00:00,55.8213378952,0.0,0.0,0.0,15.863942322,29.242365,6.0953668309,0.0,3.20568,2.8896868309
 06/26  23:00:00,56.5330085836,0.0,0.0,0.0,15.863942322,29.242365,6.09322986652,0.0,3.20568,2.88754986652
 06/26  24:00:00,55.79565379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.7805151846,0.0,0.0,0.0,15.863942322,29.242365,6.08990866971,0.0,3.20568,2.88422866971
 06/27  02:00:00,55.7626292157,0.0,0.0,0.0,15.863942322,29.242365,6.08988404883,0.0,3.20568,2.88420404883
 06/27  03:00:00,55.7419505511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,56.9243498081,0.0,0.0,0.0,15.863942322,29.242365,6.0898596133,0.0,3.20568,2.8841796133
 06/27  05:00:00,56.7176886307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,59.5333365576,6.81761926844,4.53821274799,0.0,15.863942322,29.818365,13.3692081953,7.27914264091,3.20568,2.88438555443
 06/27  07:00:00,124.164894373,6.82789254239,4.74112101048,0.0,80.527626,29.818365,6.94539769274,0.851728349102,3.20568,2.88798934364
 06/27  08:00:00,181.492419351,9.99878565128,13.5380533329,0.0,80.527626,75.0917375,35.6183397773,0.0079161399489,24.0426,11.5678236373
 06/27  09:00:00,195.169603058,11.445829639,25.6536677219,0.0,80.527626,75.0917375,41.5009892177,0.0,24.0426,17.4583892177
 06/27  10:00:00,217.624817385,12.9297378535,42.5363296846,0.0,80.527626,79.0911225,49.5308110897,0.0,32.0568,17.4740110897
 06/27  11:00:00,242.650966491,14.6641217754,65.0510314098,0.0,80.527626,79.0911225,52.4940095141,0.0,32.0568,20.4372095141
 06/27  12:00:00,264.189273516,16.7579953912,85.1785881461,0.0,80.527626,79.0911225,55.4599319998,0.0,32.0568,23.4031319998
 06/27  13:00:00,270.157553697,18.9297823685,92.9226324224,0.0,80.527626,75.0917375,39.4552358973,0.0,16.0284,23.4268358973
 06/27  14:00:00,281.275754486,22.2331240002,100.71509968,0.0,80.527626,75.0917375,33.5007583228,0.0,16.0284,17.4723583228
 06/27  15:00:00,282.997628264,22.4561970229,104.203954621,0.0,80.527626,73.092045,23.601559305,0.0,3.20568,20.395879305
 06/27  16:00:00,268.033249047,22.3186508606,89.5270097999,0.0,80.527626,73.092045,6.11538121356,0.021694411327,3.20568,2.88800680223
 06/27  17:00:00,208.656581955,20.2239042993,75.5757862778,0.0,80.527626,29.818365,6.09470439697,0.000795907952521,3.20568,2.88822848901
 06/27  18:00:00,205.267474606,19.006044993,73.3966355278,0.0,80.527626,29.818365,8.97505743833,0.0,3.20568,5.76937743833
 06/27  19:00:00,207.516243175,17.6579200596,76.9949347958,0.0,80.527626,29.818365,11.8650160954,0.0,3.20568,8.65933609542
 06/27  20:00:00,190.47223442,14.1048353899,63.5345637413,0.0,80.527626,29.818365,8.98001358089,0.0,3.20568,5.77433358089
 06/27  21:00:00,54.3744176802,0.0,0.0,0.0,15.863942322,29.242365,8.98052580531,0.0,3.20568,5.77484580531
 06/27  22:00:00,55.8017209438,0.0,0.0,0.0,15.863942322,29.242365,8.9650682908,0.0,3.20568,5.7593882908
 06/27  23:00:00,56.5148030553,0.0,0.0,0.0,15.863942322,29.242365,6.09321382525,0.0,3.20568,2.88753382525
 06/27  24:00:00,55.7811904936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.7656257022,0.0,0.0,0.0,15.863942322,29.242365,6.08996857,0.0,3.20568,2.88428857
 06/28  02:00:00,55.7455806215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.7264075496,0.0,0.0,0.0,15.863942322,29.242365,6.08993949008,0.0,3.20568,2.88425949008
 06/28  04:00:00,55.9478583395,0.0,0.0,0.0,15.863942322,29.242365,6.08991058491,0.0,3.20568,2.88423058491
 06/28  05:00:00,55.9169145642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,58.7576630649,6.81761926844,4.1523408195,0.0,15.863942322,29.818365,14.3515713851,8.26168961024,3.20568,2.88420177481
 06/28  07:00:00,123.295303075,6.81761926844,3.89514761058,0.0,80.527626,29.818365,9.00792900877,2.9142614743,3.20568,2.88798753447
 06/28  08:00:00,175.874819415,9.46634179043,8.49372148563,0.0,80.527626,75.0917375,32.8976777375,0.175010309302,24.0426,8.6800674282
 06/28  09:00:00,184.611804436,10.8644962238,15.7501515872,0.0,80.527626,75.0917375,41.5096074123,0.0,24.0426,17.4670074123
 06/28  10:00:00,198.687291357,12.1481394077,24.4734787941,0.0,80.527626,79.0911225,52.4410647709,0.0,32.0568,20.3842647709
 06/28  11:00:00,219.347941786,14.0454797809,42.4352424102,0.0,80.527626,79.0911225,52.4939813862,0.00191622956881,32.0568,20.4352651567
 06/28  12:00:00,239.811511135,16.4692258494,61.1397294133,0.0,80.527626,79.0911225,55.4591711628,0.00189508034703,32.0568,23.4004760825
 06/28  13:00:00,245.878837102,17.9086348576,69.7259563379,0.0,80.527626,75.0917375,39.4550057154,0.0027822457962,16.0284,23.4238234696
 06/28  14:00:00,254.887345877,18.8281134102,77.7986314769,0.0,80.527626,75.0917375,33.5010581482,0.00515729370912,16.0284,17.4675008545
 06/28  15:00:00,256.553099677,20.1780647168,80.1087088261,0.0,80.527626,73.092045,23.6070407353,0.00299800954299,3.20568,20.3983627258
 06/28  16:00:00,252.904423999,19.2818149663,77.4246517745,0.0,80.527626,73.092045,6.10580727958,0.0120037062703,3.20568,2.88812357331
 06/28  17:00:00,204.822494783,17.3767643545,74.5995983083,0.0,80.527626,29.818365,6.09359914837,0.0,3.20568,2.88791914837
 06/28  18:00:00,199.812605387,15.5417540003,71.4247697619,0.0,80.527626,29.818365,8.97509191656,0.0,3.20568,5.76941191656
 06/28  19:00:00,198.255926811,15.0400535049,70.0667148586,0.0,80.527626,29.818365,8.98466849929,0.0,3.20568,5.77898849929
 06/28  20:00:00,179.744673928,12.2805248578,54.3772874156,0.0,80.527626,29.818365,11.8578899215,0.0,3.20568,8.65220992155
 06/28  21:00:00,54.5505594124,0.0,0.0,0.0,15.863942322,29.242365,8.98027018425,0.0,3.20568,5.77459018425
 06/28  22:00:00,55.7881471588,0.0,0.0,0.0,15.863942322,29.242365,6.09550080332,0.0,3.20568,2.88982080332
 06/28  23:00:00,56.5227363109,0.0,0.0,0.0,15.863942322,29.242365,6.09282799616,0.0,3.20568,2.88714799616
 06/28  24:00:00,55.8024685534,0.0,0.0,0.0,15.863942322,29.242365,6.08990850088,0.0,3.20568,2.88422850088
 06/29  01:00:00,55.804684131,0.0,0.0,0.0,15.863942322,29.242365,6.08987488675,0.0,3.20568,2.88419488675
 06/29  02:00:00,55.8040993578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8033105792,0.0,0.0,0.0,15.863942322,29.242365,6.08984157,0.0,3.20568,2.88416157
 06/29  04:00:00,56.07237667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.0622965411,0.0,0.0,0.0,15.863942322,29.242365,6.09003656892,0.0,3.20568,2.88435656892
 06/29  06:00:00,70.638885598,6.86048605541,15.8003912414,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/29  07:00:00,129.049156231,6.81761926844,9.5447044347,0.0,80.527626,29.818365,9.52403395448,0.561880641071,3.20568,5.7564733134
 06/29  08:00:00,176.16437675,9.44973732494,8.79665148106,0.0,80.527626,75.0917375,34.0101184264,1.28664595422,24.0426,8.68087247221
 06/29  09:00:00,184.768093958,10.8959814829,15.8803677709,0.0,80.527626,75.0917375,41.5046784316,0.000901047145447,24.0426,17.4611773844
 06/29  10:00:00,203.745033059,12.6036732315,29.0416285384,0.0,80.527626,79.0911225,49.5395131227,0.00502469722614,32.0568,17.4776884255
 06/29  11:00:00,220.587670087,13.8323281325,43.8937923867,0.0,80.527626,79.0911225,55.4103545127,0.0,32.0568,23.3535545127
 06/29  12:00:00,232.6473941,15.6586595417,54.8251431272,0.0,80.527626,79.0911225,52.5323066341,0.0,32.0568,20.4755066341
 06/29  13:00:00,236.321864983,17.304040017,60.8092020844,0.0,80.527626,75.0917375,42.3785256537,0.0,16.0284,26.3501256537
 06/29  14:00:00,240.6244642,18.0622759286,64.3468493226,0.0,80.527626,75.0917375,33.488952068,0.0,16.0284,17.460552068
 06/29  15:00:00,241.158746603,19.2009265045,65.7441521412,0.0,80.527626,73.092045,20.7068444548,0.017282666023,3.20568,17.4838817887
 06/29  16:00:00,243.831719546,19.6830101282,68.0520803621,0.0,80.527626,73.092045,6.10562813936,0.0118100558975,3.20568,2.88813808346
 06/29  17:00:00,193.196258882,16.2682036197,64.1309450299,0.0,80.527626,29.818365,6.09381808484,0.0,3.20568,2.88813808484
 06/29  18:00:00,192.495989531,15.8340796779,63.8670735846,0.0,80.527626,29.818365,8.97604442557,0.0,3.20568,5.77036442557
 06/29  19:00:00,186.487698717,14.7699770081,58.6388606686,0.0,80.527626,29.818365,11.8643417805,0.0,3.20568,8.65866178048
 06/29  20:00:00,170.440599137,11.9844762383,45.4305938409,0.0,80.527626,29.818365,8.97999162391,0.0,3.20568,5.77431162391
 06/29  21:00:00,54.5153396677,0.0,0.0,0.0,15.863942322,29.242365,11.8578088229,0.0,3.20568,8.65212882285
 06/29  22:00:00,55.7549411963,0.0,0.0,0.0,15.863942322,29.242365,6.09538137311,0.0,3.20568,2.88970137311
 06/29  23:00:00,56.4712185141,0.0,0.0,0.0,15.863942322,29.242365,6.0928608297,0.0,3.20568,2.8871808297
 06/29  24:00:00,55.7359879528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.7214101269,0.0,0.0,0.0,15.863942322,29.242365,6.08993223129,0.0,3.20568,2.88425223129
 06/30  02:00:00,55.7023621925,0.0,0.0,0.0,15.863942322,29.242365,6.08989446815,0.0,3.20568,2.88421446815
 06/30  03:00:00,55.6826199403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.7977663901,0.0,0.0,0.0,15.863942322,29.242365,6.0898568938,0.0,3.20568,2.8841768938
 06/30  05:00:00,56.6063379372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,55.1428953359,6.81761926844,0.235200221664,0.0,15.863942322,29.818365,30.3120359602,24.2219876144,3.20568,2.88436834579
 06/30  07:00:00,120.632906762,6.81761926844,1.26889539801,0.0,80.527626,29.818365,15.9659137017,9.87229989789,3.20568,2.88793380376
 06/30  08:00:00,172.290598175,8.50638022286,5.88641949703,0.0,80.527626,75.0917375,37.3963289029,1.78749882673,24.0426,11.5662300761
 06/30  09:00:00,185.247540305,10.0342052689,17.1996667183,0.0,80.527626,75.0917375,41.5032198734,0.0,24.0426,17.4606198734
 06/30  10:00:00,203.503935511,11.2376089115,30.1544515997,0.0,80.527626,79.0911225,49.527553134,0.0,32.0568,17.470753134
 06/30  11:00:00,222.284528221,12.5803774857,46.8187344945,0.0,80.527626,79.0911225,52.4919269781,0.0,32.0568,20.4351269781
 06/30  12:00:00,237.29877526,14.6140585263,60.4969804969,0.0,80.527626,79.0911225,55.4530952669,0.0,32.0568,23.3962952669
 06/30  13:00:00,241.531176953,16.7717532477,66.5339133785,0.0,80.527626,75.0917375,39.4504210661,0.0,16.0284,23.4220210661
 06/30  14:00:00,247.065210844,17.8127715592,71.0236205977,0.0,80.527626,75.0917375,33.4945698169,0.0,16.0284,17.4661698169
 06/30  15:00:00,249.225302605,19.0345078755,73.9658468028,0.0,80.527626,73.092045,23.6045463915,0.0,3.20568,20.3988663915
 06/30  16:00:00,251.763219844,19.505703957,76.1645625153,0.0,80.527626,73.092045,6.10547347789,0.0118189410945,3.20568,2.8879745368
 06/30  17:00:00,198.38559453,15.605518735,69.9727003562,0.0,80.527626,29.818365,6.093863262,0.0,3.20568,2.888183262
 06/30  18:00:00,197.697846784,15.428880141,69.4605692525,0.0,80.527626,29.818365,8.97622987983,0.0,3.20568,5.77054987983
 06/30  19:00:00,192.762485226,14.5036000181,65.4606166143,0.0,80.527626,29.818365,8.98417813301,0.0,3.20568,5.77849813301
 06/30  20:00:00,176.089698207,11.792685492,51.5315558716,0.0,80.527626,29.818365,11.8571034271,0.0,3.20568,8.65142342708
 06/30  21:00:00,54.3173411006,0.0,0.0,0.0,15.863942322,29.242365,8.98012904772,0.0,3.20568,5.77444904772
 06/30  22:00:00,55.7536244165,0.0,0.0,0.0,15.863942322,29.242365,6.09523417906,0.0,3.20568,2.88955417906
 06/30  23:00:00,56.4801138395,0.0,0.0,0.0,15.863942322,29.242365,6.09294693618,0.0,3.20568,2.88726693618
 06/30  24:00:00,55.7453434833,0.0,0.0,0.0,15.863942322,29.242365,6.08987639814,0.0,3.20568,2.88419639814
 07/01  01:00:00,48.5149320455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.4887414124,0.0,0.0,0.0,15.863942322,22.030085,6.08841572231,0.0,3.20568,2.88273572231
 07/01  03:00:00,48.460335647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.6553708805,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.6176524911,0.0,0.0,0.0,15.863942322,22.030085,6.08835660104,0.0,3.20568,2.88267660104
 07/01  06:00:00,40.052655847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.0252239913,0.0,0.0,0.0,15.863942322,22.030085,6.08844750841,0.0,3.20568,2.88276750841
 07/01  08:00:00,40.0799919562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.1442363486,0.0,0.0,0.0,15.863942322,22.030085,6.08987822505,0.0,3.20568,2.88419822505
 07/01  10:00:00,40.2101316808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.9742510593,0.0,0.0,0.0,15.863942322,22.030085,6.08983653696,0.0,3.20568,2.88415653696
 07/01  12:00:00,40.3109343721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.3180823765,0.0,0.0,0.0,15.863942322,22.030085,6.08846329119,0.0,3.20568,2.88278329119
 07/01  14:00:00,40.3189201262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,44.481075662,1.02797529608,3.12406200218,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,54.3132476532,2.00028234783,11.9856520942,0.0,15.863942322,22.030085,6.08847923235,0.0,3.20568,2.88279923235
 07/01  17:00:00,58.8013031254,2.3021617646,16.17768369,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,62.4849604665,3.64499309164,18.5272674396,0.0,15.863942322,22.030085,6.08846500744,0.0,3.20568,2.88278500744
 07/01  19:00:00,62.1291507917,3.55705406179,17.9956969594,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,53.8705005969,1.20190025365,12.163549057,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.1130179887,0.0547680446871,0.632784474473,0.0,15.863942322,22.030085,6.08846553649,0.0,3.20568,2.88278553649
 07/01  22:00:00,48.5822648701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.2326526881,0.0,0.0,0.0,15.863942322,22.030085,6.08837531006,0.0,3.20568,2.88269531006
 07/01  24:00:00,48.5186784337,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.4881100739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.4645211391,0.0,0.0,0.0,15.863942322,22.030085,6.08846287396,0.0,3.20568,2.88278287396
 07/02  03:00:00,48.4418479436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  04:00:00,48.6398858247,0.0,0.0,0.0,15.863942322,22.030085,6.0884000191,0.0,3.20568,2.8827200191
 07/02  05:00:00,48.6126779572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.0421973923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.0103613817,0.0,0.0,0.0,15.863942322,22.030085,6.08848684502,0.0,3.20568,2.88280684502
 07/02  08:00:00,40.0656981527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1281392925,0.0,0.0,0.0,15.863942322,22.030085,6.08999052496,0.0,3.20568,2.88431052496
 07/02  10:00:00,40.1749326609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,40.927098422,0.0,0.0,0.0,15.863942322,22.030085,6.08994455126,0.0,3.20568,2.88426455126
 07/02  12:00:00,40.2536166018,0.0,0.0,0.0,15.863942322,22.030085,6.08989864297,0.0,3.20568,2.88421864297
 07/02  13:00:00,40.2728818737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.2869695595,0.0,0.0,0.0,15.863942322,22.030085,6.08844724051,0.0,3.20568,2.88276724051
 07/02  15:00:00,41.6852650048,0.869538826546,0.527939738734,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,51.8718699906,1.84081717946,9.74243418146,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,57.4381260436,2.12933213124,15.0195159971,0.0,15.863942322,22.030085,6.08845925186,0.0,3.20568,2.88277925186
 07/02  18:00:00,57.4764203507,2.35104605497,14.8356998935,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,59.7034648155,2.0154570337,17.1503453186,0.0,15.863942322,22.030085,6.08847038393,0.0,3.20568,2.88279038393
 07/02  20:00:00,48.8490525003,0.744729641568,7.61124952732,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,47.400045952,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.5740260444,0.0,0.0,0.0,15.863942322,22.030085,6.08840701797,0.0,3.20568,2.88272701797
 07/02  23:00:00,49.2398559525,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.5241417143,0.0,0.0,0.0,15.863942322,22.030085,6.08834369594,0.0,3.20568,2.88266369594
 07/03  01:00:00,48.4908297992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.4645335816,0.0,0.0,0.0,15.863942322,22.030085,6.08999286701,0.0,3.20568,2.88431286701
 07/03  03:00:00,48.4300318641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  04:00:00,48.6233396432,0.0,0.0,0.0,15.863942322,22.030085,6.08994264186,0.0,3.20568,2.88426264186
 07/03  05:00:00,48.6106447054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  06:00:00,47.2845485858,6.81761926844,0.00846928035601,0.0,15.863942322,22.606085,23.1352250434,17.0451946941,3.20568,2.88435034926
 07/03  07:00:00,47.1881290878,6.81761926844,0.00438599568696,0.0,15.863942322,22.606085,51.8976681727,45.8040193142,3.20568,2.88796885849
 07/03  08:00:00,96.5202948719,6.82823097902,1.06682918016,0.0,44.73757,41.8366005,31.532038034,12.6154774494,16.0284,2.88816058453
 07/03  09:00:00,102.119075602,6.91503886863,6.47832899855,0.0,44.73757,41.8366005,19.2751344138,0.358587380677,16.0284,2.88814703313
 07/03  10:00:00,112.844118937,7.02231050401,14.1902312083,0.0,44.73757,44.63617,26.9307295109,0.0,24.0426,2.88812951092
 07/03  11:00:00,122.637255729,7.03196985367,23.1898767705,0.0,44.73757,44.63617,26.9304982082,0.0,24.0426,2.88789820821
 07/03  12:00:00,128.533083894,7.08767276403,29.7321079478,0.0,44.73757,44.63617,29.7985535703,0.0,24.0426,5.7559535703
 07/03  13:00:00,132.664031753,7.49420276306,36.2073093571,0.0,44.73757,41.8366005,18.9325910864,0.0161358159893,16.0284,2.88805527036
 07/03  14:00:00,138.722652911,8.06522481431,41.6738899388,0.0,44.73757,41.8366005,18.9162286654,0.0,16.0284,2.88782866537
 07/03  15:00:00,141.961678128,8.78388323314,45.4165401429,0.0,44.73757,40.636785,6.1056681636,0.0119677226017,3.20568,2.888020441
 07/03  16:00:00,149.262944109,10.17736694,51.4285972901,0.0,44.73757,40.636785,6.09389271577,0.0,3.20568,2.88821271577
 07/03  17:00:00,134.296787907,10.1343688734,54.5257648354,0.0,44.73757,22.606085,6.09366529859,0.0,3.20568,2.88798529859
 07/03  18:00:00,104.268799516,6.81761926844,27.781494432,0.0,44.73757,22.606085,8.97539842428,0.0,3.20568,5.76971842428
 07/03  19:00:00,101.816256142,6.81761926844,25.0438284307,0.0,44.73757,22.606085,8.98437492606,0.0,3.20568,5.77869492606
 07/03  20:00:00,67.8633999266,6.81761926844,20.1373663845,0.0,15.863942322,22.606085,11.864584301,0.00678147566867,3.20568,8.65212282533
 07/03  21:00:00,47.2849572874,0.0,0.0,0.0,15.863942322,22.030085,8.98020487337,0.0,3.20568,5.77452487337
 07/03  22:00:00,48.5104458281,0.0,0.0,0.0,15.863942322,22.030085,6.09530037744,0.0,3.20568,2.88962037744
 07/03  23:00:00,49.2603041162,0.0,0.0,0.0,15.863942322,22.030085,6.09301388149,0.0,3.20568,2.88733388149
 07/03  24:00:00,48.5320659896,0.0,0.0,0.0,15.863942322,22.030085,6.08994972555,0.0,3.20568,2.88426972555
 07/04  01:00:00,48.5186743765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.5017694394,0.0,0.0,0.0,15.863942322,22.030085,6.0883371095,0.0,3.20568,2.8826571095
 07/04  03:00:00,48.4780882302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.6914550677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.6336095699,0.0,0.0,0.0,15.863942322,22.030085,6.08841632285,0.0,3.20568,2.88273632285
 07/04  06:00:00,40.0410614664,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.0104882569,0.0,0.0,0.0,15.863942322,22.030085,6.08834586664,0.0,3.20568,2.88266586664
 07/04  08:00:00,40.0648699462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.1374737735,0.0,0.0,0.0,15.863942322,22.030085,6.08991086617,0.0,3.20568,2.88423086617
 07/04  10:00:00,40.1910233797,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9309517431,0.0,0.0,0.0,15.863942322,22.030085,6.08985678466,0.0,3.20568,2.88417678466
 07/04  12:00:00,40.2629068537,0.0,0.0,0.0,15.863942322,22.030085,6.08980276091,0.0,3.20568,2.88412276091
 07/04  13:00:00,40.2888911907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,40.3030536532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,41.3623875673,0.65215411991,0.406231083273,0.0,15.863942322,22.030085,6.08842236968,0.0,3.20568,2.88274236968
 07/04  16:00:00,54.5767705605,2.09654436728,12.175364008,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,57.6911547405,2.29301211966,15.1019306545,0.0,15.863942322,22.030085,6.08847180078,0.0,3.20568,2.88279180078
 07/04  18:00:00,59.4976274907,2.48937080326,16.7183394582,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,55.9185999812,1.60624327932,13.7681458802,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,49.5149655383,0.814318628412,8.2059280475,0.0,15.863942322,22.030085,6.08846086816,0.0,3.20568,2.88278086816
 07/04  21:00:00,50.7765488571,0.365888936554,2.98808542501,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.6051424724,0.0,0.0,0.0,15.863942322,22.030085,6.08835962866,0.0,3.20568,2.88267962866
 07/04  23:00:00,49.2691259716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.5527012938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.5089521871,0.0,0.0,0.0,15.863942322,22.030085,6.08990731067,0.0,3.20568,2.88422731067
 07/05  02:00:00,48.4749859971,0.0,0.0,0.0,15.863942322,22.030085,6.08984896116,0.0,3.20568,2.88416896116
 07/05  03:00:00,48.4475080776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.6504582476,0.0,0.0,0.0,15.863942322,22.030085,6.08930827077,0.0,3.20568,2.88362827077
 07/05  05:00:00,48.6126828886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,47.2850651736,6.81761926844,0.00917282011786,0.0,15.863942322,22.606085,21.3069534714,15.2169939607,3.20568,2.8842795107
 07/05  07:00:00,47.1884803114,6.81761926844,0.00272319255085,0.0,15.863942322,22.606085,46.2815279698,40.187872547,3.20568,2.88797542281
 07/05  08:00:00,97.3184576906,6.83042550351,1.85005373485,0.0,44.73757,41.8366005,29.5928903763,10.676332827,16.0284,2.88815754931
 07/05  09:00:00,103.791550625,6.9237589016,8.118803395,0.0,44.73757,41.8366005,18.9165349758,0.0,16.0284,2.88813497582
 07/05  10:00:00,115.67942725,7.0444700854,16.9819945289,0.0,44.73757,44.63617,26.9307042141,0.0,24.0426,2.88810421411
 07/05  11:00:00,125.56426245,7.06684611985,26.0569537737,0.0,44.73757,44.63617,26.9304691278,0.0,24.0426,2.88786912777
 07/05  12:00:00,131.432106854,7.15379120065,32.5357933296,0.0,44.73757,44.63617,26.9306513868,0.0,24.0426,2.88805138683
 07/05  13:00:00,137.068749322,7.68359494029,40.3953921805,0.0,44.73757,41.8366005,18.9321541239,0.0159375142038,16.0284,2.88781660972
 07/05  14:00:00,146.909608998,8.43036336771,49.4627339587,0.0,44.73757,41.8366005,18.9163987398,0.0,16.0284,2.88799873978
 07/05  15:00:00,153.358389608,9.47267632986,56.0828293109,0.0,44.73757,40.636785,8.97370781516,0.0119006949827,3.20568,5.75612712018
 07/05  16:00:00,161.105221865,11.0521326908,62.3548151438,0.0,44.73757,40.636785,6.09380832576,0.0,3.20568,2.88812832576
 07/05  17:00:00,142.462263282,10.8611289813,61.9323124534,0.0,44.73757,22.606085,6.09357317044,0.0,3.20568,2.88789317044
 07/05  18:00:00,108.907768423,6.81761926844,32.3915536434,0.0,44.73757,22.606085,8.97542282993,0.0,3.20568,5.76974282993
 07/05  19:00:00,108.06983177,6.81761926844,31.2562278434,0.0,44.73757,22.606085,8.98418811057,0.0,3.20568,5.77850811057
 07/05  20:00:00,73.3284864436,6.81761926844,25.554768139,0.0,15.863942322,22.606085,11.8568471099,0.0,3.20568,8.65116710989
 07/05  21:00:00,47.3243130306,0.0,0.0,0.0,15.863942322,22.030085,8.9798191675,0.0,3.20568,5.7741391675
 07/05  22:00:00,48.5524322218,0.0,0.0,0.0,15.863942322,22.030085,6.09518485717,0.0,3.20568,2.88950485717
 07/05  23:00:00,49.3096395752,0.0,0.0,0.0,15.863942322,22.030085,6.09278410413,0.0,3.20568,2.88710410413
 07/05  24:00:00,48.5781206032,0.0,0.0,0.0,15.863942322,22.030085,6.08979691192,0.0,3.20568,2.88411691192
 07/06  01:00:00,48.5605109756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.5407528569,0.0,0.0,0.0,15.863942322,22.030085,6.08995846813,0.0,3.20568,2.88427846813
 07/06  03:00:00,48.5121291077,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.7272859781,0.0,0.0,0.0,15.863942322,22.030085,6.08989625024,0.0,3.20568,2.88421625024
 07/06  05:00:00,48.6632424738,0.0,0.0,0.0,15.863942322,22.030085,6.08983416816,0.0,3.20568,2.88415416816
 07/06  06:00:00,47.3132622787,6.81761926844,0.00969559712195,0.0,15.863942322,22.606085,10.2331262968,7.00744629675,3.20568,0.02
 07/06  07:00:00,47.4038978433,6.81761926844,0.206820255197,0.0,15.863942322,22.606085,32.2650531666,26.1712734636,3.20568,2.88809970303
 07/06  08:00:00,98.7074082673,6.8505732777,3.19956392535,0.0,44.73757,41.8366005,25.7646660774,6.84840573456,16.0284,2.88786034288
 07/06  09:00:00,104.634661152,6.96896958666,8.90388503143,0.0,44.73757,41.8366005,18.9164422451,0.0,16.0284,2.88804224507
 07/06  10:00:00,114.269244488,7.08111891153,15.5433618703,0.0,44.73757,44.63617,26.9306116314,0.0,24.0426,2.88801163136
 07/06  11:00:00,124.904308244,7.10896549283,25.361658724,0.0,44.73757,44.63617,26.9305762836,0.0,24.0426,2.88797628357
 07/06  12:00:00,135.242910201,7.31282980841,36.1770154922,0.0,44.73757,44.63617,29.7986688116,0.0,24.0426,5.75606881163
 07/06  13:00:00,143.451302283,7.95509793218,46.4899642664,0.0,44.73757,41.8366005,18.9323854964,0.0158930327288,16.0284,2.88809246371
 07/06  14:00:00,154.06835932,8.84665722519,56.1861081314,0.0,44.73757,41.8366005,18.9162534985,0.0,16.0284,2.88785349848
 07/06  15:00:00,164.355583659,10.1681318316,66.3545011209,0.0,44.73757,40.636785,6.09371106327,0.0,3.20568,2.88803106327
 07/06  16:00:00,172.999906769,11.9738898012,73.2985760769,0.0,44.73757,40.636785,6.09347241495,0.0,3.20568,2.88779241495
 07/06  17:00:00,151.208591364,11.7117626034,69.8153300823,0.0,44.73757,22.606085,6.09364980135,0.0,3.20568,2.88796980135
 07/06  18:00:00,109.984693333,6.81761926844,33.4652210256,0.0,44.73757,22.606085,8.97523982513,0.0,3.20568,5.76955982513
 07/06  19:00:00,108.805368456,6.81761926844,31.9909072307,0.0,44.73757,22.606085,8.98410381544,0.0,3.20568,5.77842381544
 07/06  20:00:00,73.8656044543,6.81761926844,26.0921170314,0.0,15.863942322,22.606085,11.8568743931,0.0,3.20568,8.65119439306
 07/06  21:00:00,47.3228958511,0.0,0.0,0.0,15.863942322,22.030085,8.97982137695,0.0,3.20568,5.77414137695
 07/06  22:00:00,48.5435557296,0.0,0.0,0.0,15.863942322,22.030085,6.09513618917,0.0,3.20568,2.88945618917
 07/06  23:00:00,49.2944943762,0.0,0.0,0.0,15.863942322,22.030085,6.09285084925,0.0,3.20568,2.88717084925
 07/06  24:00:00,48.5620924886,0.0,0.0,0.0,15.863942322,22.030085,6.08979306929,0.0,3.20568,2.88411306929
 07/07  01:00:00,48.5431297129,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.5210256348,0.0,0.0,0.0,15.863942322,22.030085,6.08995121124,0.0,3.20568,2.88427121124
 07/07  03:00:00,48.4914282131,0.0,0.0,0.0,15.863942322,22.030085,6.08988510794,0.0,3.20568,2.88420510794
 07/07  04:00:00,49.6054188728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.3557014257,0.0,0.0,0.0,15.863942322,22.030085,6.08981915356,0.0,3.20568,2.88413915356
 07/07  06:00:00,47.6377730477,6.81761926844,0.00948318304101,0.0,15.863942322,22.606085,15.131678807,11.905998807,3.20568,0.02
 07/07  07:00:00,47.9782640841,6.81761926844,0.776356097568,0.0,15.863942322,22.606085,30.8122005037,24.7184137436,3.20568,2.88810676012
 07/07  08:00:00,100.101207637,6.84183116548,4.58290448624,0.0,44.73757,41.8366005,23.1602239045,4.24367750834,16.0284,2.88814639615
 07/07  09:00:00,106.490538685,6.95843842283,10.7450742899,0.0,44.73757,41.8366005,21.7843404138,0.0,16.0284,5.75594041376
 07/07  10:00:00,117.176143723,7.0736349435,18.4318956524,0.0,44.73757,44.63617,26.9305664083,0.0,24.0426,2.88796640833
 07/07  11:00:00,127.865539529,7.10605125636,28.3059108782,0.0,44.73757,44.63617,26.9307395517,0.0,24.0426,2.88813955165
 07/07  12:00:00,137.355515966,7.36075886607,38.2236203377,0.0,44.73757,44.63617,26.9304963813,0.0,24.0426,2.88789638126
 07/07  13:00:00,146.791101142,8.15254497675,49.608466825,0.0,44.73757,41.8366005,18.9318574933,0.0153880482497,16.0284,2.8880694451
 07/07  14:00:00,156.349154199,9.0733223772,58.2245653078,0.0,44.73757,41.8366005,18.9162266774,0.0,16.0284,2.88782667745
 07/07  15:00:00,164.276193847,10.3443123756,66.0942900766,0.0,44.73757,40.636785,6.09367956365,0.0,3.20568,2.88799956365
 07/07  16:00:00,174.781021439,12.3053953672,74.7307805595,0.0,44.73757,40.636785,6.09343715548,0.0,3.20568,2.88775715548
 07/07  17:00:00,157.08018685,12.0633330494,75.3052288632,0.0,44.73757,22.606085,6.09360983718,0.0,3.20568,2.88792983718
 07/07  18:00:00,115.191562293,6.81761926844,38.6417234293,0.0,44.73757,22.606085,8.97557197737,0.0,3.20568,5.76989197737
 07/07  19:00:00,115.502054622,6.83402799318,38.927640053,0.0,44.73757,22.606085,11.8637953168,0.0,3.20568,8.65811531677
 07/07  20:00:00,79.2525839444,6.81761926844,31.7039233877,0.0,15.863942322,22.606085,8.98018494663,0.0,3.20568,5.77450494663
 07/07  21:00:00,47.1710940773,0.0,0.0,0.0,15.863942322,22.030085,8.98002634089,0.0,3.20568,5.77434634089
 07/07  22:00:00,48.5725211804,0.0,0.0,0.0,15.863942322,22.030085,6.09496903359,0.0,3.20568,2.88928903359
 07/07  23:00:00,49.3063849274,0.0,0.0,0.0,15.863942322,22.030085,6.09279842612,0.0,3.20568,2.88711842612
 07/07  24:00:00,48.5763682022,0.0,0.0,0.0,15.863942322,22.030085,6.08989526184,0.0,3.20568,2.88421526184
 07/08  01:00:00,48.5574936914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.5329289755,0.0,0.0,0.0,15.863942322,22.030085,6.08835689464,0.0,3.20568,2.88267689464
 07/08  03:00:00,48.5049404539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.7177408731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.6543554192,0.0,0.0,0.0,15.863942322,22.030085,6.0884210664,0.0,3.20568,2.8827410664
 07/08  06:00:00,40.0656967341,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.0574967206,0.0,0.0,0.0,15.863942322,22.030085,6.08833658014,0.0,3.20568,2.88265658014
 07/08  08:00:00,40.1282642064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.1658813095,0.0,0.0,0.0,15.863942322,22.030085,6.08979162003,0.0,3.20568,2.88411162003
 07/08  10:00:00,40.182837335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.9035884748,0.0,0.0,0.0,15.863942322,22.030085,6.08994644404,0.0,3.20568,2.88426644404
 07/08  12:00:00,40.2411470619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,40.2550022725,0.0,0.0,0.0,15.863942322,22.030085,6.08841704472,0.0,3.20568,2.88273704472
 07/08  14:00:00,40.8047942844,0.434769413273,0.107809468926,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,41.4079761778,0.869538826546,0.267963809337,0.0,15.863942322,22.030085,6.08833236806,0.0,3.20568,2.88265236806
 07/08  16:00:00,52.1007485007,1.68666072704,10.1410052008,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,53.7761565677,2.13894798469,11.3636943802,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,57.8092983812,2.16201869086,15.3735401809,0.0,15.863942322,22.030085,6.08845617699,0.0,3.20568,2.88277617699
 07/08  19:00:00,53.2595712451,1.19215038468,11.5155216898,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,48.0381051706,0.720429223861,6.80606444013,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,47.412760283,0.0,0.0,0.0,15.863942322,22.030085,6.08831142767,0.0,3.20568,2.88263142767
 07/08  22:00:00,48.5946037217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.2629830003,0.0,0.0,0.0,15.863942322,22.030085,6.08837524351,0.0,3.20568,2.88269524351
 07/08  24:00:00,48.5582921568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.5283798491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.5017377526,0.0,0.0,0.0,15.863942322,22.030085,6.08843623336,0.0,3.20568,2.88275623336
 07/09  03:00:00,48.4750622815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.6843756311,0.0,0.0,0.0,15.863942322,22.030085,6.08834859399,0.0,3.20568,2.88266859399
 07/09  05:00:00,48.6226741367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.034491392,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.0101069116,0.0,0.0,0.0,15.863942322,22.030085,6.0884090257,0.0,3.20568,2.8827290257
 07/09  08:00:00,40.07528601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,40.1444652266,0.0,0.0,0.0,15.863942322,22.030085,6.08986338228,0.0,3.20568,2.88418338228
 07/09  10:00:00,40.2008677509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,40.9460922105,0.0,0.0,0.0,15.863942322,22.030085,6.08978998894,0.0,3.20568,2.88410998894
 07/09  12:00:00,40.2979197777,0.0,0.0,0.0,15.863942322,22.030085,6.08994074103,0.0,3.20568,2.88426074103
 07/09  13:00:00,40.327562433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,41.4138818965,0.65215411991,0.426760205885,0.0,15.863942322,22.030085,6.08840747556,0.0,3.20568,2.88272747556
 07/09  15:00:00,46.3920746533,1.23553930347,4.81153063739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,60.6858347819,3.247420416,17.0770268245,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,67.1043856453,4.13132919626,22.6045075943,0.0,15.863942322,22.030085,6.08843822852,0.0,3.20568,2.88275822852
 07/09  18:00:00,67.5811196463,4.7347213414,22.4862647898,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,64.8350407869,3.90148030656,20.2786146698,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,59.9886872691,2.95780311829,16.4387772891,0.0,15.863942322,22.030085,6.08843908776,0.0,3.20568,2.88275908776
 07/09  21:00:00,54.5540554829,0.632618913692,6.44636406542,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.6354922007,0.0,0.0,0.0,15.863942322,22.030085,6.08843922656,0.0,3.20568,2.88275922656
 07/09  23:00:00,49.3041621726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.6015639377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.5745073098,0.0,0.0,0.0,15.863942322,22.030085,6.08995320353,0.0,3.20568,2.88427320353
 07/10  02:00:00,48.5506268071,0.0,0.0,0.0,15.863942322,22.030085,6.08987586144,0.0,3.20568,2.88419586144
 07/10  03:00:00,48.5257949085,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.7483658734,0.0,0.0,0.0,15.863942322,22.030085,6.08979870031,0.0,3.20568,2.88411870031
