Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  05:00:00,48.6889564002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,48.911408016,6.81761926844,0.171507663433,0.0,15.863942322,22.606085,6.73729627384,0.647350937265,3.20568,2.88426533657
 07/10  07:00:00,48.2632110681,6.81761926844,1.05429892665,0.0,15.863942322,22.606085,21.9608331307,15.8672481389,3.20568,2.88790499187
 07/10  08:00:00,100.393580534,6.92734947984,4.79054296954,0.0,44.73757,41.8366005,21.8931591358,2.97669485307,16.0284,2.88806428277
 07/10  09:00:00,107.241361027,7.11839688616,11.3352128875,0.0,44.73757,41.8366005,18.9164210108,0.0,16.0284,2.88802101082
 07/10  10:00:00,121.946740649,7.24931954065,23.0100583933,0.0,44.73757,44.63617,26.9305692763,0.0,24.0426,2.88796927632
 07/10  11:00:00,136.965875069,7.33518760809,37.1447951506,0.0,44.73757,44.63617,26.9303156304,0.0,24.0426,2.88771563039
 07/10  12:00:00,151.864142002,7.76657266331,52.282679407,0.0,44.73757,44.63617,26.9304748538,0.0,24.0426,2.88787485382
 07/10  13:00:00,165.837286971,8.75594813044,67.9946986658,0.0,44.73757,41.8366005,18.931841853,0.0154073633756,16.0284,2.88803448958
 07/10  14:00:00,186.458582988,10.2772698289,87.0636197061,0.0,44.73757,41.8366005,18.9161805466,0.0,16.0284,2.88778054662
 07/10  15:00:00,208.263802048,16.5879893947,103.765636849,0.0,44.73757,40.636785,6.09362467527,0.0,3.20568,2.88794467527
 07/10  16:00:00,221.795964489,21.6284738074,112.356054063,0.0,44.73757,40.636785,8.96162522567,0.0,3.20568,5.75594522567
 07/10  17:00:00,207.415691481,21.1230628724,116.508809782,0.0,44.73757,22.606085,6.09368509514,0.0,3.20568,2.88800509514
 07/10  18:00:00,138.337255347,6.81761926844,61.7266303672,0.0,44.73757,22.606085,8.9746133208,0.0,3.20568,5.7689333208
 07/10  19:00:00,135.124656991,6.81761926844,58.1790429733,0.0,44.73757,22.606085,8.98418216683,0.0,3.20568,5.77850216683
 07/10  20:00:00,99.2167941585,6.81761926844,51.3000203211,0.0,15.863942322,22.606085,8.97961365177,0.0,3.20568,5.77393365177
 07/10  21:00:00,53.2391068813,0.538979437549,5.26405301943,0.0,15.863942322,22.030085,11.8568718973,0.0,3.20568,8.65119189735
 07/10  22:00:00,48.6320790604,0.0,0.0,0.0,15.863942322,22.030085,6.09513613267,0.0,3.20568,2.88945613267
 07/10  23:00:00,49.3852421369,0.0,0.0,0.0,15.863942322,22.030085,6.09299985378,0.0,3.20568,2.88731985378
 07/10  24:00:00,48.6523148146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.6338982902,0.0,0.0,0.0,15.863942322,22.030085,6.08994044937,0.0,3.20568,2.88426044937
 07/11  02:00:00,48.6125911834,0.0,0.0,0.0,15.863942322,22.030085,6.08985952864,0.0,3.20568,2.88417952864
 07/11  03:00:00,48.5852426901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,49.8228828019,0.0,0.0,0.0,15.863942322,22.030085,6.08977879254,0.0,3.20568,2.88409879254
 07/11  05:00:00,49.5576867872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,52.8533381967,6.81761926844,3.66003398344,0.0,15.863942322,22.606085,6.14943778009,0.0595162794849,3.20568,2.88424150061
 07/11  07:00:00,52.3960357741,6.81761926844,5.11965067536,0.0,15.863942322,22.606085,9.01689409539,2.92334377763,3.20568,2.88787031776
 07/11  08:00:00,105.681096022,7.06122537832,9.86761389616,0.0,44.73757,41.8366005,18.9164252637,0.0,16.0284,2.88802526375
 07/11  09:00:00,116.026331483,7.30858824082,19.8456171144,0.0,44.73757,41.8366005,18.9161675439,0.0,16.0284,2.88776754392
 07/11  10:00:00,131.383862197,7.53659480382,32.09593193,0.0,44.73757,44.63617,26.9305225507,0.0,24.0426,2.88792255072
 07/11  11:00:00,144.971203083,7.81085603246,44.6376908362,0.0,44.73757,44.63617,26.9306778491,0.0,24.0426,2.88807784909
 07/11  12:00:00,167.269990782,8.43585780221,66.9831779065,0.0,44.73757,44.63617,26.9304199715,0.0,24.0426,2.88781997145
 07/11  13:00:00,185.954744613,9.86633668093,86.9877978149,0.0,44.73757,41.8366005,18.9323714248,0.0159962056652,16.0284,2.88797521909
 07/11  14:00:00,205.850744927,13.9135294848,102.811478573,0.0,44.73757,41.8366005,18.9161179584,0.0,16.0284,2.88771795837
 07/11  15:00:00,217.082819038,20.281784041,108.886308989,0.0,44.73757,40.636785,6.10532701253,0.0117740524773,3.20568,2.88787296005
 07/11  16:00:00,216.920025948,21.5490770538,107.557316038,0.0,44.73757,40.636785,8.96147906252,0.0,3.20568,5.75579906252
 07/11  17:00:00,197.777574553,21.1434969432,106.854205594,0.0,44.73757,22.606085,6.09360590575,0.0,3.20568,2.88792590575
 07/11  18:00:00,135.618597497,6.91251592306,58.9165687775,0.0,44.73757,22.606085,8.97441839442,0.0,3.20568,5.76873839442
 07/11  19:00:00,135.348022061,6.97832318041,58.5857685256,0.0,44.73757,22.606085,8.98394966013,0.0,3.20568,5.77826966013
 07/11  20:00:00,93.3849967765,6.81761926844,45.8066736056,0.0,15.863942322,22.606085,8.97937417783,0.0,3.20568,5.77369417783
 07/11  21:00:00,56.071104488,0.714110120025,8.16180688681,0.0,15.863942322,22.030085,11.8569076519,0.0,3.20568,8.65122765195
 07/11  22:00:00,48.6248709772,0.0,0.0,0.0,15.863942322,22.030085,6.09501234734,0.0,3.20568,2.88933234734
 07/11  23:00:00,49.3831237146,0.0,0.0,0.0,15.863942322,22.030085,6.09287630998,0.0,3.20568,2.88719630998
 07/11  24:00:00,48.6455643395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.6246924843,0.0,0.0,0.0,15.863942322,22.030085,6.08981943442,0.0,3.20568,2.88413943442
 07/12  02:00:00,48.6012531872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.5692580932,0.0,0.0,0.0,15.863942322,22.030085,6.08995803705,0.0,3.20568,2.88427803705
 07/12  04:00:00,48.7904779749,0.0,0.0,0.0,15.863942322,22.030085,6.08987371467,0.0,3.20568,2.88419371467
 07/12  05:00:00,48.7197359175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,51.4637514161,6.81761926844,2.66619165204,0.0,15.863942322,22.606085,6.15739311344,0.0676036000707,3.20568,2.88410951337
 07/12  07:00:00,52.3845921453,6.81761926844,5.11289949846,0.0,15.863942322,22.606085,9.38239176973,3.28898405827,3.20568,2.88772771147
 07/12  08:00:00,105.538184222,7.03056730444,9.76297875466,0.0,44.73757,41.8366005,18.9162782334,0.0,16.0284,2.88787823335
 07/12  09:00:00,114.026691399,7.25902256315,17.913812362,0.0,44.73757,41.8366005,18.9164291596,0.0,16.0284,2.88802915963
 07/12  10:00:00,130.359012682,7.49598037825,31.1284510529,0.0,44.73757,44.63617,26.9303679298,0.0,24.0426,2.88776792977
 07/12  11:00:00,148.154704177,7.76646343281,47.8567064427,0.0,44.73757,44.63617,26.9305188069,0.0,24.0426,2.8879188069
 07/12  12:00:00,164.975003566,8.35792902244,64.7744896927,0.0,44.73757,44.63617,26.9306699221,0.0,24.0426,2.88806992207
 07/12  13:00:00,184.150423774,9.75793081987,85.2844488227,0.0,44.73757,41.8366005,18.9310638557,0.0148553233475,16.0284,2.88780853235
 07/12  14:00:00,198.475519585,12.1740153406,97.1822593937,0.0,44.73757,41.8366005,18.916359578,0.0,16.0284,2.88795957798
 07/12  15:00:00,207.808031964,17.0441876591,102.861010557,0.0,44.73757,40.636785,6.09337884501,0.0,3.20568,2.88769884501
 07/12  16:00:00,216.728531347,21.4124635333,107.507872608,0.0,44.73757,40.636785,6.09352962545,0.0,3.20568,2.88784962545
 07/12  17:00:00,196.981733768,21.0329716375,106.170752907,0.0,44.73757,22.606085,8.96142049457,0.0,3.20568,5.75574049457
 07/12  18:00:00,131.347845558,6.89113087072,54.6739720335,0.0,44.73757,22.606085,6.10063476894,0.0,3.20568,2.89495476894
 07/12  19:00:00,129.134242082,6.95265855717,52.0885021699,0.0,44.73757,22.606085,11.8629703975,0.0,3.20568,8.65729039753
 07/12  20:00:00,91.7668224827,6.81761926844,43.8845621802,0.0,15.863942322,22.606085,8.97977807381,0.0,3.20568,5.77409807381
 07/12  21:00:00,56.3010414787,0.714509963411,8.13898676211,0.0,15.863942322,22.030085,8.97965476438,0.0,3.20568,5.77397476438
 07/12  22:00:00,55.8608182253,0.713137538893,6.51694705182,0.0,15.863942322,22.030085,8.96475291057,0.0,3.20568,5.75907291057
 07/12  23:00:00,49.340972964,0.0,0.0,0.0,15.863942322,22.030085,6.09264726578,0.0,3.20568,2.88696726578
 07/12  24:00:00,48.6020865837,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.5925385409,0.0,0.0,0.0,15.863942322,22.030085,6.08981548456,0.0,3.20568,2.88413548456
 07/13  02:00:00,48.5660859711,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.531871972,0.0,0.0,0.0,15.863942322,22.030085,6.0899503221,0.0,3.20568,2.8842703221
 07/13  04:00:00,48.7538542074,0.0,0.0,0.0,15.863942322,22.030085,6.08986257944,0.0,3.20568,2.88418257944
 07/13  05:00:00,48.7124115427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,51.0638960221,6.81761926844,2.27873216757,0.0,15.863942322,22.606085,6.16796922116,0.078194266044,3.20568,2.88409495512
 07/13  07:00:00,51.0049553366,6.81761926844,3.74893871524,0.0,15.863942322,22.606085,13.8779847774,7.78441442541,3.20568,2.88789035204
 07/13  08:00:00,103.416948413,6.92715327361,7.76117108947,0.0,44.73757,41.8366005,19.0982509829,0.181813868964,16.0284,2.8880371139
 07/13  09:00:00,112.256558972,7.13223388138,16.2766429881,0.0,44.73757,41.8366005,18.9161723059,0.0,16.0284,2.88777230585
 07/13  10:00:00,126.699902294,7.30942387237,27.6630167484,0.0,44.73757,44.63617,26.9305190685,0.0,24.0426,2.88791906854
 07/13  11:00:00,137.240790098,7.47787716515,37.2753258775,0.0,44.73757,44.63617,26.9306660269,0.0,24.0426,2.88806602689
 07/13  12:00:00,145.906088355,7.87451854501,46.2519814933,0.0,44.73757,44.63617,26.9304011494,0.0,24.0426,2.88780114937
 07/13  13:00:00,150.261610964,8.62638007697,52.6179240842,0.0,44.73757,41.8366005,18.9335859527,0.0172378784982,16.0284,2.88794807424
 07/13  14:00:00,159.656649464,9.73306135016,60.8846759196,0.0,44.73757,41.8366005,18.9160839161,0.0,16.0284,2.88768391606
 07/13  15:00:00,165.063802986,11.016034057,66.2205664655,0.0,44.73757,40.636785,6.10578048228,0.0122699193665,3.20568,2.88783056292
 07/13  16:00:00,172.174107451,12.6018626763,71.8459875086,0.0,44.73757,40.636785,6.09365753873,0.0,3.20568,2.88797753873
 07/13  17:00:00,153.417841422,12.0992631744,71.6302430359,0.0,44.73757,22.606085,6.09339321908,0.0,3.20568,2.88771321908
 07/13  18:00:00,112.035879238,6.81761926844,35.5029335502,0.0,44.73757,22.606085,8.97520442444,0.0,3.20568,5.76952442444
 07/13  19:00:00,111.172362361,6.8239021515,34.3300000071,0.0,44.73757,22.606085,11.8629640018,0.0,3.20568,8.65728400175
 07/13  20:00:00,76.1003742278,6.81761926844,28.3030334026,0.0,15.863942322,22.606085,8.97910443671,0.0,3.20568,5.77342443671
 07/13  21:00:00,47.360701843,0.0,0.0,0.0,15.863942322,22.030085,8.97930476623,0.0,3.20568,5.77362476623
 07/13  22:00:00,48.5736202507,0.0,0.0,0.0,15.863942322,22.030085,8.96407145149,0.0,3.20568,5.75839145149
 07/13  23:00:00,49.3199673353,0.0,0.0,0.0,15.863942322,22.030085,6.09268303906,0.0,3.20568,2.88700303906
 07/13  24:00:00,48.5907666019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  01:00:00,48.5749338756,0.0,0.0,0.0,15.863942322,22.030085,6.08992497497,0.0,3.20568,2.88424497497
 07/14  02:00:00,48.555459068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5305147961,0.0,0.0,0.0,15.863942322,22.030085,6.08983379312,0.0,3.20568,2.88415379312
 07/14  04:00:00,49.7095439231,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.4608861356,0.0,0.0,0.0,15.863942322,22.030085,6.08974278609,0.0,3.20568,2.88406278609
 07/14  06:00:00,49.3141254745,6.81761926844,0.211626868168,0.0,15.863942322,22.606085,6.70773329831,0.617859114917,3.20568,2.88419418339
 07/14  07:00:00,48.341692273,6.81761926844,1.12219177219,0.0,15.863942322,22.606085,24.5256861943,18.4320625837,3.20568,2.88794361054
 07/14  08:00:00,101.119922152,6.8586728656,5.56340293362,0.0,44.73757,41.8366005,21.66148923,2.74520353693,16.0284,2.88788569304
 07/14  09:00:00,107.493617016,7.00197749867,11.6805071119,0.0,44.73757,41.8366005,18.9164280508,0.0,16.0284,2.8880280508
 07/14  10:00:00,117.46913789,7.12256774348,18.6685025419,0.0,44.73757,44.63617,26.9305612429,0.0,24.0426,2.88796124291
 07/14  11:00:00,127.964517932,7.17930289303,28.3226089969,0.0,44.73757,44.63617,26.9302936028,0.0,24.0426,2.88769360279
 07/14  12:00:00,141.616074277,7.51035748973,42.3178266238,0.0,44.73757,44.63617,26.9304362807,0.0,24.0426,2.88783628069
 07/14  13:00:00,150.197662442,8.28301870047,52.8721531526,0.0,44.73757,41.8366005,18.9327314439,0.0163522187219,16.0284,2.88797922516
 07/14  14:00:00,156.992102398,9.26723677829,58.6715380217,0.0,44.73757,41.8366005,18.9161114751,0.0,16.0284,2.8877114751
 07/14  15:00:00,164.738838921,10.59610066,66.2997488601,0.0,44.73757,40.636785,6.09353419531,0.0,3.20568,2.88785419531
 07/14  16:00:00,174.52217241,12.5329520915,74.2398090369,0.0,44.73757,40.636785,6.09367714788,0.0,3.20568,2.88799714788
 07/14  17:00:00,156.720120351,12.3648301958,74.6373389559,0.0,44.73757,22.606085,6.09340928985,0.0,3.20568,2.88772928985
 07/14  18:00:00,112.670142411,6.81980016879,36.1219849348,0.0,44.73757,22.606085,8.97442240646,0.0,3.20568,5.76874240646
 07/14  19:00:00,110.428938165,6.84746291358,33.8632458745,0.0,44.73757,22.606085,11.8626426534,0.0,3.20568,8.65696265341
 07/14  20:00:00,76.4684086199,6.81761926844,28.9328217838,0.0,15.863942322,22.606085,8.97911414772,0.0,3.20568,5.77343414772
 07/14  21:00:00,47.1652517337,0.0,0.0,0.0,15.863942322,22.030085,8.97970824797,0.0,3.20568,5.77402824797
 07/14  22:00:00,48.5785491803,0.0,0.0,0.0,15.863942322,22.030085,6.09487007578,0.0,3.20568,2.88919007578
 07/14  23:00:00,49.3310710133,0.0,0.0,0.0,15.863942322,22.030085,6.09270000941,0.0,3.20568,2.88702000941
 07/14  24:00:00,48.6063588223,0.0,0.0,0.0,15.863942322,22.030085,6.08980781865,0.0,3.20568,2.88412781865
 07/15  01:00:00,48.5946376136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5782828668,0.0,0.0,0.0,15.863942322,22.030085,6.08841253682,0.0,3.20568,2.88273253682
 07/15  03:00:00,48.5579610816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.797070056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.7431612914,0.0,0.0,0.0,15.863942322,22.030085,6.08830608612,0.0,3.20568,2.88262608612
 07/15  06:00:00,41.576459375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.097732916,0.0,0.0,0.0,15.863942322,22.030085,6.088346505,0.0,3.20568,2.882666505
 07/15  08:00:00,40.1345209311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,40.1939964028,0.0,0.0,0.0,15.863942322,22.030085,6.08983347347,0.0,3.20568,2.88415347347
 07/15  10:00:00,40.2507326534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  11:00:00,41.0059500591,0.0,0.0,0.0,15.863942322,22.030085,6.08973925706,0.0,3.20568,2.88405925706
 07/15  12:00:00,40.3493652806,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,41.501208173,0.65215411991,0.476375771064,0.0,15.863942322,22.030085,6.08842554698,0.0,3.20568,2.88274554698
 07/15  14:00:00,53.0679772345,1.99649453236,10.6803422554,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,68.832753745,4.68214363197,23.7436826614,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  16:00:00,66.3896606327,3.96698908421,22.0089548706,0.0,15.863942322,22.030085,6.08842190371,0.0,3.20568,2.88274190371
 07/15  17:00:00,75.9250916609,5.22359122746,30.2869883051,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,69.8131602961,4.29669705152,25.1095874458,0.0,15.863942322,22.030085,6.08840333722,0.0,3.20568,2.88272333722
 07/15  19:00:00,76.2170327172,5.39558105423,30.1071748622,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,64.5133838155,3.868115116,19.9704591173,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,67.0165655951,3.76456065494,15.7029279401,0.0,15.863942322,22.030085,6.31989821602,0.231484091423,3.20568,2.8827341246
 07/15  22:00:00,50.3261570182,0.182944468277,1.44291615448,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.3865886317,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.6965710025,0.0,0.0,0.0,15.863942322,22.030085,6.08836546195,0.0,3.20568,2.88268546195
 07/16  01:00:00,48.6322133343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.6061266364,0.0,0.0,0.0,15.863942322,22.030085,6.08840291736,0.0,3.20568,2.88272291736
 07/16  03:00:00,48.5851739205,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.8292513251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.7724519394,0.0,0.0,0.0,15.863942322,22.030085,6.0882935884,0.0,3.20568,2.8826135884
 07/16  06:00:00,41.5985692319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.1024583339,0.0,0.0,0.0,15.863942322,22.030085,6.08833094622,0.0,3.20568,2.88265094622
 07/16  08:00:00,40.1391047465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  09:00:00,40.1840940688,0.0,0.0,0.0,15.863942322,22.030085,6.089891105,0.0,3.20568,2.884211105
 07/16  10:00:00,40.2465827177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,41.0058473562,0.0,0.0,0.0,15.863942322,22.030085,6.08979367548,0.0,3.20568,2.88411367548
 07/16  12:00:00,40.3612166607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,47.3070382287,1.1095152906,5.80782153235,0.0,15.863942322,22.030085,6.08991792773,0.0,3.20568,2.88423792773
 07/16  14:00:00,57.3562997553,2.32229915874,14.6285932128,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  15:00:00,67.2711128494,4.53486442254,22.3239037183,0.0,15.863942322,22.030085,6.0881466896,0.0,3.20568,2.8824666896
 07/16  16:00:00,69.1515832406,4.19560617598,24.5507042396,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,72.874717222,5.04817978554,27.4264755357,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  18:00:00,69.5294120724,4.38816413157,24.758140898,0.0,15.863942322,22.030085,6.08841450794,0.0,3.20568,2.88273450794
 07/16  19:00:00,69.7610882537,5.01435297891,24.0708747908,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,63.5269558853,3.80420558632,19.0982091713,0.0,15.863942322,22.030085,6.0884222028,0.0,3.20568,2.8827422028
 07/16  21:00:00,61.8177847832,2.59773816482,11.6827461646,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,52.1613036597,0.365888936554,3.08158230268,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3475625923,0.0,0.0,0.0,15.863942322,22.030085,6.08834121394,0.0,3.20568,2.88266121394
 07/16  24:00:00,48.6218607284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.5866182985,0.0,0.0,0.0,15.863942322,22.030085,6.08981631252,0.0,3.20568,2.88413631252
 07/17  02:00:00,48.5574057439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.5561011207,0.0,0.0,0.0,15.863942322,22.030085,6.08971560708,0.0,3.20568,2.88403560708
 07/17  04:00:00,48.8188128907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.7796350231,0.0,0.0,0.0,15.863942322,22.030085,6.08983638934,0.0,3.20568,2.88415638934
 07/17  06:00:00,55.3145683952,6.81761926844,6.44999940601,0.0,15.863942322,22.606085,6.13875544902,0.0490196391609,3.20568,2.88405580986
 07/17  07:00:00,54.4965563173,6.81761926844,7.19339287366,0.0,15.863942322,22.606085,6.21138826439,0.117711153964,3.20568,2.88799711042
 07/17  08:00:00,104.700031145,6.91954073177,9.03002255427,0.0,44.73757,41.8366005,18.9161193918,0.0,16.0284,2.88771939184
 07/17  09:00:00,111.660680676,7.05304693206,15.7629298716,0.0,44.73757,41.8366005,18.9162506054,0.0,16.0284,2.88785060545
 07/17  10:00:00,127.700883221,7.54360525384,28.4260710356,0.0,44.73757,44.63617,26.9305819449,0.0,24.0426,2.88798194492
 07/17  11:00:00,146.794005656,7.97012119624,46.2914172602,0.0,44.73757,44.63617,26.9303043558,0.0,24.0426,2.88770435577
 07/17  12:00:00,166.986128781,8.74190780945,66.3958435965,0.0,44.73757,44.63617,26.9304355803,0.0,24.0426,2.88783558034
 07/17  13:00:00,183.868328852,10.5534491915,84.2121370757,0.0,44.73757,41.8366005,18.9316577356,0.0152907799358,16.0284,2.88796695571
 07/17  14:00:00,201.259415183,14.1743782469,97.953496169,0.0,44.73757,41.8366005,18.9160894825,0.0,16.0284,2.88768948251
 07/17  15:00:00,214.306260445,20.778927155,105.604291395,0.0,44.73757,40.636785,6.09350068738,0.0,3.20568,2.88782068738
 07/17  16:00:00,221.163962252,22.3010233021,111.042469103,0.0,44.73757,40.636785,6.09363206339,0.0,3.20568,2.88795206339
 07/17  17:00:00,200.722934178,21.6083248152,109.321886276,0.0,44.73757,22.606085,6.09335468301,0.0,3.20568,2.88767468301
 07/17  18:00:00,133.678113066,6.95831723951,56.9175885408,0.0,44.73757,22.606085,8.97461743024,0.0,3.20568,5.76893743024
 07/17  19:00:00,131.706236071,7.0046429909,54.5785019496,0.0,44.73757,22.606085,11.8621676967,0.0,3.20568,8.65648769669
 07/17  20:00:00,90.3671938629,6.82021699765,42.4755607644,0.0,15.863942322,22.606085,8.97961011386,0.0,3.20568,5.77393011386
 07/17  21:00:00,64.8733017736,3.0988556862,14.324024103,0.0,15.863942322,22.030085,8.97920588479,0.0,3.20568,5.77352588479
 07/17  22:00:00,51.274505331,0.237712512964,2.37733031352,0.0,15.863942322,22.030085,6.09518327011,0.0,3.20568,2.88950327011
 07/17  23:00:00,49.3773895797,0.0,0.0,0.0,15.863942322,22.030085,6.09289495855,0.0,3.20568,2.88721495855
 07/17  24:00:00,48.6423273226,0.0,0.0,0.0,15.863942322,22.030085,6.08985707429,0.0,3.20568,2.88417707429
 07/18  01:00:00,48.6275131294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.6050707167,0.0,0.0,0.0,15.863942322,22.030085,6.08975276826,0.0,3.20568,2.88407276826
 07/18  03:00:00,48.5874432055,0.0,0.0,0.0,15.863942322,22.030085,6.08987009236,0.0,3.20568,2.88419009236
 07/18  04:00:00,49.8276883987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.598109438,0.0,0.0,0.0,15.863942322,22.030085,6.08976642498,0.0,3.20568,2.88408642498
 07/18  06:00:00,55.7300660789,6.81761926844,6.46448729019,0.0,15.863942322,22.606085,3.27499989814,0.0493198981412,3.20568,0.02
 07/18  07:00:00,54.539043923,6.81761926844,7.22081586999,0.0,15.863942322,22.606085,6.09361588684,0.0,3.20568,2.88793588684
 07/18  08:00:00,107.687541129,7.06159199466,11.8372556755,0.0,44.73757,41.8366005,18.9163330911,0.0,16.0284,2.88793309114
 07/18  09:00:00,117.881211288,7.3791574681,21.6126648447,0.0,44.73757,41.8366005,18.9163908064,0.0,16.0284,2.88799080638
 07/18  10:00:00,134.03615547,7.72439495016,34.5458589316,0.0,44.73757,44.63617,29.7981444161,0.0,24.0426,5.7555444161
 07/18  11:00:00,152.285915398,8.14165553281,51.5820025474,0.0,44.73757,44.63617,26.9303574504,0.0,24.0426,2.88775745041
 07/18  12:00:00,171.492890111,8.95265843376,70.6609783755,0.0,44.73757,44.63617,26.9304851547,0.0,24.0426,2.88788515466
 07/18  13:00:00,198.860410022,12.4183021371,97.3068922705,0.0,44.73757,41.8366005,18.929679436,0.0139293453942,16.0284,2.88735009061
 07/18  14:00:00,219.700789704,19.7767112949,110.775527768,0.0,44.73757,41.8366005,18.916132414,0.0,16.0284,2.88773241396
 07/18  15:00:00,222.954134397,21.7742016116,113.248178913,0.0,44.73757,40.636785,6.09354007157,0.0,3.20568,2.88786007157
 07/18  16:00:00,221.800368241,22.4886470568,111.483276241,0.0,44.73757,40.636785,6.09366779523,0.0,3.20568,2.88798779523
 07/18  17:00:00,195.999659557,21.5799674099,104.62533741,0.0,44.73757,22.606085,6.09338709363,0.0,3.20568,2.88770709363
 07/18  18:00:00,124.250959776,6.81761926844,47.6449019094,0.0,44.73757,22.606085,8.97502010539,0.0,3.20568,5.76934010539
 07/18  19:00:00,119.392421741,6.81761926844,42.799103192,0.0,44.73757,22.606085,8.98371643115,0.0,3.20568,5.77803643115
 07/18  20:00:00,86.5668474222,6.81761926844,38.9803566878,0.0,15.863942322,22.606085,11.8554531666,0.0,3.20568,8.6497731666
 07/18  21:00:00,53.8749984607,0.494777501459,4.70376836093,0.0,15.863942322,22.030085,8.97893968217,0.0,3.20568,5.77325968217
 07/18  22:00:00,49.497987805,0.0580527004481,0.745756219375,0.0,15.863942322,22.030085,6.09483956881,0.0,3.20568,2.88915956881
 07/18  23:00:00,49.4501792269,0.0,0.0,0.0,15.863942322,22.030085,6.092815607,0.0,3.20568,2.887135607
 07/18  24:00:00,48.7288856349,0.0,0.0,0.0,15.863942322,22.030085,4.8844920002,0.0,3.20568,1.6788120002
 07/19  01:00:00,48.7228494572,0.0,0.0,0.0,15.863942322,22.030085,4.43040548713,0.0,3.20568,1.22472548713
 07/19  02:00:00,48.7135237482,0.0,0.0,0.0,15.863942322,22.030085,6.08981440454,0.0,3.20568,2.88413440454
 07/19  03:00:00,48.6989700987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.981670869,0.0,0.0,0.0,15.863942322,22.030085,6.08970777375,0.0,3.20568,2.88402777375
 07/19  05:00:00,48.9306201722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,63.256443223,6.81761926844,14.2441757218,0.0,15.863942322,22.606085,6.13913204217,0.0493088002219,3.20568,2.88414324195
 07/19  07:00:00,59.4443809519,6.81761926844,12.035721167,0.0,15.863942322,22.606085,6.09359344492,0.0,3.20568,2.88791344492
 07/19  08:00:00,114.338748966,7.47971300168,18.0097517687,0.0,44.73757,41.8366005,18.9160299161,0.0,16.0284,2.88762991614
 07/19  09:00:00,122.990818823,7.81888759425,26.2573250509,0.0,44.73757,41.8366005,18.9161536286,0.0,16.0284,2.88775362862
 07/19  10:00:00,135.528047144,8.15558530022,35.605805612,0.0,44.73757,44.63617,26.9304776578,0.0,24.0426,2.88787765779
 07/19  11:00:00,150.595435803,8.53288026505,49.5166442563,0.0,44.73757,44.63617,26.9301122598,0.0,24.0426,2.88751225979
 07/19  12:00:00,160.910044609,9.01756589273,60.0470028417,0.0,44.73757,44.63617,26.9303183095,0.0,24.0426,2.88771830955
 07/19  13:00:00,164.052526824,9.93212948824,65.0499405825,0.0,44.73757,41.8366005,18.9337676694,0.0175252794827,16.0284,2.88784238989
 07/19  14:00:00,175.23556778,11.1216274085,75.0123597514,0.0,44.73757,41.8366005,18.9163665355,0.0,16.0284,2.88796653554
 07/19  15:00:00,184.255080309,12.1158763954,84.2299282739,0.0,44.73757,40.636785,6.10522223024,0.0118592907725,3.20568,2.88768293946
 07/19  16:00:00,204.984982531,19.3912270498,97.7672390423,0.0,44.73757,40.636785,6.09348696269,0.0,3.20568,2.88780696269
 07/19  17:00:00,189.726353618,20.6317981412,99.2967892821,0.0,44.73757,22.606085,8.9612588311,0.0,3.20568,5.7555788311
 07/19  18:00:00,125.720326481,6.85685037728,49.0597079623,0.0,44.73757,22.606085,6.10042952237,0.0,3.20568,2.89474952237
 07/19  19:00:00,123.22140442,6.88964107325,46.2163858197,0.0,44.73757,22.606085,11.8620495607,0.0,3.20568,8.65636956071
 07/19  20:00:00,84.4536393614,6.81761926844,36.5661106744,0.0,15.863942322,22.606085,8.9790761513,0.0,3.20568,5.7733961513
 07/19  21:00:00,55.5909331918,0.594281282411,6.11728569972,0.0,15.863942322,22.030085,8.97852237993,0.0,3.20568,5.77284237993
 07/19  22:00:00,56.3296180425,0.713138168202,6.9364021523,0.0,15.863942322,22.030085,8.96426571307,0.0,3.20568,5.75858571307
 07/19  23:00:00,49.4332042014,0.0,0.0,0.0,15.863942322,22.030085,6.09264597586,0.0,3.20568,2.88696597586
 07/19  24:00:00,48.7055990485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6861422821,0.0,0.0,0.0,15.863942322,22.030085,6.08989653331,0.0,3.20568,2.88421653331
 07/20  02:00:00,48.6624807398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6391036949,0.0,0.0,0.0,15.863942322,22.030085,6.08978687632,0.0,3.20568,2.88410687632
 07/20  04:00:00,48.8935730651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.8320192268,0.0,0.0,0.0,15.863942322,22.030085,6.08989775535,0.0,3.20568,2.88421775535
 07/20  06:00:00,58.0934287006,6.81761926844,9.17835899028,0.0,15.863942322,22.606085,6.13006476285,0.0402765373686,3.20568,2.88410822548
 07/20  07:00:00,57.097685794,6.81761926844,9.73470465492,0.0,15.863942322,22.606085,6.0934794912,0.0,3.20568,2.8877994912
 07/20  08:00:00,109.242898677,7.11593697309,13.3083818132,0.0,44.73757,41.8366005,18.9163201334,0.0,16.0284,2.88792013341
 07/20  09:00:00,121.13165463,7.50675314459,24.6985603496,0.0,44.73757,41.8366005,18.9160338664,0.0,16.0284,2.8876338664
 07/20  10:00:00,136.097199239,7.89430288617,36.4014209679,0.0,44.73757,44.63617,26.9303543225,0.0,24.0426,2.88775432252
 07/20  11:00:00,151.63737004,8.25412155955,50.8100482543,0.0,44.73757,44.63617,26.9304749563,0.0,24.0426,2.88787495628
 07/20  12:00:00,174.203439638,9.28571967344,73.0188378555,0.0,44.73757,44.63617,26.9301889719,0.0,24.0426,2.88758897185
 07/20  13:00:00,198.414950175,12.5336307628,96.7262788359,0.0,44.73757,41.8366005,18.9163169648,0.0,16.0284,2.88791696476
 07/20  14:00:00,219.154617274,20.0168057289,109.973006946,0.0,44.73757,41.8366005,18.9162298379,0.0,16.0284,2.88782983792
 07/20  15:00:00,216.200653669,21.406138627,106.843842754,0.0,44.73757,40.636785,6.09363055462,0.0,3.20568,2.88795055462
 07/20  16:00:00,216.511701385,21.8524285126,106.817817912,0.0,44.73757,40.636785,6.09334413613,0.0,3.20568,2.88766413613
 07/20  17:00:00,199.120369876,21.43491618,107.874141464,0.0,44.73757,22.606085,6.09346468858,0.0,3.20568,2.88778468858
 07/20  18:00:00,139.354180994,6.98287467149,62.5560061398,0.0,44.73757,22.606085,8.97480831374,0.0,3.20568,5.76912831374
 07/20  19:00:00,138.952952162,7.05985220908,61.7513509343,0.0,44.73757,22.606085,11.8619620321,0.0,3.20568,8.65628203212
 07/20  20:00:00,93.7585179931,6.82637067809,45.8219515802,0.0,15.863942322,22.606085,8.97878057491,0.0,3.20568,5.77310057491
 07/20  21:00:00,68.3342244189,3.14580334267,16.2698406117,0.0,15.863942322,22.030085,8.97960185374,0.0,3.20568,5.77392185374
 07/20  22:00:00,60.5897428,1.97189031477,9.91098490846,0.0,15.863942322,22.030085,6.09501357628,0.0,3.20568,2.88933357628
 07/20  23:00:00,49.4505377352,0.0,0.0,0.0,15.863942322,22.030085,6.0928544038,0.0,3.20568,2.8871744038
 07/20  24:00:00,48.7216671102,0.0,0.0,0.0,15.863942322,22.030085,6.08989259376,0.0,3.20568,2.88421259376
 07/21  01:00:00,48.7009155647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.6756633734,0.0,0.0,0.0,15.863942322,22.030085,6.08977905904,0.0,3.20568,2.88409905904
 07/21  03:00:00,48.6490356612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.9719478336,0.0,0.0,0.0,15.863942322,22.030085,6.08988683342,0.0,3.20568,2.88420683342
 07/21  05:00:00,49.700681602,0.0,0.0,0.0,15.863942322,22.030085,6.08977450798,0.0,3.20568,2.88409450798
 07/21  06:00:00,58.8323932782,6.81761926844,9.49541028074,0.0,15.863942322,22.606085,3.26385100146,0.038171001461,3.20568,0.02
 07/21  07:00:00,57.7938029355,6.81852849869,10.4099338316,0.0,15.863942322,22.606085,6.09356270699,0.0,3.20568,2.88788270699
 07/21  08:00:00,112.256943869,7.33798055067,16.0768793276,0.0,44.73757,41.8366005,18.9159935682,0.0,16.0284,2.88759356822
 07/21  09:00:00,122.247007748,7.70088683116,25.6198394691,0.0,44.73757,41.8366005,18.9161104072,0.0,16.0284,2.88771040721
 07/21  10:00:00,138.27834557,8.0883228993,38.3888716551,0.0,44.73757,44.63617,26.9304275772,0.0,24.0426,2.88782757717
 07/21  11:00:00,154.75387642,8.46687240846,53.7059253896,0.0,44.73757,44.63617,26.930544808,0.0,24.0426,2.88794480799
 07/21  12:00:00,168.804539813,9.36552175579,67.5560462481,0.0,44.73757,44.63617,26.9302555207,0.0,24.0426,2.88765552066
 07/21  13:00:00,184.486096348,11.1826074818,84.1604399312,0.0,44.73757,41.8366005,18.9288494027,0.0126767221118,16.0284,2.88777268055
 07/21  14:00:00,201.727976551,14.5131078987,98.0498009638,0.0,44.73757,41.8366005,21.7838909932,0.0,16.0284,5.75549099321
 07/21  15:00:00,217.277338521,20.7482999253,108.577890988,0.0,44.73757,40.636785,6.09339807775,0.0,3.20568,2.88771807775
 07/21  16:00:00,225.31383119,22.6069737053,114.871660635,0.0,44.73757,40.636785,6.09351532803,0.0,3.20568,2.88783532803
 07/21  17:00:00,208.008397753,22.6612679681,115.546939141,0.0,44.73757,22.606085,6.09363260952,0.0,3.20568,2.88795260952
 07/21  18:00:00,146.44846774,7.00456175292,69.6409393998,0.0,44.73757,22.606085,8.97414194855,0.0,3.20568,5.76846194855
 07/21  19:00:00,142.728907581,7.06684440193,65.8591287446,0.0,44.73757,22.606085,8.98336438574,0.0,3.20568,5.77768438574
 07/21  20:00:00,97.6494914606,6.82640256997,50.0218803888,0.0,15.863942322,22.606085,8.97871606001,0.0,3.20568,5.77303606001
 07/21  21:00:00,69.543371102,3.28661927867,17.5672478493,0.0,15.863942322,22.030085,8.97900174886,0.0,3.20568,5.77332174886
 07/21  22:00:00,61.3910931681,2.17842047537,10.5153857995,0.0,15.863942322,22.030085,8.96450543252,0.0,3.20568,5.75882543252
 07/21  23:00:00,49.4435485884,0.0,0.0,0.0,15.863942322,22.030085,6.09288280974,0.0,3.20568,2.88720280974
 07/21  24:00:00,48.7116483744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6903281889,0.0,0.0,0.0,15.863942322,22.030085,6.08834173666,0.0,3.20568,2.88266173666
 07/22  02:00:00,48.6645172157,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6340756938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8776050769,0.0,0.0,0.0,15.863942322,22.030085,6.08836231087,0.0,3.20568,2.88268231087
 07/22  05:00:00,48.8083253095,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,43.0599054962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.1427598663,0.0,0.0,0.0,15.863942322,22.030085,6.08838269929,0.0,3.20568,2.88270269929
 07/22  08:00:00,40.1766969655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2482988838,0.0,0.0,0.0,15.863942322,22.030085,6.08975575312,0.0,3.20568,2.88407575312
 07/22  10:00:00,40.6998034011,0.217384706637,0.174250283931,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,46.7817032844,1.45983074331,4.29275952825,0.0,15.863942322,22.030085,6.08986064688,0.0,3.20568,2.88418064688
 07/22  12:00:00,47.3880625661,1.80112798971,5.19875929897,0.0,15.863942322,22.030085,6.08989372963,0.0,3.20568,2.88421372963
 07/22  13:00:00,65.597013171,4.0547726254,21.1291681182,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,68.9519596908,4.33369199025,24.2044584327,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,74.5523048378,4.63141009904,29.5063659124,0.0,15.863942322,22.030085,6.08840247574,0.0,3.20568,2.88272247574
 07/22  16:00:00,74.2337793107,4.635626707,29.1830681615,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  17:00:00,79.5082382133,4.97887720406,34.1137656967,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,74.2766287038,4.842874704,29.0178317521,0.0,15.863942322,22.030085,6.08839361499,0.0,3.20568,2.88271361499
 07/22  19:00:00,71.8768565454,4.85600139573,26.3091675791,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  20:00:00,63.8514824096,4.3938867989,18.8125837268,0.0,15.863942322,22.030085,6.08838474036,0.0,3.20568,2.88270474036
 07/22  21:00:00,67.0365177665,3.56072372226,14.4808979542,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,56.2621230494,1.80749495471,5.71127700185,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.4424328686,0.0,0.0,0.0,15.863942322,22.030085,6.08784317488,0.0,3.20568,2.88216317488
 07/22  24:00:00,48.7710822094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7768656345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.785039689,0.0,0.0,0.0,15.863942322,22.030085,6.08827722842,0.0,3.20568,2.88259722842
 07/23  03:00:00,48.7915739169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,49.1137147971,0.0,0.0,0.0,15.863942322,22.030085,6.08829532299,0.0,3.20568,2.88261532299
 07/23  05:00:00,49.0006816043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,43.1410014873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.1751554746,0.0,0.0,0.0,15.863942322,22.030085,6.0883132415,0.0,3.20568,2.8826332415
 07/23  08:00:00,40.1895890268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.21926918,0.0,0.0,0.0,15.863942322,22.030085,6.08983414733,0.0,3.20568,2.88415414733
 07/23  10:00:00,42.8309987236,0.430902731314,2.12270787991,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,46.3528209677,2.37714017603,2.95068259843,0.0,15.863942322,22.030085,6.0898644924,0.0,3.20568,2.8841844924
 07/23  12:00:00,54.7130920845,2.4969337144,11.8284302147,0.0,15.863942322,22.030085,6.08981974589,0.0,3.20568,2.88413974589
 07/23  13:00:00,61.2533564681,3.72976414707,17.1109381268,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,72.2119503742,4.73824054538,27.060262722,0.0,15.863942322,22.030085,6.08837398585,0.0,3.20568,2.88269398585
 07/23  15:00:00,71.5585075042,4.37824722668,26.7657974124,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,81.6708905495,5.31326243206,35.9421831915,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  17:00:00,75.8414389916,4.88510187116,30.540128998,0.0,15.863942322,22.030085,6.088391628,0.0,3.20568,2.882711628
 07/23  18:00:00,85.1111798485,6.09348756839,38.6009637093,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,73.0456878481,5.12105588615,27.1921339204,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  20:00:00,72.8427244254,5.43059080012,26.7470109166,0.0,15.863942322,22.030085,6.08838488742,0.0,3.20568,2.88270488742
 07/23  21:00:00,70.3380659101,4.2482896653,17.0872299105,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  22:00:00,65.8275466765,3.15634439836,13.9190156852,0.0,15.863942322,22.030085,6.08838825766,0.0,3.20568,2.88270825766
 07/23  23:00:00,57.2414731528,1.44790124295,6.34892161581,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,51.3191130144,0.237712512964,2.3206126789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.7499331653,0.0,0.0,0.0,15.863942322,22.030085,6.08984088426,0.0,3.20568,2.88416088426
 07/24  02:00:00,48.7408861451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.7318345722,0.0,0.0,0.0,15.863942322,22.030085,6.08972056929,0.0,3.20568,2.88404056929
 07/24  04:00:00,49.0141619037,0.0,0.0,0.0,15.863942322,22.030085,6.08981971854,0.0,3.20568,2.88413971854
 07/24  05:00:00,48.9686545145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,64.6914054311,6.81761926844,14.2500436149,0.0,15.863942322,22.606085,6.12143335129,0.0317338234506,3.20568,2.88401952784
 07/24  07:00:00,60.1681158804,6.81761926844,12.7445268202,0.0,15.863942322,22.606085,6.10735334695,0.0139604939668,3.20568,2.88771285299
 07/24  08:00:00,113.752824512,7.4450325538,17.446159341,0.0,44.73757,41.8366005,18.9162204175,0.0,16.0284,2.88782041746
 07/24  09:00:00,121.286035348,7.8827447459,24.4825365763,0.0,44.73757,41.8366005,18.9163280575,0.0,16.0284,2.88792805751
 07/24  10:00:00,139.146558421,8.38923254163,38.9627013453,0.0,44.73757,44.63617,26.9302307862,0.0,24.0426,2.88763078622
 07/24  11:00:00,156.6340742,9.06860285297,55.005057421,0.0,44.73757,44.63617,26.9303384334,0.0,24.0426,2.88773843339
 07/24  12:00:00,157.829975181,9.22081821915,56.7657206783,0.0,44.73757,44.63617,26.9304461773,0.0,24.0426,2.88784617728
 07/24  13:00:00,157.887358397,10.4945763737,58.3367252958,0.0,44.73757,41.8366005,18.9344409237,0.0184914665912,16.0284,2.88754945707
 07/24  14:00:00,169.379588037,11.6369821221,68.6591340458,0.0,44.73757,41.8366005,18.9160569494,0.0,16.0284,2.88765694944
 07/24  15:00:00,180.541006013,12.7728544313,79.8712822611,0.0,44.73757,40.636785,6.10525673922,0.0118120683299,3.20568,2.88776467089
 07/24  16:00:00,195.708963114,17.4112622404,90.4863326362,0.0,44.73757,40.636785,6.0935524342,0.0,3.20568,2.8878724342
 07/24  17:00:00,164.762682352,12.9751772479,82.0178226028,0.0,44.73757,22.606085,6.09325555934,0.0,3.20568,2.88757555934
 07/24  18:00:00,115.377105432,6.81761926844,38.7852852009,0.0,44.73757,22.606085,8.97494656036,0.0,3.20568,5.76926656036
 07/24  19:00:00,112.690115847,6.81761926844,35.7992743739,0.0,44.73757,22.606085,11.861236406,0.0,3.20568,8.655556406
 07/24  20:00:00,76.7977890823,6.81761926844,28.9558941643,0.0,15.863942322,22.606085,8.97890764146,0.0,3.20568,5.77322764146
 07/24  21:00:00,48.8522673753,0.0,0.0,0.0,15.863942322,22.030085,8.97852467507,0.0,3.20568,5.77284467507
 07/24  22:00:00,48.6637486364,0.0,0.0,0.0,15.863942322,22.030085,6.09482680225,0.0,3.20568,2.88914680225
 07/24  23:00:00,49.4244930816,0.0,0.0,0.0,15.863942322,22.030085,6.09254630274,0.0,3.20568,2.88686630274
 07/24  24:00:00,48.7061254889,0.0,0.0,0.0,15.863942322,22.030085,6.08973816571,0.0,3.20568,2.88405816571
 07/25  01:00:00,48.6951879062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.6779300702,0.0,0.0,0.0,15.863942322,22.030085,6.08983379989,0.0,3.20568,2.88415379989
 07/25  03:00:00,48.6612843794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  04:00:00,50.0325077579,0.0,0.0,0.0,15.863942322,22.030085,6.08971107817,0.0,3.20568,2.88403107817
 07/25  05:00:00,49.769557616,0.0,0.0,0.0,15.863942322,22.030085,6.08980754872,0.0,3.20568,2.88412754872
 07/25  06:00:00,69.2951172209,6.81761926844,18.4592867759,0.0,15.863942322,22.606085,3.28907248979,0.0633924897909,3.20568,0.02
 07/25  07:00:00,60.6228438551,6.81761926844,13.2160047029,0.0,15.863942322,22.606085,6.09356325001,0.0,3.20568,2.88788325001
 07/25  08:00:00,111.625831071,6.94421035358,15.8391695407,0.0,44.73757,41.8366005,18.9161899224,0.0,16.0284,2.88778992244
 07/25  09:00:00,120.123919304,7.40224573396,23.7959852476,0.0,44.73757,41.8366005,18.9178202392,0.00173225782754,16.0284,2.8876879814
 07/25  10:00:00,128.458960782,7.73057791549,28.9736149565,0.0,44.73757,44.63617,26.9344453986,0.00405271840928,24.0426,2.88779268019
 07/25  11:00:00,135.048817184,8.07627122001,34.4960134617,0.0,44.73757,44.63617,26.9338460673,0.00334866663148,24.0426,2.88789740066
 07/25  12:00:00,148.712157852,9.02882713049,47.8751482037,0.0,44.73757,44.63617,26.9324955451,0.0022977194556,24.0426,2.88759782567
 07/25  13:00:00,158.21014456,10.5147193095,58.6239204624,0.0,44.73757,41.8366005,18.9355743652,0.0194718863646,16.0284,2.88770247888
 07/25  14:00:00,168.647882443,12.1699024459,67.3819516787,0.0,44.73757,41.8366005,18.9205979945,0.00439074234559,16.0284,2.88780725214
 07/25  15:00:00,168.845992411,13.0649432101,67.900768831,0.0,44.73757,40.636785,8.97840164893,0.0171972642487,3.20568,5.75552438468
 07/25  16:00:00,161.777698764,12.5034069026,61.5242001092,0.0,44.73757,40.636785,6.09363573655,0.000238667589305,3.20568,2.88771706896
 07/25  17:00:00,134.36622197,10.419845633,54.2400257895,0.0,44.73757,22.606085,6.09350185588,0.0,3.20568,2.88782185588
 07/25  18:00:00,99.9762908417,6.81761926844,23.4592189591,0.0,44.73757,22.606085,8.97645347383,0.00229825221622,3.20568,5.76847522162
 07/25  19:00:00,96.2318353669,6.81761926844,19.7597181857,0.0,44.73757,22.606085,9.00899436054,0.0256012747132,3.20568,5.77771308583
 07/25  20:00:00,64.2502761373,6.81761926844,16.8207569597,0.0,15.863942322,22.606085,8.98931057614,0.0102410089745,3.20568,5.77338956717
 07/25  21:00:00,48.5331906752,0.0,0.0,0.0,15.863942322,22.030085,8.97893540834,0.0,3.20568,5.77325540834
 07/25  22:00:00,48.564043224,0.0,0.0,0.0,15.863942322,22.030085,8.96398438205,0.0,3.20568,5.75830438205
 07/25  23:00:00,49.2461955364,0.0,0.0,0.0,15.863942322,22.030085,6.092620933,0.0,3.20568,2.886940933
 07/25  24:00:00,48.5259793369,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.5199569916,0.0,0.0,0.0,15.863942322,22.030085,6.08987896757,0.0,3.20568,2.88419896757
 07/26  02:00:00,48.5057704762,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.492608232,0.0,0.0,0.0,15.863942322,22.030085,6.08975377627,0.0,3.20568,2.88407377627
 07/26  04:00:00,48.71403016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.6841068478,0.0,0.0,0.0,15.863942322,22.030085,6.08984753412,0.0,3.20568,2.88416753412
 07/26  06:00:00,54.6469652906,6.81761926844,4.3943443822,0.0,15.863942322,22.606085,6.16886890247,0.0791464327893,3.20568,2.88404246968
 07/26  07:00:00,52.6429347131,6.81761926844,5.34158539118,0.0,15.863942322,22.606085,24.1066844252,18.0133195778,3.20568,2.88768484745
 07/26  08:00:00,102.581253709,6.81761926844,7.04016856826,0.0,44.73757,41.8366005,27.3706072956,8.45442053219,16.0284,2.88778676338
 07/26  09:00:00,104.608027052,6.81761926844,9.02410649381,0.0,44.73757,41.8366005,19.6382118487,0.721923187993,16.0284,2.88788866067
 07/26  10:00:00,107.76538002,6.81761926844,9.37822991893,0.0,44.73757,44.63617,27.3649472104,0.434760478818,24.0426,2.88758673154
 07/26  11:00:00,109.25889513,6.81761926844,10.1660933671,0.0,44.73757,44.63617,27.0524342124,0.122145687638,24.0426,2.88768852477
 07/26  12:00:00,111.859208636,6.81761926844,13.4370626173,0.0,44.73757,44.63617,26.9303904318,0.0,24.0426,2.8877904318
 07/26  13:00:00,113.858271221,6.83960903528,18.1164137327,0.0,44.73757,41.8366005,18.9162923421,0.0,16.0284,2.88789234205
 07/26  14:00:00,122.806881698,7.11433027562,26.7108484956,0.0,44.73757,41.8366005,18.9180605327,0.00207017040281,16.0284,2.8875903623
 07/26  15:00:00,126.641855486,7.55161540159,31.3062194186,0.0,44.73757,40.636785,6.09816714793,0.00479499371691,3.20568,2.88769215421
 07/26  16:00:00,133.515519064,8.49609031036,37.3316136069,0.0,44.73757,40.636785,6.09777025221,0.00429619399881,3.20568,2.88779405821
 07/26  17:00:00,118.39259446,8.75191041337,39.9718803275,0.0,44.73757,22.606085,6.09860739879,0.00503144771557,3.20568,2.88789595107
 07/26  18:00:00,100.82690995,6.81761926844,24.3017440159,0.0,44.73757,22.606085,8.98980406577,0.0153832964446,3.20568,5.76874076933
 07/26  19:00:00,100.888642317,6.81761926844,24.0612134692,0.0,44.73757,22.606085,8.98269485373,0.0,3.20568,5.77701485373
 07/26  20:00:00,67.5290354437,6.81761926844,19.7576544017,0.0,15.863942322,22.606085,11.8734915276,0.0177791095734,3.20568,8.65003241805
 07/26  21:00:00,48.7565414424,0.0,0.0,0.0,15.863942322,22.030085,8.97865924224,0.0,3.20568,5.77297924224
 07/26  22:00:00,48.5572239371,0.0,0.0,0.0,15.863942322,22.030085,6.09475738766,0.0,3.20568,2.88907738766
 07/26  23:00:00,49.2907829944,0.0,0.0,0.0,15.863942322,22.030085,6.09273243678,0.0,3.20568,2.88705243678
 07/26  24:00:00,48.5741988961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.5577113033,0.0,0.0,0.0,15.863942322,22.030085,6.08984859187,0.0,3.20568,2.88416859187
 07/27  02:00:00,48.5364641557,0.0,0.0,0.0,15.863942322,22.030085,6.08972112011,0.0,3.20568,2.88404112011
 07/27  03:00:00,48.5145879618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.7413967175,0.0,0.0,0.0,15.863942322,22.030085,6.08981238063,0.0,3.20568,2.88413238063
 07/27  05:00:00,48.6849132285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,50.4376007106,6.81761926844,0.252830303741,0.0,15.863942322,22.606085,6.92207961371,0.832284048803,3.20568,2.88411556491
 07/27  07:00:00,47.7047120983,6.81761926844,0.476049417339,0.0,15.863942322,22.606085,31.5301519462,25.4367606861,3.20568,2.88771126014
 07/27  08:00:00,99.9302264987,6.81905907242,4.41547984034,0.0,44.73757,41.8366005,26.9052169403,7.98900682506,16.0284,2.88781011529
 07/27  09:00:00,105.102672777,6.88848988944,9.4313178088,0.0,44.73757,41.8366005,18.9163090594,0.0,16.0284,2.88790905939
