Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  10:00:00,113.386884404,7.00006480996,14.7251126179,0.0,44.73757,44.63617,26.9304104223,0.0,24.0426,2.88781042226
 07/27  11:00:00,121.372794951,7.0387427057,21.9015858858,0.0,44.73757,44.63617,26.9303035358,0.0,24.0426,2.88770353579
 07/27  12:00:00,133.869049237,7.29770826078,34.7999189247,0.0,44.73757,44.63617,26.9304026874,0.0,24.0426,2.88780268741
 07/27  13:00:00,149.973309541,8.23288932514,52.6947193164,0.0,44.73757,41.8366005,18.9305243491,0.0142225429318,16.0284,2.88790180613
 07/27  14:00:00,165.737154312,9.59168745814,67.0643715191,0.0,44.73757,41.8366005,18.9159974511,0.0,16.0284,2.88759745108
 07/27  15:00:00,177.487906162,11.240230137,78.368767251,0.0,44.73757,40.636785,6.09337654064,0.0,3.20568,2.88769654064
 07/27  16:00:00,186.629490784,13.4113366188,85.4299520562,0.0,44.73757,40.636785,6.09347569761,0.0,3.20568,2.88779569761
 07/27  17:00:00,164.690020022,13.1331652365,81.802947173,0.0,44.73757,22.606085,6.09357482352,0.0,3.20568,2.88789482352
 07/27  18:00:00,114.218450193,6.82580801432,37.6359460922,0.0,44.73757,22.606085,8.97447143103,0.0,3.20568,5.76879143103
 07/27  19:00:00,110.778120177,6.85604075769,33.867157282,0.0,44.73757,22.606085,11.8619684097,0.0,3.20568,8.65628840972
 07/27  20:00:00,74.0081748176,6.81761926844,26.1810810257,0.0,15.863942322,22.606085,8.97853339674,0.0,3.20568,5.77285339674
 07/27  21:00:00,53.7394286808,0.548833404832,4.37592534481,0.0,15.863942322,22.030085,8.97896211602,0.0,3.20568,5.77328211602
 07/27  22:00:00,48.60752137,0.0,0.0,0.0,15.863942322,22.030085,6.09505362202,0.0,3.20568,2.88937362202
 07/27  23:00:00,49.3496294053,0.0,0.0,0.0,15.863942322,22.030085,6.09277292777,0.0,3.20568,2.88709292777
 07/27  24:00:00,48.6228012474,0.0,0.0,0.0,15.863942322,22.030085,6.08974915593,0.0,3.20568,2.88406915593
 07/28  01:00:00,48.6045787536,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.5815903601,0.0,0.0,0.0,15.863942322,22.030085,6.08983749245,0.0,3.20568,2.88415749245
 07/28  03:00:00,48.5587754401,0.0,0.0,0.0,15.863942322,22.030085,6.08970787644,0.0,3.20568,2.88402787644
 07/28  04:00:00,49.779299023,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.5293532317,0.0,0.0,0.0,15.863942322,22.030085,6.08979674873,0.0,3.20568,2.88411674873
 07/28  06:00:00,55.1331676498,6.81761926844,4.49448806456,0.0,15.863942322,22.606085,3.30164229439,0.0759622943911,3.20568,0.02
 07/28  07:00:00,53.2592364418,6.81761926844,5.96200136248,0.0,15.863942322,22.606085,11.0737634692,4.98041687851,3.20568,2.88766659068
 07/28  08:00:00,104.854865727,6.89501362049,9.20404929452,0.0,44.73757,41.8366005,18.9161673503,0.0,16.0284,2.88776735031
 07/28  09:00:00,110.685317355,7.09920279626,14.7309459716,0.0,44.73757,41.8366005,18.9162633765,0.0,16.0284,2.88786337649
 07/28  10:00:00,123.995967395,7.27488096065,24.9866762048,0.0,44.73757,44.63617,26.9303586714,0.0,24.0426,2.88775867138
 07/28  11:00:00,134.977620537,7.44440779495,35.0362114715,0.0,44.73757,44.63617,26.9302493026,0.0,24.0426,2.88764930264
 07/28  12:00:00,148.719995961,7.9927910922,48.911543106,0.0,44.73757,44.63617,26.9303457864,0.0,24.0426,2.88774578638
 07/28  13:00:00,162.480649195,9.23334281474,64.1685927253,0.0,44.73757,41.8366005,21.7992089788,0.0154306671807,16.0284,5.75537831157
 07/28  14:00:00,176.901574471,10.8498383556,76.9430258115,0.0,44.73757,41.8366005,18.9160323609,0.0,16.0284,2.88763236088
 07/28  15:00:00,186.012573666,12.8773058831,85.2369015577,0.0,44.73757,40.636785,6.09340883447,0.0,3.20568,2.88772883447
 07/28  16:00:00,191.741824119,14.8164315207,89.1297566738,0.0,44.73757,40.636785,6.09350532271,0.0,3.20568,2.88782532271
 07/28  17:00:00,164.779848076,12.1192817597,82.8980399057,0.0,44.73757,22.606085,6.09319920459,0.0,3.20568,2.88751920459
 07/28  18:00:00,119.933510977,6.81763696227,43.3355724577,0.0,44.73757,22.606085,8.97428103341,0.0,3.20568,5.76860103341
 07/28  19:00:00,114.090304861,6.81761926844,37.5116336988,0.0,44.73757,22.606085,8.98295276856,0.0,3.20568,5.77727276856
 07/28  20:00:00,75.9169188701,6.81761926844,28.3571433618,0.0,15.863942322,22.606085,8.97911352996,0.0,3.20568,5.77343352996
 07/28  21:00:00,48.6260243541,0.0,0.0,0.0,15.863942322,22.030085,8.97859352251,0.0,3.20568,5.77291352251
 07/28  22:00:00,48.6350426415,0.0,0.0,0.0,15.863942322,22.030085,8.96401651638,0.0,3.20568,5.75833651638
 07/28  23:00:00,49.3945593021,0.0,0.0,0.0,15.863942322,22.030085,6.0926332742,0.0,3.20568,2.8869532742
 07/28  24:00:00,48.6713160209,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  01:00:00,48.656305962,0.0,0.0,0.0,15.863942322,22.030085,6.08826212926,0.0,3.20568,2.88258212926
 07/29  02:00:00,48.6361357883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.6172484674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.8740143862,0.0,0.0,0.0,15.863942322,22.030085,6.08826668858,0.0,3.20568,2.88258668858
 07/29  05:00:00,48.8169663245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,43.0704269163,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.1486764862,0.0,0.0,0.0,15.863942322,22.030085,6.08827111125,0.0,3.20568,2.88259111125
 07/29  08:00:00,40.1760076735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.2287802193,0.0,0.0,0.0,15.863942322,22.030085,6.08968890533,0.0,3.20568,2.88400890533
 07/29  10:00:00,40.2848992862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,41.7447288931,0.434769413273,0.296233395601,0.0,15.863942322,22.030085,6.08977548096,0.0,3.20568,2.88409548096
 07/29  12:00:00,41.7861693489,0.869538826546,0.569898287102,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,54.4927542256,2.9574760793,11.1728992893,0.0,15.863942322,22.030085,6.08837956788,0.0,3.20568,2.88269956788
 07/29  14:00:00,63.2832197262,4.17396302697,18.7227932987,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,67.746888302,4.57775836711,22.7693378185,0.0,15.863942322,22.030085,6.08836942423,0.0,3.20568,2.88268942423
 07/29  16:00:00,65.8128567836,4.38704348161,21.0343079021,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,66.278346533,4.58786693501,21.3137201551,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,66.6840179558,4.5886697093,21.7212771109,0.0,15.863942322,22.030085,6.0883736612,0.0,3.20568,2.8826936612
 07/29  19:00:00,66.6915751486,4.51043411264,21.4910552117,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,62.3118217766,3.47221846677,16.7780160338,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,61.8252400025,1.9917022611,10.8671201468,0.0,15.863942322,22.030085,6.08837787531,0.0,3.20568,2.88269787531
 07/29  22:00:00,50.9908240105,0.194972812166,2.08204176108,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.3990395215,0.0,0.0,0.0,15.863942322,22.030085,6.0883235704,0.0,3.20568,2.8826435704
 07/29  24:00:00,48.7112725258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.6970868168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.6830114991,0.0,0.0,0.0,15.863942322,22.030085,6.08832616753,0.0,3.20568,2.88264616753
 07/30  03:00:00,48.6030457976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.8558408474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.8006956153,0.0,0.0,0.0,15.863942322,22.030085,6.08832864677,0.0,3.20568,2.88264864677
 07/30  06:00:00,43.0513795617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  07:00:00,40.1310866958,0.0,0.0,0.0,15.863942322,22.030085,6.08833101717,0.0,3.20568,2.88265101717
 07/30  08:00:00,40.158739932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.20215204,0.0,0.0,0.0,15.863942322,22.030085,6.0898233354,0.0,3.20568,2.8841433354
 07/30  10:00:00,40.2612472585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,41.0211502233,0.0,0.0,0.0,15.863942322,22.030085,6.08968967477,0.0,3.20568,2.88400967477
 07/30  12:00:00,41.1217212771,0.434769413273,0.317795266528,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,53.2798647151,1.88788325098,10.9924296041,0.0,15.863942322,22.030085,6.08977528212,0.0,3.20568,2.88409528212
 07/30  14:00:00,66.3809375764,4.36693044574,21.6016222923,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,71.9571295104,4.37722182556,27.166439628,0.0,15.863942322,22.030085,6.08837209412,0.0,3.20568,2.88269209412
 07/30  16:00:00,72.1889133595,4.92400978375,26.8504917133,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,74.0432190576,4.66734507421,28.960783194,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,74.3134291222,5.18326941912,28.7146471566,0.0,15.863942322,22.030085,6.08837430306,0.0,3.20568,2.88269430306
 07/30  19:00:00,74.4306227052,4.74240807425,28.9551357281,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,68.470263861,4.76287772148,21.6176142405,0.0,15.863942322,22.030085,6.08837652383,0.0,3.20568,2.88269652383
 07/30  21:00:00,67.9082239459,3.08692240168,15.8471812631,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,54.735033408,0.594281282411,5.41812829909,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.4078253812,0.0,0.0,0.0,15.863942322,22.030085,6.08837804337,0.0,3.20568,2.88269804337
 07/30  24:00:00,48.7137344174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.6916451533,0.0,0.0,0.0,15.863942322,22.030085,6.08971871528,0.0,3.20568,2.88403871528
 07/31  02:00:00,48.6638759297,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.5876456699,0.0,0.0,0.0,15.863942322,22.030085,6.08980076592,0.0,3.20568,2.88412076592
 07/31  04:00:00,48.8211079877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.7560637406,0.0,0.0,0.0,15.863942322,22.030085,6.08966510767,0.0,3.20568,2.88398510767
 07/31  06:00:00,54.0635496205,6.81761926844,3.8138908426,0.0,15.863942322,22.606085,3.31498537639,0.0893053763934,3.20568,0.02
 07/31  07:00:00,51.6355015728,6.81761926844,4.37331126383,0.0,15.863942322,22.606085,12.3592108555,6.26575698396,3.20568,2.88777387157
 07/31  08:00:00,103.128349705,6.83514037663,7.57687334555,0.0,44.73757,41.8366005,22.2410912944,0.457078683281,16.0284,5.75561261114
 07/31  09:00:00,111.856618405,7.08566754824,15.9313318188,0.0,44.73757,41.8366005,18.9160339182,0.0,16.0284,2.88763391824
 07/31  10:00:00,130.363397708,7.38583735047,31.2293528221,0.0,44.73757,44.63617,26.9303230871,0.0,24.0426,2.88772308706
 07/31  11:00:00,147.762568821,7.77854138517,47.4451203474,0.0,44.73757,44.63617,26.9304122232,0.0,24.0426,2.88781222315
 07/31  12:00:00,169.081865847,8.66997936648,68.5518365793,0.0,44.73757,44.63617,26.9300999708,0.0,24.0426,2.88749997084
 07/31  13:00:00,192.421750247,10.9204977487,92.3785325953,0.0,44.73757,41.8366005,18.9303465785,0.0143576384434,16.0284,2.88758894002
 07/31  14:00:00,208.945016326,15.5767233178,104.220221001,0.0,44.73757,41.8366005,18.9160780662,0.0,16.0284,2.88767806622
 07/31  15:00:00,214.48141537,20.579609024,105.977854555,0.0,44.73757,40.636785,6.10535360612,0.0119063963415,3.20568,2.88776720978
 07/31  16:00:00,214.38040937,21.5604860393,105.001720646,0.0,44.73757,40.636785,6.0935363116,0.0,3.20568,2.8878563116
 07/31  17:00:00,194.280527172,21.1130250676,103.386197506,0.0,44.73757,22.606085,6.09322377119,0.0,3.20568,2.88754377119
 07/31  18:00:00,131.991656064,6.88043867771,55.3185641943,0.0,44.73757,22.606085,8.97433879312,0.0,3.20568,5.76865879312
 07/31  19:00:00,130.401910636,6.87958397399,53.4207273117,0.0,44.73757,22.606085,8.9827289432,0.0,3.20568,5.7770489432
 07/31  20:00:00,89.8466955404,6.81761926844,40.5717074014,0.0,15.863942322,22.606085,8.97813303908,0.0,3.20568,5.77245303908
 07/31  21:00:00,57.3082661371,0.713555941039,7.78699149757,0.0,15.863942322,22.030085,11.8556439055,0.0,3.20568,8.6499639055
 07/31  22:00:00,48.5921316262,0.0,0.0,0.0,15.863942322,22.030085,6.09474566468,0.0,3.20568,2.88906566468
 07/31  23:00:00,49.3071400194,0.0,0.0,0.0,15.863942322,22.030085,6.09261074775,0.0,3.20568,2.88693074775
 07/31  24:00:00,48.5606748515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.5304405241,0.0,0.0,0.0,15.863942322,22.030085,6.08980367482,0.0,3.20568,2.88412367482
 08/01  02:00:00,48.4948115175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.4513935717,0.0,0.0,0.0,15.863942322,22.030085,6.08966610198,0.0,3.20568,2.88398610198
 08/01  04:00:00,49.4679077934,0.0,0.0,0.0,15.863942322,22.030085,6.08974623156,0.0,3.20568,2.88406623156
 08/01  05:00:00,49.2900379339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,51.9372896825,6.81761926844,0.0111296848085,0.0,15.863942322,22.606085,48.7593403063,42.6695140236,3.20568,2.88414628263
 08/01  07:00:00,47.2119383779,6.81761926844,0.00477273843278,0.0,15.863942322,22.606085,94.7334980909,88.6402505228,3.20568,2.88756756811
 08/01  08:00:00,95.4297920963,6.81761926844,0.00274473339492,0.0,44.73757,41.8366005,56.7894350078,37.8733807112,16.0284,2.88765429656
 08/01  09:00:00,97.423130767,6.85012177271,1.90642217045,0.0,44.73757,41.8366005,24.5087551011,5.59261397055,16.0284,2.8877411305
 08/01  10:00:00,106.564432512,6.90699803965,8.10153964072,0.0,44.73757,44.63617,26.9304321303,0.0,24.0426,2.88783213027
 08/01  11:00:00,115.719523407,6.93997671144,16.4071304254,0.0,44.73757,44.63617,26.9301138437,0.0,24.0426,2.88751384369
 08/01  12:00:00,124.261159388,7.00606860222,25.5494961233,0.0,44.73757,44.63617,26.9302005906,0.0,24.0426,2.8876005906
 08/01  13:00:00,134.070154676,7.60201673362,37.486662483,0.0,44.73757,41.8366005,18.9306161929,0.0145287164404,16.0284,2.88768747642
 08/01  14:00:00,146.131352208,8.46368753589,48.6482853298,0.0,44.73757,41.8366005,18.916174376,0.0,16.0284,2.88777437605
 08/01  15:00:00,156.363293226,9.65836521509,58.8919004552,0.0,44.73757,40.636785,6.09354122754,0.0,3.20568,2.88786122754
 08/01  16:00:00,169.089291463,11.3593244296,70.0061085007,0.0,44.73757,40.636785,6.09322676046,0.0,3.20568,2.88754676046
 08/01  17:00:00,152.505367509,11.194544526,71.6078497857,0.0,44.73757,22.606085,6.09331362129,0.0,3.20568,2.88763362129
 08/01  18:00:00,110.577449107,6.81761926844,34.0445572148,0.0,44.73757,22.606085,8.9742018025,0.0,3.20568,5.7685218025
 08/01  19:00:00,107.007841726,6.81761926844,30.4909294887,0.0,44.73757,22.606085,8.98272396904,0.0,3.20568,5.77704396904
 08/01  20:00:00,71.5740267352,6.81761926844,22.6483580652,0.0,15.863942322,22.606085,11.86373139,0.00890872454588,3.20568,8.6491426655
 08/01  21:00:00,48.5674143,0.0,0.0,0.0,15.863942322,22.030085,8.9785654069,0.0,3.20568,5.7728854069
 08/01  22:00:00,48.5592634361,0.0,0.0,0.0,15.863942322,22.030085,6.09473830084,0.0,3.20568,2.88905830084
 08/01  23:00:00,49.2918472236,0.0,0.0,0.0,15.863942322,22.030085,6.09271295161,0.0,3.20568,2.88703295161
 08/01  24:00:00,48.5677638454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.5580227758,0.0,0.0,0.0,15.863942322,22.030085,6.08983535979,0.0,3.20568,2.88415535979
 08/02  02:00:00,48.5420189435,0.0,0.0,0.0,15.863942322,22.030085,6.08969599923,0.0,3.20568,2.88401599923
 08/02  03:00:00,48.5257078648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.7480701724,0.0,0.0,0.0,15.863942322,22.030085,6.08977414575,0.0,3.20568,2.88409414575
 08/02  05:00:00,48.7056695169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,54.2225109919,6.81761926844,2.56721826316,0.0,15.863942322,22.606085,6.16605505824,0.0766469937743,3.20568,2.88372806446
 08/02  07:00:00,48.1384761099,6.81761926844,0.912467290762,0.0,15.863942322,22.606085,26.2795678548,20.186264169,3.20568,2.88762368572
 08/02  08:00:00,99.7133114742,6.8442005118,4.18940945675,0.0,44.73757,41.8366005,24.0865783234,5.17046550512,16.0284,2.88771281832
 08/02  09:00:00,106.6240258,6.97587779153,10.8490133044,0.0,44.73757,41.8366005,18.9161971622,0.0,16.0284,2.88779716217
 08/02  10:00:00,119.096849884,7.08921713766,20.319780206,0.0,44.73757,44.63617,26.9300771691,0.0,24.0426,2.88747716913
 08/02  11:00:00,130.679427939,7.133105523,31.0712485073,0.0,44.73757,44.63617,26.9301617398,0.0,24.0426,2.88756173976
 08/02  12:00:00,143.125114086,7.47610034274,43.8515869348,0.0,44.73757,44.63617,26.9302464925,0.0,24.0426,2.8876464925
 08/02  13:00:00,158.16111539,8.50522895501,60.5961115978,0.0,44.73757,41.8366005,18.9310263802,0.0148950981994,16.0284,2.88773128202
 08/02  14:00:00,174.669162752,9.90108311719,75.6772339578,0.0,44.73757,41.8366005,18.9162160364,0.0,16.0284,2.88781603637
 08/02  15:00:00,187.021412719,11.4701690732,87.663445544,0.0,44.73757,40.636785,6.09318006431,0.0,3.20568,2.88750006431
 08/02  16:00:00,199.178229156,17.0229621243,94.3754211276,0.0,44.73757,40.636785,6.09326471899,0.0,3.20568,2.88758471899
 08/02  17:00:00,183.561207072,18.7250427508,95.0853129503,0.0,44.73757,22.606085,6.09334949887,0.0,3.20568,2.88766949887
 08/02  18:00:00,123.904343506,6.82592544181,47.308849696,0.0,44.73757,22.606085,8.97404309049,0.0,3.20568,5.76836309049
 08/02  19:00:00,122.201302778,6.87890210405,45.2434839506,0.0,44.73757,22.606085,11.8609054511,0.0,3.20568,8.6552254511
 08/02  20:00:00,82.9442639569,6.81761926844,33.6796450179,0.0,15.863942322,22.606085,8.97862663824,0.0,3.20568,5.77294663824
 08/02  21:00:00,55.3571267059,0.594281282411,5.94874350825,0.0,15.863942322,22.030085,8.97896683538,0.0,3.20568,5.77328683538
 08/02  22:00:00,48.5899879984,0.0,0.0,0.0,15.863942322,22.030085,6.09467618581,0.0,3.20568,2.88899618581
 08/02  23:00:00,49.3191286051,0.0,0.0,0.0,15.863942322,22.030085,6.09276117498,0.0,3.20568,2.88708117498
 08/02  24:00:00,48.5927889713,0.0,0.0,0.0,15.863942322,22.030085,6.08981441756,0.0,3.20568,2.88413441756
 08/03  01:00:00,48.5831787683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.5687595793,0.0,0.0,0.0,15.863942322,22.030085,6.08967276155,0.0,3.20568,2.88399276155
 08/03  03:00:00,48.5537500927,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.7843101415,0.0,0.0,0.0,15.863942322,22.030085,6.08974908623,0.0,3.20568,2.88406908623
 08/03  05:00:00,48.7423997034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,56.0483290324,6.81761926844,4.36843674713,0.0,15.863942322,22.606085,6.17215356277,0.0823262515333,3.20568,2.88414731123
 08/03  07:00:00,51.6816664723,6.81761926844,4.41805467595,0.0,15.863942322,22.606085,13.1940611684,7.10075469832,3.20568,2.88762647008
 08/03  08:00:00,101.445257342,6.81761926844,5.92495998155,0.0,44.73757,41.8366005,21.6844829444,2.76837397489,16.0284,2.88770896955
 08/03  09:00:00,104.649288089,6.81761926844,9.06078899054,0.0,44.73757,41.8366005,18.9161915678,0.0,16.0284,2.88779156782
 08/03  10:00:00,115.307913746,6.82286453575,16.8217053303,0.0,44.73757,44.63617,26.9300739835,0.0,24.0426,2.88747398354
 08/03  11:00:00,127.570779314,6.89101640996,28.2131020639,0.0,44.73757,44.63617,26.9301565017,0.0,24.0426,2.88755650168
 08/03  12:00:00,135.865732423,7.0362127312,37.0499823259,0.0,44.73757,44.63617,26.9302392167,0.0,24.0426,2.88763921673
 08/03  13:00:00,132.161969209,7.34739524164,35.8329114537,0.0,44.73757,41.8366005,18.935687122,0.0195651445591,16.0284,2.88772197743
 08/03  14:00:00,133.044630258,7.50936943686,36.5457603283,0.0,44.73757,41.8366005,18.9162047089,0.0,16.0284,2.88780470887
 08/03  15:00:00,137.849253417,8.05306764484,42.0114902688,0.0,44.73757,40.636785,6.10543996229,0.0122728631299,3.20568,2.88748709916
 08/03  16:00:00,144.096763347,8.84890149113,47.5526729973,0.0,44.73757,40.636785,6.09324972771,0.0,3.20568,2.88756972771
 08/03  17:00:00,123.054309259,8.27230216707,45.1000486797,0.0,44.73757,22.606085,6.0933324892,0.0,3.20568,2.8876524892
 08/03  18:00:00,102.910133486,6.81761926844,26.3803581143,0.0,44.73757,22.606085,8.9909112884,0.0165588978211,3.20568,5.76867239058
 08/03  19:00:00,102.841744089,6.81761926844,26.0084971554,0.0,44.73757,22.606085,11.8610532406,0.0,3.20568,8.65537324058
 08/03  20:00:00,71.5481683405,6.81761926844,22.3207788494,0.0,15.863942322,22.606085,8.97849583934,0.0,3.20568,5.77281583934
 08/03  21:00:00,48.7956477847,0.0,0.0,0.0,15.863942322,22.030085,8.97885163603,0.0,3.20568,5.77317163603
 08/03  22:00:00,48.5926954837,0.0,0.0,0.0,15.863942322,22.030085,6.09456361895,0.0,3.20568,2.88888361895
 08/03  23:00:00,49.3126146795,0.0,0.0,0.0,15.863942322,22.030085,6.09275776015,0.0,3.20568,2.88707776015
 08/03  24:00:00,48.5839145673,0.0,0.0,0.0,15.863942322,22.030085,6.08974094524,0.0,3.20568,2.88406094524
 08/04  01:00:00,48.5704842214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.5481513904,0.0,0.0,0.0,15.863942322,22.030085,6.08981511604,0.0,3.20568,2.88413511604
 08/04  03:00:00,48.5168369997,0.0,0.0,0.0,15.863942322,22.030085,6.08967255459,0.0,3.20568,2.88399255459
 08/04  04:00:00,49.6938728689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.5092873185,0.0,0.0,0.0,15.863942322,22.030085,6.08974715863,0.0,3.20568,2.88406715863
 08/04  06:00:00,57.7220692502,6.81761926844,5.64902326595,0.0,15.863942322,22.606085,3.29277674512,0.0670967451194,3.20568,0.02
 08/04  07:00:00,53.1492522199,6.81761926844,5.85037883346,0.0,15.863942322,22.606085,15.8840010913,9.79074339851,3.20568,2.88757769283
 08/04  08:00:00,104.161914323,6.82916533205,8.58811373938,0.0,44.73757,41.8366005,19.7826993227,0.866636270209,16.0284,2.88766305245
 08/04  09:00:00,109.222909869,6.93153399199,13.4504861656,0.0,44.73757,41.8366005,18.9161434979,0.0,16.0284,2.88774349795
 08/04  10:00:00,119.876954503,7.05295343997,21.1038724435,0.0,44.73757,44.63617,26.9317193913,0.00129938517001,24.0426,2.88782000618
 08/04  11:00:00,126.999129272,7.09995556574,27.422788648,0.0,44.73757,44.63617,26.9352580211,0.00515734441391,24.0426,2.88750067673
 08/04  12:00:00,131.262659955,7.34915681236,32.1359135265,0.0,44.73757,44.63617,26.9309975133,0.000816067167412,24.0426,2.8875814461
 08/04  13:00:00,140.01523642,8.08854256744,42.9091164613,0.0,44.73757,41.8366005,18.9317038059,0.0156414949664,16.0284,2.88766231089
 08/04  14:00:00,148.60316379,8.9400660671,50.61849605,0.0,44.73757,41.8366005,18.9161431725,0.0,16.0284,2.88774317246
 08/04  15:00:00,155.706002264,9.91198075037,57.9640562383,0.0,44.73757,40.636785,8.96100861582,0.0,3.20568,5.75532861582
 08/04  16:00:00,160.026153824,11.2085951643,61.1131545361,0.0,44.73757,40.636785,6.09326541689,0.0,3.20568,2.88758541689
 08/04  17:00:00,140.517500689,10.8167126474,60.0415548118,0.0,44.73757,22.606085,6.09334628596,0.0,3.20568,2.88766628596
 08/04  18:00:00,106.917662852,6.81761926844,30.4115830064,0.0,44.73757,22.606085,6.09953749701,0.0,3.20568,2.89385749701
 08/04  19:00:00,105.085547228,6.81763654153,28.5871620745,0.0,44.73757,22.606085,11.8610723807,0.0,3.20568,8.6553923807
 08/04  20:00:00,71.6685787346,6.81761926844,22.7574173113,0.0,15.863942322,22.606085,8.9853819329,0.00709443324513,3.20568,5.77260749965
 08/04  21:00:00,48.5374088586,0.0,0.0,0.0,15.863942322,22.030085,8.97822699398,0.0,3.20568,5.77254699398
 08/04  22:00:00,48.5425265357,0.0,0.0,0.0,15.863942322,22.030085,6.09488189942,0.0,3.20568,2.88920189942
 08/04  23:00:00,49.2508037078,0.0,0.0,0.0,15.863942322,22.030085,6.092712971,0.0,3.20568,2.887032971
 08/04  24:00:00,48.5228587351,0.0,0.0,0.0,15.863942322,22.030085,6.08942256463,0.0,3.20568,2.88374256463
 08/05  01:00:00,48.515977969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5054791039,0.0,0.0,0.0,15.863942322,22.030085,6.08829340126,0.0,3.20568,2.88261340126
 08/05  03:00:00,48.4860269658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.6920717356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.6476101697,0.0,0.0,0.0,15.863942322,22.030085,6.08828590476,0.0,3.20568,2.88260590476
 08/05  06:00:00,44.347319754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.0088080187,0.0,0.0,0.0,15.863942322,22.030085,6.0882783458,0.0,3.20568,2.8825983458
 08/05  08:00:00,40.0575025394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.1275211812,0.0,0.0,0.0,15.863942322,22.030085,6.08967604607,0.0,3.20568,2.88399604607
 08/05  10:00:00,40.1933955689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,40.946189135,0.0,0.0,0.0,15.863942322,22.030085,6.08974900976,0.0,3.20568,2.88406900976
 08/05  12:00:00,40.2797017596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,40.3210986208,0.0,0.0,0.0,15.863942322,22.030085,6.08827478479,0.0,3.20568,2.88259478479
 08/05  14:00:00,40.3426259944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,46.8515013725,0.537222864742,5.95530387517,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,53.5108625148,1.69926642962,11.445252193,0.0,15.863942322,22.030085,6.08833949878,0.0,3.20568,2.88265949878
 08/05  17:00:00,58.615162741,2.02907530676,16.2188778522,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,62.6798060997,2.67841531189,19.6643453597,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,66.1822198061,3.16832913338,22.3787110973,0.0,15.863942322,22.030085,6.08825946156,0.0,3.20568,2.88257946156
 08/05  20:00:00,54.2648507369,1.00291959038,11.2733648934,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,55.7763011267,0.658369494206,6.23019303401,0.0,15.863942322,22.030085,6.0882518025,0.0,3.20568,2.8825718025
 08/05  22:00:00,51.4327419019,0.365888936554,2.4400195337,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.2743584808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.569808525,0.0,0.0,0.0,15.863942322,22.030085,6.08824417209,0.0,3.20568,2.88256417209
 08/06  01:00:00,48.5475635823,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.5250340163,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.5117438052,0.0,0.0,0.0,15.863942322,22.030085,6.08823524486,0.0,3.20568,2.88255524486
 08/06  04:00:00,48.7405690569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.7125237487,0.0,0.0,0.0,15.863942322,22.030085,6.08822644619,0.0,3.20568,2.88254644619
 08/06  06:00:00,44.4195173022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.0688290372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.1121748833,0.0,0.0,0.0,15.863942322,22.030085,6.08983434569,0.0,3.20568,2.88415434569
 08/06  09:00:00,40.1720827621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2300249198,0.0,0.0,0.0,15.863942322,22.030085,6.08968893735,0.0,3.20568,2.88400893735
 08/06  11:00:00,41.0010606836,0.0,0.0,0.0,15.863942322,22.030085,6.08976036507,0.0,3.20568,2.88408036507
 08/06  12:00:00,40.3603343017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,40.3886002226,0.0,0.0,0.0,15.863942322,22.030085,6.08983170943,0.0,3.20568,2.88415170943
 08/06  14:00:00,55.4397639356,1.71003079918,13.322072094,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,64.9165355065,2.8819119425,21.6235246924,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  16:00:00,69.3292100011,3.99876406338,24.9182347831,0.0,15.863942322,22.030085,6.08835275134,0.0,3.20568,2.88267275134
 08/06  17:00:00,76.8642776462,4.70487110338,31.7462571697,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,74.363580819,4.73883255241,29.2109276835,0.0,15.863942322,22.030085,6.08834375942,0.0,3.20568,2.88266375942
 08/06  19:00:00,75.1280398947,4.76219548145,29.6390547287,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,67.4151960035,4.46998114186,20.8759952838,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,62.8102285497,1.54866368654,12.3164157628,0.0,15.863942322,22.030085,6.08836349107,0.0,3.20568,2.88268349107
 08/06  22:00:00,50.0290895701,0.109536089374,1.25040136313,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3317389875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.6356870865,0.0,0.0,0.0,15.863942322,22.030085,6.08832506306,0.0,3.20568,2.88264506306
 08/07  01:00:00,48.615972922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5991125198,0.0,0.0,0.0,15.863942322,22.030085,6.08971984408,0.0,3.20568,2.88403984408
 08/07  03:00:00,48.5848421028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.8277119461,0.0,0.0,0.0,15.863942322,22.030085,6.089789718,0.0,3.20568,2.884109718
 08/07  05:00:00,48.7869162747,0.0,0.0,0.0,15.863942322,22.030085,6.08964300309,0.0,3.20568,2.88396300309
 08/07  06:00:00,59.7421193177,6.81761926844,8.0051888649,0.0,15.863942322,22.606085,3.26603080793,0.0403508079286,3.20568,0.02
 08/07  07:00:00,55.1116526339,6.81761926844,7.80971262003,0.0,15.863942322,22.606085,6.09314110573,0.0,3.20568,2.88746110573
 08/07  08:00:00,104.438229876,6.8571141855,8.84568884446,0.0,44.73757,41.8366005,18.9161403801,0.0,16.0284,2.88774038012
 08/07  09:00:00,112.102991962,7.10666844699,16.1560077854,0.0,44.73757,41.8366005,18.9162158836,0.0,16.0284,2.88781588363
 08/07  10:00:00,129.165909524,7.35270482419,30.0791056545,0.0,44.73757,44.63617,26.9302877875,0.0,24.0426,2.88768778751
 08/07  11:00:00,136.5743003,7.66733247589,36.4459213836,0.0,44.73757,44.63617,26.9303635923,0.0,24.0426,2.88776359235
 08/07  12:00:00,160.511787461,8.58914202615,60.1106183317,0.0,44.73757,44.63617,26.9300403649,0.0,24.0426,2.88744036492
 08/07  13:00:00,191.052084413,10.7085815571,91.2298689679,0.0,44.73757,41.8366005,18.9306870166,0.0147710084952,16.0284,2.88751600808
 08/07  14:00:00,207.559764501,14.7754603722,103.65071818,0.0,44.73757,41.8366005,18.9159918059,0.0,16.0284,2.88759180588
 08/07  15:00:00,215.626331223,20.5630782262,107.149932037,0.0,44.73757,40.636785,6.09334763781,0.0,3.20568,2.88766763781
 08/07  16:00:00,220.027416014,21.4999538707,110.714946083,0.0,44.73757,40.636785,6.09342342277,0.0,3.20568,2.88774342277
 08/07  17:00:00,202.26435267,21.1088981798,111.370176552,0.0,44.73757,22.606085,8.96099469586,0.0,3.20568,5.75531469586
 08/07  18:00:00,139.374143122,6.99453142727,62.5839309721,0.0,44.73757,22.606085,6.10007495713,0.0,3.20568,2.89439495713
 08/07  19:00:00,134.850021161,7.04332462635,57.6871720597,0.0,44.73757,22.606085,11.8613813297,0.0,3.20568,8.65570132966
 08/07  20:00:00,91.0163862059,6.83933120558,40.2617741215,0.0,15.863942322,22.606085,8.97828552704,0.0,3.20568,5.77260552704
 08/07  21:00:00,59.0463966129,0.919029306469,9.27839350051,0.0,15.863942322,22.030085,8.97883609166,0.0,3.20568,5.77315609166
 08/07  22:00:00,51.0509558768,0.237712512964,2.17123987878,0.0,15.863942322,22.030085,6.09495401452,0.0,3.20568,2.88927401452
 08/07  23:00:00,49.3686692975,0.0,0.0,0.0,15.863942322,22.030085,6.09249176151,0.0,3.20568,2.88681176151
 08/07  24:00:00,48.6289195739,0.0,0.0,0.0,15.863942322,22.030085,6.0896241069,0.0,3.20568,2.8839441069
 08/08  01:00:00,48.6205850323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.6160891504,0.0,0.0,0.0,15.863942322,22.030085,6.08969264883,0.0,3.20568,2.88401264883
 08/08  03:00:00,48.6058912632,0.0,0.0,0.0,15.863942322,22.030085,6.08976122574,0.0,3.20568,2.88408122574
 08/08  04:00:00,49.9041566938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.6926254821,0.0,0.0,0.0,15.863942322,22.030085,6.08982975079,0.0,3.20568,2.88414975079
 08/08  06:00:00,63.5292609352,6.81761926844,11.3115960741,0.0,15.863942322,22.606085,3.24572733788,0.0200473378759,3.20568,0.02
 08/08  07:00:00,58.3928887202,6.81761926844,11.0267751565,0.0,15.863942322,22.606085,6.09332363162,0.0,3.20568,2.88764363162
 08/08  08:00:00,110.235499223,6.81761926844,14.5974038746,0.0,44.73757,41.8366005,18.9161222624,0.0,16.0284,2.88772226237
 08/08  09:00:00,114.25633993,6.82570958388,18.5459490021,0.0,44.73757,41.8366005,18.9161921707,0.0,16.0284,2.88779217073
 08/08  10:00:00,125.146854887,6.98775176624,26.4229813839,0.0,44.73757,44.63617,26.9302712623,0.0,24.0426,2.88767126231
 08/08  11:00:00,141.879275601,7.49326615311,41.866375504,0.0,44.73757,44.63617,26.9301416943,0.0,24.0426,2.8875416943
 08/08  12:00:00,156.920358238,8.27149044251,56.8206636231,0.0,44.73757,44.63617,26.9302160444,0.0,24.0426,2.88761604441
 08/08  13:00:00,167.698495917,9.21048260527,69.4026570254,0.0,44.73757,41.8366005,18.9322049173,0.0161145201661,16.0284,2.88769039708
 08/08  14:00:00,180.649850169,11.0678966309,80.4742520188,0.0,44.73757,41.8366005,21.7836049247,0.0,16.0284,5.7552049247
 08/08  15:00:00,179.786620357,12.17632644,79.7288267296,0.0,44.73757,40.636785,6.10660215024,0.0134077432164,3.20568,2.88751440702
 08/08  16:00:00,187.145426715,14.1910433277,85.1778741309,0.0,44.73757,40.636785,6.09326874169,0.0,3.20568,2.88758874169
 08/08  17:00:00,184.092765692,18.8583187612,95.4688943279,0.0,44.73757,22.606085,6.09334310353,0.0,3.20568,2.88766310353
 08/08  18:00:00,128.078099515,6.86192322783,51.4304001929,0.0,44.73757,22.606085,6.09950913683,0.0,3.20568,2.89382913683
 08/08  19:00:00,126.038499251,6.92727339763,49.3357686059,0.0,44.73757,22.606085,11.8609067809,0.0,3.20568,8.65522678086
 08/08  20:00:00,87.5213377035,6.81811363515,37.0989209753,0.0,15.863942322,22.606085,8.97817449427,0.0,3.20568,5.77249449427
 08/08  21:00:00,56.6339700371,0.702221958324,7.30689947341,0.0,15.863942322,22.030085,8.97767237592,0.0,3.20568,5.77199237592
 08/08  22:00:00,48.6498629007,0.0,0.0,0.0,15.863942322,22.030085,6.09481520692,0.0,3.20568,2.88913520692
 08/08  23:00:00,49.371332743,0.0,0.0,0.0,15.863942322,22.030085,6.0926463419,0.0,3.20568,2.8869663419
 08/08  24:00:00,48.6306786235,0.0,0.0,0.0,15.863942322,22.030085,6.08977910143,0.0,3.20568,2.88409910143
 08/09  01:00:00,48.6108346824,0.0,0.0,0.0,15.863942322,22.030085,6.08962991743,0.0,3.20568,2.88394991743
 08/09  02:00:00,48.5840788259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.561462053,0.0,0.0,0.0,15.863942322,22.030085,6.08969731989,0.0,3.20568,2.88401731989
 08/09  04:00:00,48.7882150576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.7461634117,0.0,0.0,0.0,15.863942322,22.030085,6.08976468031,0.0,3.20568,2.88408468031
 08/09  06:00:00,56.0363777429,6.81761926844,4.35809313487,0.0,15.863942322,22.606085,3.30906431791,0.0833843179105,3.20568,0.02
 08/09  07:00:00,50.7320980105,6.81761926844,3.4831846466,0.0,15.863942322,22.606085,15.1369611874,9.04348959017,3.20568,2.88779159726
 08/09  08:00:00,101.489212944,6.81761926844,5.97518167126,0.0,44.73757,41.8366005,20.945519474,2.02938219985,16.0284,2.88773727414
 08/09  09:00:00,106.289023851,6.81761926844,10.6816776883,0.0,44.73757,41.8366005,18.9162099769,0.0,16.0284,2.88780997693
 08/09  10:00:00,113.05588829,6.81800200844,14.5860983853,0.0,44.73757,44.63617,26.9304149025,0.0,24.0426,2.88781490252
 08/09  11:00:00,115.259997292,6.82306969306,16.0584710122,0.0,44.73757,44.63617,26.9302842786,0.0,24.0426,2.88768427862
 08/09  12:00:00,114.681148433,6.82817032499,16.1837774084,0.0,44.73757,44.63617,29.7977890507,0.0,24.0426,5.75518905075
 08/09  13:00:00,109.372973273,6.83895617154,13.6568054167,0.0,44.73757,41.8366005,18.9482810142,0.0323764151083,16.0284,2.88750459911
 08/09  14:00:00,108.443992954,6.95872890788,12.6304223379,0.0,44.73757,41.8366005,18.9159775914,0.0,16.0284,2.88757759139
 08/09  15:00:00,108.345881511,7.10238847418,13.6111643334,0.0,44.73757,40.636785,6.1075063687,0.0141757622426,3.20568,2.88765060646
 08/09  16:00:00,113.968883889,7.41826658382,18.9729356775,0.0,44.73757,40.636785,6.09340358731,0.0,3.20568,2.88772358731
 08/09  17:00:00,98.6326321949,7.20903563487,21.831582087,0.0,44.73757,22.606085,6.09347647229,0.0,3.20568,2.88779647229
 08/09  18:00:00,94.3951387545,6.81761926844,17.9641472564,0.0,44.73757,22.606085,8.97344792646,0.0,3.20568,5.76776792646
 08/09  19:00:00,94.5512872076,6.81761926844,17.8408236126,0.0,44.73757,22.606085,8.98230703349,0.0,3.20568,5.77662703349
 08/09  20:00:00,65.9314016517,6.81761926844,15.4269915414,0.0,15.863942322,22.606085,9.03029245894,0.0518486131607,3.20568,5.77276384578
 08/09  21:00:00,48.6807364861,0.0,0.0,0.0,15.863942322,22.030085,8.97831057801,0.0,3.20568,5.77263057801
 08/09  22:00:00,48.5175598807,0.0,0.0,0.0,15.863942322,22.030085,6.89279177669,0.0,3.20568,3.68711177669
 08/09  23:00:00,49.2467257544,0.0,0.0,0.0,15.863942322,22.030085,5.2949135074,0.0,3.20568,2.0892335074
 08/09  24:00:00,48.5284816252,0.0,0.0,0.0,15.863942322,22.030085,6.08968638428,0.0,3.20568,2.88400638428
 08/10  01:00:00,48.5090454731,0.0,0.0,0.0,15.863942322,22.030085,6.08975260124,0.0,3.20568,2.88407260124
 08/10  02:00:00,48.4891218611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.4724879302,0.0,0.0,0.0,15.863942322,22.030085,6.08981872751,0.0,3.20568,2.88413872751
 08/10  04:00:00,48.6847900453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.6407709342,0.0,0.0,0.0,15.863942322,22.030085,6.08966862817,0.0,3.20568,2.88398862817
 08/10  06:00:00,54.0182608444,6.81761926844,0.963597791599,0.0,15.863942322,22.606085,3.32067648228,0.0949964822803,3.20568,0.02
 08/10  07:00:00,48.3066787982,6.81761926844,1.07089262602,0.0,15.863942322,22.606085,38.0626969792,31.9692606381,3.20568,2.8877563411
 08/10  08:00:00,100.206857182,6.81761926844,4.70261706153,0.0,44.73757,41.8366005,27.2579899766,8.34186935324,16.0284,2.88772062333
 08/10  09:00:00,104.406754128,6.81988365869,8.81528952719,0.0,44.73757,41.8366005,18.9256839916,0.00962581773783,16.0284,2.88765817384
 08/10  10:00:00,113.37713566,6.86238464155,14.8592753679,0.0,44.73757,44.63617,26.9303297185,0.0,24.0426,2.88772971853
 08/10  11:00:00,123.321337401,6.90313890978,23.964860599,0.0,44.73757,44.63617,29.7978676766,0.0,24.0426,5.75526767657
 08/10  12:00:00,132.031435073,7.04503956517,33.20256144,0.0,44.73757,44.63617,26.9301421398,0.0,24.0426,2.88754213976
 08/10  13:00:00,144.619344411,7.85762287699,47.7059493028,0.0,44.73757,41.8366005,18.9304454236,0.0144315014614,16.0284,2.88761392211
 08/10  14:00:00,157.552427997,9.02969316798,59.4439973367,0.0,44.73757,41.8366005,18.9160856893,0.0,16.0284,2.8876856893
 08/10  15:00:00,165.127786056,10.3335808214,66.9353091125,0.0,44.73757,40.636785,6.09343740505,0.0,3.20568,2.88775740505
 08/10  16:00:00,174.366877597,11.7520846947,74.8518690066,0.0,44.73757,40.636785,6.09311077349,0.0,3.20568,2.88743077349
 08/10  17:00:00,154.858083732,11.1536101677,73.9684706886,0.0,44.73757,22.606085,6.09318237813,0.0,3.20568,2.88750237813
 08/10  18:00:00,107.691188133,6.81761926844,31.1441761755,0.0,44.73757,22.606085,8.97364578638,0.0,3.20568,5.76796578638
 08/10  19:00:00,102.03902906,6.81761926844,25.220679736,0.0,44.73757,22.606085,8.98249666025,0.0,3.20568,5.77681666025
 08/10  20:00:00,70.8605617926,6.81761926844,20.2245925205,0.0,15.863942322,22.606085,8.97859720866,0.0,3.20568,5.77291720866
 08/10  21:00:00,48.7745907096,0.0,0.0,0.0,15.863942322,22.030085,8.9783344981,0.0,3.20568,5.7726544981
 08/10  22:00:00,48.5718379486,0.0,0.0,0.0,15.863942322,22.030085,8.9634763168,0.0,3.20568,5.7577963168
 08/10  23:00:00,49.3103388734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.5923675172,0.0,0.0,0.0,15.863942322,22.030085,6.08977824157,0.0,3.20568,2.88409824157
 08/11  01:00:00,48.5852636801,0.0,0.0,0.0,15.863942322,22.030085,6.08962720327,0.0,3.20568,2.88394720327
 08/11  02:00:00,48.5721404434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5623180784,0.0,0.0,0.0,15.863942322,22.030085,6.08969243798,0.0,3.20568,2.88401243798
 08/11  04:00:00,49.8168612778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.5991108936,0.0,0.0,0.0,15.863942322,22.030085,6.08975763396,0.0,3.20568,2.88407763396
 08/11  06:00:00,60.9983473287,6.81761926844,7.44441489169,0.0,15.863942322,22.606085,3.2785538777,0.0528738776985,3.20568,0.02
 08/11  07:00:00,55.4672275838,6.81761926844,8.14823015104,0.0,15.863942322,22.606085,7.37816703641,1.28468781429,3.20568,2.88779922211
 08/11  08:00:00,106.023600224,6.84106105451,10.4088218285,0.0,44.73757,41.8366005,18.9162049652,0.0,16.0284,2.88780496517
 08/11  09:00:00,110.63184499,6.98238114131,14.7891939969,0.0,44.73757,41.8366005,18.916143059,0.0,16.0284,2.88774305901
 08/11  10:00:00,121.334981766,7.12604698643,22.4844422499,0.0,44.73757,44.63617,29.7978922277,0.0,24.0426,5.75529222769
 08/11  11:00:00,129.962007058,7.26378435622,30.2142429288,0.0,44.73757,44.63617,26.9301509196,0.0,24.0426,2.88755091955
 08/11  12:00:00,141.275939969,7.81789853819,41.6696234212,0.0,44.73757,44.63617,26.9302215853,0.0,24.0426,2.88762158529
 08/11  13:00:00,158.179525199,9.15360046846,59.9647044682,0.0,44.73757,41.8366005,18.9302926212,0.0142003981453,16.0284,2.88769222304
 08/11  14:00:00,156.352247313,10.3199882096,56.9830553516,0.0,44.73757,41.8366005,18.9161628038,0.0,16.0284,2.88776280377
 08/11  15:00:00,132.726776639,10.6105049365,34.3787533815,0.0,44.73757,40.636785,6.11555971742,0.0224445346115,3.20568,2.88743518281
 08/11  16:00:00,127.784889776,10.871353598,29.3129015238,0.0,44.73757,40.636785,6.09982576045,0.0066400771766,3.20568,2.88750568328
 08/11  17:00:00,116.078817345,10.2592692211,36.1946105466,0.0,44.73757,22.606085,6.09888802896,0.00563171920748,3.20568,2.88757630975
 08/11  18:00:00,99.3682300387,6.81761926844,22.8580045648,0.0,44.73757,22.606085,8.98594675396,0.0121623837075,3.20568,5.76810437025
 08/11  19:00:00,100.517070757,6.81761926844,23.9868061001,0.0,44.73757,22.606085,8.98262614696,0.0,3.20568,5.77694614696
 08/11  20:00:00,71.2889389083,6.81761926844,20.9294184431,0.0,15.863942322,22.606085,8.9787256533,0.0,3.20568,5.7730456533
 08/11  21:00:00,48.5674461236,0.0,0.0,0.0,15.863942322,22.030085,8.9784532332,0.0,3.20568,5.7727732332
 08/11  22:00:00,48.5588353605,0.0,0.0,0.0,15.863942322,22.030085,8.9635996541,0.0,3.20568,5.7579196541
 08/11  23:00:00,49.2857146348,0.0,0.0,0.0,15.863942322,22.030085,6.09241414722,0.0,3.20568,2.88673414722
 08/11  24:00:00,48.5658379779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.5538083489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.535392196,0.0,0.0,0.0,15.863942322,22.030085,6.08774406098,0.0,3.20568,2.88206406098
 08/12  03:00:00,48.5183458297,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.7379364317,0.0,0.0,0.0,15.863942322,22.030085,6.08834490748,0.0,3.20568,2.88266490748
 08/12  05:00:00,48.6934580924,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,45.8242603705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.0542956168,0.0,0.0,0.0,15.863942322,22.030085,6.08832971935,0.0,3.20568,2.88264971935
 08/12  08:00:00,40.0933584863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.1408583427,0.0,0.0,0.0,15.863942322,22.030085,6.08964074278,0.0,3.20568,2.88396074278
 08/12  10:00:00,40.1933703251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.9583032285,0.0,0.0,0.0,15.863942322,22.030085,6.08970508077,0.0,3.20568,2.88402508077
 08/12  12:00:00,40.3142844357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.3578348278,0.0,0.0,0.0,15.863942322,22.030085,6.08830177406,0.0,3.20568,2.88262177406
 08/12  14:00:00,46.3564014986,0.537222864742,5.45401614343,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,49.5923523492,0.769325171853,8.45678231485,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,56.9195580195,1.44548128703,15.098127587,0.0,15.863942322,22.030085,6.08834459811,0.0,3.20568,2.88266459811
 08/12  17:00:00,55.1706625561,2.26016634977,12.5365041775,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,46.4142971966,0.548833404832,5.54562541073,0.0,15.863942322,22.030085,6.08827136949,0.0,3.20568,2.88259136949
 08/12  19:00:00,40.5293371397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,43.3431721345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.8624144306,0.0,0.0,0.0,15.863942322,22.030085,6.08825618227,0.0,3.20568,2.88257618227
 08/12  22:00:00,48.6160844518,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,49.276852446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.5774604184,0.0,0.0,0.0,15.863942322,22.030085,6.08824100487,0.0,3.20568,2.88256100487
 08/13  01:00:00,48.5541220424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.5334290005,0.0,0.0,0.0,15.863942322,22.030085,6.088225174,0.0,3.20568,2.882545174
 08/13  03:00:00,48.5153112725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.7349508852,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.6896708759,0.0,0.0,0.0,15.863942322,22.030085,6.0883527125,0.0,3.20568,2.8826727125
 08/13  06:00:00,45.814448226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.0435833989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.0942748305,0.0,0.0,0.0,15.863942322,22.030085,6.08973096732,0.0,3.20568,2.88405096732
 08/13  09:00:00,40.1509565178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,40.2006077308,0.0,0.0,0.0,15.863942322,22.030085,6.08979440492,0.0,3.20568,2.88411440492
 08/13  11:00:00,40.9445858744,0.0,0.0,0.0,15.863942322,22.030085,6.08964182938,0.0,3.20568,2.88396182938
 08/13  12:00:00,40.2875682645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,40.329441204,0.0,0.0,0.0,15.863942322,22.030085,6.08970536911,0.0,3.20568,2.88402536911
 08/13  14:00:00,47.6745801246,0.628254367299,6.68586812188,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,59.2726584216,2.3954398954,16.5009993831,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,58.503211415,2.6216474292,15.5258686255,0.0,15.863942322,22.030085,6.08835504257,0.0,3.20568,2.88267504257
 08/13  17:00:00,60.289393492,3.96710861957,16.0314136584,0.0,15.863942322,22.030085,3.32208180859,0.0964018085934,3.20568,0.02
 08/13  18:00:00,48.6334175052,1.48524674406,6.89068390797,0.0,15.863942322,22.030085,6.08828108931,0.0,3.20568,2.88260108931
 08/13  19:00:00,45.6757863473,0.548833404832,4.61960426981,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,43.3006868313,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.8166528864,0.0,0.0,0.0,15.863942322,22.030085,6.08826514166,0.0,3.20568,2.88258514166
 08/13  22:00:00,48.6024236564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
