Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  23:00:00,49.2770451667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.5763329262,0.0,0.0,0.0,15.863942322,22.030085,6.08824922904,0.0,3.20568,2.88256922904
 08/14  01:00:00,48.553584165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.5331522957,0.0,0.0,0.0,15.863942322,22.030085,6.08977537087,0.0,3.20568,2.88409537087
 08/14  03:00:00,48.5154607661,0.0,0.0,0.0,15.863942322,22.030085,6.0896221072,0.0,3.20568,2.8839421072
 08/14  04:00:00,48.7348929644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.6891898928,0.0,0.0,0.0,15.863942322,22.030085,6.08968492026,0.0,3.20568,2.88400492026
 08/14  06:00:00,54.981836822,6.81761926844,1.9144850178,0.0,15.863942322,22.606085,3.31379855444,0.0881185544371,3.20568,0.02
 08/14  07:00:00,48.3034316756,6.81761926844,1.0700878713,0.0,15.863942322,22.606085,28.939405738,22.8462427891,3.20568,2.8874829489
 08/14  08:00:00,98.4304181002,6.82062430229,2.93928884136,0.0,44.73757,41.8366005,28.4120259224,9.49587217879,16.0284,2.88775374358
 08/14  09:00:00,102.700588214,6.88604839852,7.06895391601,0.0,44.73757,41.8366005,18.9160183564,0.0,16.0284,2.88761835641
 08/14  10:00:00,112.108435442,6.99640456406,13.4731014872,0.0,44.73757,44.63617,26.9302907101,0.0,24.0426,2.88769071006
 08/14  11:00:00,122.670802421,7.08272405533,23.1496930872,0.0,44.73757,44.63617,26.9303542223,0.0,24.0426,2.88775422228
 08/14  12:00:00,133.945688462,7.35882606708,34.8179942975,0.0,44.73757,44.63617,26.93002438,0.0,24.0426,2.88742438003
 08/14  13:00:00,149.597046306,8.42719772687,52.1251450973,0.0,44.73757,41.8366005,18.9302960287,0.0144038364429,16.0284,2.88749219229
 08/14  14:00:00,155.763150004,9.03099801247,57.670753745,0.0,44.73757,41.8366005,18.9159601248,0.0,16.0284,2.88756012477
 08/14  15:00:00,158.370726431,9.1358755627,61.3849533983,0.0,44.73757,40.636785,6.0933080757,0.0,3.20568,2.8876280757
 08/14  16:00:00,165.826183101,10.0123934535,68.0671057588,0.0,44.73757,40.636785,6.09337599457,0.0,3.20568,2.88769599457
 08/14  17:00:00,138.894846149,9.49659497317,59.6993449279,0.0,44.73757,22.606085,8.96087779453,0.0,3.20568,5.75519779453
 08/14  18:00:00,105.171035095,6.81761926844,28.6402748,0.0,44.73757,22.606085,6.09997936017,0.0,3.20568,2.89429936017
 08/14  19:00:00,102.347500945,6.81761926844,25.5340762669,0.0,44.73757,22.606085,11.8610025484,0.0,3.20568,8.65532254844
 08/14  20:00:00,72.8974181502,6.81761926844,20.841366154,0.0,15.863942322,22.606085,8.97757786117,0.0,3.20568,5.77189786117
 08/14  21:00:00,48.7710792599,0.0,0.0,0.0,15.863942322,22.030085,8.97871028024,0.0,3.20568,5.77303028024
 08/14  22:00:00,48.5745899108,0.0,0.0,0.0,15.863942322,22.030085,6.09452225191,0.0,3.20568,2.88884225191
 08/14  23:00:00,49.3147120826,0.0,0.0,0.0,15.863942322,22.030085,6.09271446167,0.0,3.20568,2.88703446167
 08/14  24:00:00,48.5956815019,0.0,0.0,0.0,15.863942322,22.030085,6.08970408057,0.0,3.20568,2.88402408057
 08/15  01:00:00,48.5906076779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.5799924113,0.0,0.0,0.0,15.863942322,22.030085,6.08976607254,0.0,3.20568,2.88408607254
 08/15  03:00:00,48.5692622916,0.0,0.0,0.0,15.863942322,22.030085,6.08961227457,0.0,3.20568,2.88393227457
 08/15  04:00:00,49.8307234919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  05:00:00,49.6110230974,0.0,0.0,0.0,15.863942322,22.030085,6.08967449296,0.0,3.20568,2.88399449296
 08/15  06:00:00,61.1529370695,6.81761926844,7.59998389159,0.0,15.863942322,22.606085,3.29005751539,0.0643775153885,3.20568,0.02
 08/15  07:00:00,53.4845953632,6.81761926844,6.18785699683,0.0,15.863942322,22.606085,11.0763831348,4.98323232863,3.20568,2.88747080617
 08/15  08:00:00,103.148338323,6.81761926844,7.60821070528,0.0,44.73757,41.8366005,19.5788845926,0.662946735458,16.0284,2.88753785717
 08/15  09:00:00,108.059136135,6.84267462876,12.3947694087,0.0,44.73757,41.8366005,18.9162080003,0.0,16.0284,2.88780800026
 08/15  10:00:00,118.417851879,6.89726939498,19.8246627816,0.0,44.73757,44.63617,26.9302720637,0.0,24.0426,2.88767206373
 08/15  11:00:00,126.544863796,7.09792043815,26.9994543839,0.0,44.73757,44.63617,26.930339279,0.0,24.0426,2.88773927904
 08/15  12:00:00,134.625721067,7.60042035029,35.2760404882,0.0,44.73757,44.63617,26.9296953901,0.0,24.0426,2.88709539006
 08/15  13:00:00,140.625471248,7.93985612121,43.6816472905,0.0,44.73757,41.8366005,18.9316113626,0.0157355497363,16.0284,2.88747581284
 08/15  14:00:00,137.630536564,8.05928925916,40.5740295635,0.0,44.73757,41.8366005,18.9159430633,0.0,16.0284,2.88754306325
 08/15  15:00:00,132.727172963,8.20576176143,36.7524211233,0.0,44.73757,40.636785,6.10604887668,0.0127585314438,3.20568,2.88761034524
 08/15  16:00:00,129.381596751,8.594692721,33.1356691413,0.0,44.73757,40.636785,6.09335760215,0.0,3.20568,2.88767760215
 08/15  17:00:00,106.12405934,7.62212356886,28.8846322595,0.0,44.73757,22.606085,8.96083924926,0.0,3.20568,5.75515924926
 08/15  18:00:00,97.2911642061,6.81761926844,20.8205328071,0.0,44.73757,22.606085,6.10988410539,0.00992717217487,3.20568,2.89427693321
 08/15  19:00:00,95.1076721811,6.81761926844,18.6436697587,0.0,44.73757,22.606085,11.86092742,0.0,3.20568,8.65524742004
 08/15  20:00:00,66.5850380779,6.81761926844,14.8899613166,0.0,15.863942322,22.606085,9.03467397655,0.0562783569781,3.20568,5.77271561958
 08/15  21:00:00,48.4966669876,0.0,0.0,0.0,15.863942322,22.030085,8.97865465582,0.0,3.20568,5.77297465582
 08/15  22:00:00,48.5240463486,0.0,0.0,0.0,15.863942322,22.030085,6.09449593248,0.0,3.20568,2.88881593248
 08/15  23:00:00,49.282912107,0.0,0.0,0.0,15.863942322,22.030085,6.09268782726,0.0,3.20568,2.88700782726
 08/15  24:00:00,48.5731193209,0.0,0.0,0.0,15.863942322,22.030085,6.08967780013,0.0,3.20568,2.88399780013
 08/16  01:00:00,48.5786454506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.5775515575,0.0,0.0,0.0,15.863942322,22.030085,6.08973933459,0.0,3.20568,2.88405933459
 08/16  03:00:00,48.5790397482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.8481764426,0.0,0.0,0.0,15.863942322,22.030085,6.08980088687,0.0,3.20568,2.88412088687
 08/16  05:00:00,48.8261001173,0.0,0.0,0.0,15.863942322,22.030085,6.08964661686,0.0,3.20568,2.88396661686
 08/16  06:00:00,65.6211505842,6.81761926844,12.3924191295,0.0,15.863942322,22.606085,3.23346689786,0.00778689785513,3.20568,0.02
 08/16  07:00:00,52.3426179364,6.81761926844,5.05634010006,0.0,15.863942322,22.606085,14.5754647431,8.48214002005,3.20568,2.88764472305
 08/16  08:00:00,98.1551233629,6.81761926844,2.67666975439,0.0,44.73757,41.8366005,28.418546552,9.50243547821,16.0284,2.88771107379
 08/16  09:00:00,102.090667089,6.84037073992,6.51279643575,0.0,44.73757,41.8366005,18.9159745566,0.0,16.0284,2.8875745566
 08/16  10:00:00,112.96847499,6.9214235946,14.4032087887,0.0,44.73757,44.63617,26.9302458522,0.0,24.0426,2.88764585221
 08/16  11:00:00,124.786292616,7.00868651006,25.3352485523,0.0,44.73757,44.63617,26.9303079728,0.0,24.0426,2.88770797284
 08/16  12:00:00,136.598232188,7.42949182487,37.407424275,0.0,44.73757,44.63617,26.9303746227,0.0,24.0426,2.88777462271
 08/16  13:00:00,151.578119913,8.58217221247,53.9624021728,0.0,44.73757,41.8366005,18.9305464713,0.0147028659573,16.0284,2.88744360534
 08/16  14:00:00,168.380632719,10.0240429726,69.2832756851,0.0,44.73757,41.8366005,18.915910244,0.0,16.0284,2.88751024398
 08/16  15:00:00,172.522949877,11.2598442739,73.4101753119,0.0,44.73757,40.636785,6.10606064326,0.0128036841142,3.20568,2.88757695914
 08/16  16:00:00,172.330933328,12.4054460195,72.1953456796,0.0,44.73757,40.636785,6.09332367194,0.0,3.20568,2.88764367194
 08/16  17:00:00,149.478556197,11.6414475035,68.1472847607,0.0,44.73757,22.606085,6.0933903432,0.0,3.20568,2.8877103432
 08/16  18:00:00,108.016556821,6.81761926844,31.4854489068,0.0,44.73757,22.606085,8.97432141613,0.0,3.20568,5.76864141613
 08/16  19:00:00,101.975650055,6.81761926844,25.1653708714,0.0,44.73757,22.606085,11.8607928138,0.0,3.20568,8.65511281376
 08/16  20:00:00,71.9065274689,6.81761926844,19.8563373299,0.0,15.863942322,22.606085,8.97740026001,0.0,3.20568,5.77172026001
 08/16  21:00:00,48.7575667552,0.0,0.0,0.0,15.863942322,22.030085,8.97855951981,0.0,3.20568,5.77287951981
 08/16  22:00:00,48.5532874331,0.0,0.0,0.0,15.863942322,22.030085,6.09492044411,0.0,3.20568,2.88924044411
 08/16  23:00:00,49.2979367486,0.0,0.0,0.0,15.863942322,22.030085,6.09264172898,0.0,3.20568,2.88696172898
 08/16  24:00:00,48.580558635,0.0,0.0,0.0,15.863942322,22.030085,6.08963200656,0.0,3.20568,2.88395200656
 08/17  01:00:00,48.5793036783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.5722602062,0.0,0.0,0.0,15.863942322,22.030085,6.08969320919,0.0,3.20568,2.88401320919
 08/17  03:00:00,48.5658785745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.8154187156,0.0,0.0,0.0,15.863942322,22.030085,6.08975441417,0.0,3.20568,2.88407441417
 08/17  05:00:00,48.7845893234,0.0,0.0,0.0,15.863942322,22.030085,6.08981555246,0.0,3.20568,2.88413555246
 08/17  06:00:00,59.1979890576,6.81761926844,6.06244739512,0.0,15.863942322,22.606085,3.3056865805,0.0800065805044,3.20568,0.02
 08/17  07:00:00,51.7353833715,6.81761926844,4.46796460193,0.0,15.863942322,22.606085,14.3500987168,8.25662791041,3.20568,2.88779080643
 08/17  08:00:00,101.35336444,6.82976110622,5.81957138935,0.0,44.73757,41.8366005,20.3751237635,1.45906151749,16.0284,2.88766224602
 08/17  09:00:00,105.217247493,6.92733803413,9.5051208313,0.0,44.73757,41.8366005,18.9161282628,0.0,16.0284,2.88772826285
 08/17  10:00:00,117.464750335,7.04570151261,18.7397913096,0.0,44.73757,44.63617,26.9301914293,0.0,24.0426,2.88759142932
 08/17  11:00:00,131.372781824,7.13958243457,31.750629139,0.0,44.73757,44.63617,26.9302576605,0.0,24.0426,2.88765766054
 08/17  12:00:00,150.155812627,7.75623488714,50.5815517263,0.0,44.73757,44.63617,26.9303238591,0.0,24.0426,2.88772385912
 08/17  13:00:00,172.162313193,9.29276333078,73.7733307498,0.0,44.73757,41.8366005,18.9308132259,0.0146232244135,16.0284,2.8877900015
 08/17  14:00:00,192.088756984,11.0268299912,91.9344913673,0.0,44.73757,41.8366005,18.915858486,0.0,16.0284,2.88745848599
 08/17  15:00:00,202.789114016,15.0162773992,99.8622487548,0.0,44.73757,40.636785,6.09320470461,0.0,3.20568,2.88752470461
 08/17  16:00:00,211.454986601,20.8915682079,102.756583791,0.0,44.73757,40.636785,6.09327098159,0.0,3.20568,2.88759098159
 08/17  17:00:00,191.059030815,20.6604684224,100.632587105,0.0,44.73757,22.606085,6.09333723057,0.0,3.20568,2.88765723057
 08/17  18:00:00,125.494714457,6.81761926844,48.909776483,0.0,44.73757,22.606085,8.97421167871,0.0,3.20568,5.76853167871
 08/17  19:00:00,119.230537372,6.81761926844,42.3577106184,0.0,44.73757,22.606085,11.8606222315,0.0,3.20568,8.65494223149
 08/17  20:00:00,81.2185423947,6.81761926844,29.1346154882,0.0,15.863942322,22.606085,8.97815725852,0.0,3.20568,5.77247725852
 08/17  21:00:00,48.7801261319,0.0,0.0,0.0,15.863942322,22.030085,8.97844202636,0.0,3.20568,5.77276202636
 08/17  22:00:00,48.5771367431,0.0,0.0,0.0,15.863942322,22.030085,6.09486271333,0.0,3.20568,2.88918271333
 08/17  23:00:00,49.3222449425,0.0,0.0,0.0,15.863942322,22.030085,6.09258428144,0.0,3.20568,2.88690428144
 08/17  24:00:00,48.5973423552,0.0,0.0,0.0,15.863942322,22.030085,6.08979051492,0.0,3.20568,2.88411051492
 08/18  01:00:00,48.5887013128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.576954389,0.0,0.0,0.0,15.863942322,22.030085,6.08963552393,0.0,3.20568,2.88395552393
 08/18  03:00:00,48.5620627616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.7873083945,0.0,0.0,0.0,15.863942322,22.030085,6.08969649646,0.0,3.20568,2.88401649646
 08/18  05:00:00,49.5609286738,0.0,0.0,0.0,15.863942322,22.030085,6.08975740432,0.0,3.20568,2.88407740432
 08/18  06:00:00,57.906035415,6.81761926844,4.41436229369,0.0,15.863942322,22.606085,3.30989812522,0.0842181252162,3.20568,0.02
 08/18  07:00:00,51.5418398498,6.81761926844,4.28644414965,0.0,15.863942322,22.606085,13.0877893768,6.99437762542,3.20568,2.88773175139
 08/18  08:00:00,101.381022595,6.87572866709,5.81142113011,0.0,44.73757,41.8366005,19.7140468915,0.797849442988,16.0284,2.88779744854
 08/18  09:00:00,105.666416042,7.04338634718,9.84707151909,0.0,44.73757,41.8366005,18.9160685561,0.0,16.0284,2.88766855607
 08/18  10:00:00,118.321638999,7.1587115478,19.4941917163,0.0,44.73757,44.63617,26.9301313407,0.0,24.0426,2.88753134069
 08/18  11:00:00,133.445545823,7.29857141242,33.6794453406,0.0,44.73757,44.63617,26.9301972344,0.0,24.0426,2.88759723442
 08/18  12:00:00,148.816400206,7.95569207663,49.0759115482,0.0,44.73757,44.63617,26.9302631347,0.0,24.0426,2.88766313468
 08/18  13:00:00,163.853704379,9.31023862178,65.5053287607,0.0,44.73757,41.8366005,18.9321056269,0.0159766284821,16.0284,2.88772899841
 08/18  14:00:00,175.802951589,10.5992012925,76.1522517888,0.0,44.73757,41.8366005,18.9161948042,0.0,16.0284,2.88779480425
 08/18  15:00:00,179.744325181,11.7307996743,80.1810005021,0.0,44.73757,40.636785,6.10553560544,0.012392628375,3.20568,2.88746297707
 08/18  16:00:00,184.501595112,12.9610044707,83.8105794388,0.0,44.73757,40.636785,6.09320887886,0.0,3.20568,2.88752887886
 08/18  17:00:00,163.414940142,12.3031317927,81.412424031,0.0,44.73757,22.606085,6.09327482447,0.0,3.20568,2.88759482447
 08/18  18:00:00,115.150425044,6.82213673236,38.6096505063,0.0,44.73757,22.606085,8.97355891377,0.0,3.20568,5.76787891377
 08/18  19:00:00,114.787953033,6.84132586135,38.2284355837,0.0,44.73757,22.606085,11.8604267781,0.0,3.20568,8.65474677811
 08/18  20:00:00,78.7592537755,6.81761926844,26.9705959098,0.0,15.863942322,22.606085,8.98721524987,0.00918808691949,3.20568,5.77234716295
 08/18  21:00:00,48.5434870204,0.0,0.0,0.0,15.863942322,22.030085,8.97831035424,0.0,3.20568,5.77263035424
 08/18  22:00:00,48.5313201102,0.0,0.0,0.0,15.863942322,22.030085,6.09479719477,0.0,3.20568,2.88911719477
 08/18  23:00:00,49.2692980516,0.0,0.0,0.0,15.863942322,22.030085,6.09251901906,0.0,3.20568,2.88683901906
 08/18  24:00:00,48.5403402294,0.0,0.0,0.0,15.863942322,22.030085,6.08972538132,0.0,3.20568,2.88404538132
 08/19  01:00:00,48.5292230712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.5148461334,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.4961236019,0.0,0.0,0.0,15.863942322,22.030085,6.0883163611,0.0,3.20568,2.8826363611
 08/19  04:00:00,48.7067606499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.6616900294,0.0,0.0,0.0,15.863942322,22.030085,6.08829800623,0.0,3.20568,2.88261800623
 08/19  06:00:00,47.2313278714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0213241954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0675232379,0.0,0.0,0.0,15.863942322,22.030085,6.08827966519,0.0,3.20568,2.88259966519
 08/19  09:00:00,40.1343991956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1840133476,0.0,0.0,0.0,15.863942322,22.030085,6.08973086683,0.0,3.20568,2.88405086683
 08/19  11:00:00,40.9181297569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.2671564366,0.0,0.0,0.0,15.863942322,22.030085,6.08979153653,0.0,3.20568,2.88411153653
 08/19  13:00:00,40.3105126461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.3176502437,0.0,0.0,0.0,15.863942322,22.030085,6.08824060163,0.0,3.20568,2.88256060163
 08/19  15:00:00,48.4455500066,0.720533365573,7.40663635564,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,53.1492450867,1.08042864114,11.7496690081,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,52.6758926903,1.01130263083,11.3662229887,0.0,15.863942322,22.030085,6.08833749273,0.0,3.20568,2.88265749273
 08/19  18:00:00,57.5095780153,1.55113058137,15.7023201246,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,53.1911956919,1.05524423183,11.5907250846,0.0,15.863942322,22.030085,6.08834777967,0.0,3.20568,2.88266777967
 08/19  20:00:00,56.151219817,1.1228409112,10.2736034966,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,48.8144952407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5706765111,0.0,0.0,0.0,15.863942322,22.030085,6.08832876394,0.0,3.20568,2.88264876394
 08/19  23:00:00,49.2318454746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.5301807489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.5049790878,0.0,0.0,0.0,15.863942322,22.030085,6.08831035928,0.0,3.20568,2.88263035928
 08/20  02:00:00,48.4829976107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.4651222742,0.0,0.0,0.0,15.863942322,22.030085,6.08829193675,0.0,3.20568,2.88261193675
 08/20  04:00:00,48.6702629079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.6249258822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,47.1792661115,0.0,0.0,0.0,15.863942322,22.030085,6.08827352455,0.0,3.20568,2.88259352455
 08/20  07:00:00,39.9737634944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.018502755,0.0,0.0,0.0,15.863942322,22.030085,6.08979431808,0.0,3.20568,2.88411431808
 08/20  09:00:00,40.097622752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.1568332789,0.0,0.0,0.0,15.863942322,22.030085,6.08963913736,0.0,3.20568,2.88395913736
 08/20  11:00:00,40.8895303773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2345426112,0.0,0.0,0.0,15.863942322,22.030085,6.08969981589,0.0,3.20568,2.88401981589
 08/20  13:00:00,40.2963981008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,40.3118726126,0.0,0.0,0.0,15.863942322,22.030085,6.08822509697,0.0,3.20568,2.88254509697
 08/20  15:00:00,41.5390128233,0.124891767829,1.09750217964,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,46.9480264615,0.596269264153,6.05428701368,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,52.0284525823,0.948840193494,10.8299918302,0.0,15.863942322,22.030085,6.08835051484,0.0,3.20568,2.88267051484
 08/20  18:00:00,52.8887966784,1.08845307388,11.5579467776,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,53.1832398905,1.07317957813,11.5866530287,0.0,15.863942322,22.030085,6.08833225169,0.0,3.20568,2.88265225169
 08/20  20:00:00,51.105990746,0.605660698331,5.75461367288,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,48.7822863742,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5320605197,0.0,0.0,0.0,15.863942322,22.030085,6.08831317939,0.0,3.20568,2.88263317939
 08/20  23:00:00,49.1922996568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.498303004,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.4788457747,0.0,0.0,0.0,15.863942322,22.030085,6.08975710579,0.0,3.20568,2.88407710579
 08/21  02:00:00,48.4644239625,0.0,0.0,0.0,15.863942322,22.030085,6.08919400727,0.0,3.20568,2.88351400727
 08/21  03:00:00,48.4548763088,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.658986884,0.0,0.0,0.0,15.863942322,22.030085,6.08966263184,0.0,3.20568,2.88398263184
 08/21  05:00:00,48.6288713236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,55.0558583437,6.81761926844,0.620516447016,0.0,15.863942322,22.606085,6.18278781333,0.0930645079884,3.20568,2.88404330534
 08/21  07:00:00,47.3863692465,6.81761926844,0.200730762043,0.0,15.863942322,22.606085,37.9445498033,31.8514236174,3.20568,2.88744618589
 08/21  08:00:00,96.4873208103,6.81761926844,1.05477439904,0.0,44.73757,41.8366005,33.1828471052,14.266935487,16.0284,2.88751161826
 08/21  09:00:00,100.067675867,6.8269295953,4.55244213575,0.0,44.73757,41.8366005,20.1885690439,1.27259188077,16.0284,2.88757716311
 08/21  10:00:00,107.720854429,6.87422565846,9.28267086781,0.0,44.73757,44.63617,26.9302427497,0.0,24.0426,2.88764274966
 08/21  11:00:00,118.69220334,6.93532198726,19.3611281454,0.0,44.73757,44.63617,26.9303083066,0.0,24.0426,2.88770830662
 08/21  12:00:00,127.187851341,7.17557549379,28.2864420654,0.0,44.73757,44.63617,26.9303738,0.0,24.0426,2.88777380001
 08/21  13:00:00,136.496571194,7.96048570767,39.5508583931,0.0,44.73757,41.8366005,18.9305488433,0.0147070012959,16.0284,2.88744184202
 08/21  14:00:00,150.451121619,9.08730107077,52.3503109587,0.0,44.73757,41.8366005,18.9159073881,0.0,16.0284,2.88750738813
 08/21  15:00:00,159.771856048,10.1502116335,61.8149220742,0.0,44.73757,40.636785,6.09325301579,0.0,3.20568,2.88757301579
 08/21  16:00:00,168.278844111,11.2367607692,69.3331236065,0.0,44.73757,40.636785,6.09331864434,0.0,3.20568,2.88763864434
 08/21  17:00:00,144.630062136,10.5276907786,64.4346553654,0.0,44.73757,22.606085,6.09338423373,0.0,3.20568,2.88770423373
 08/21  18:00:00,105.661199266,6.81761926844,29.1563374197,0.0,44.73757,22.606085,8.97415036437,0.0,3.20568,5.76847036437
 08/21  19:00:00,99.4362569388,6.81761926844,22.6543135146,0.0,44.73757,22.606085,8.98250267066,0.0,3.20568,5.77682267066
 08/21  20:00:00,70.0092029546,6.81761926844,16.6019502609,0.0,15.863942322,22.606085,11.9124150678,0.0575742962192,3.20568,8.64916077154
 08/21  21:00:00,48.7003744963,0.0,0.0,0.0,15.863942322,22.030085,8.97816940628,0.0,3.20568,5.77248940628
 08/21  22:00:00,48.5209968834,0.0,0.0,0.0,15.863942322,22.030085,6.09458093365,0.0,3.20568,2.88890093365
 08/21  23:00:00,49.2586553371,0.0,0.0,0.0,15.863942322,22.030085,6.09255460515,0.0,3.20568,2.88687460515
 08/21  24:00:00,48.5318893089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.5176069135,0.0,0.0,0.0,15.863942322,22.030085,6.08968691607,0.0,3.20568,2.88400691607
 08/22  02:00:00,48.4974790652,0.0,0.0,0.0,15.863942322,22.030085,6.08974769369,0.0,3.20568,2.88406769369
 08/22  03:00:00,48.4784635501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.6018148494,0.0,0.0,0.0,15.863942322,22.030085,6.08980839093,0.0,3.20568,2.88412839093
 08/22  05:00:00,49.3813633331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,54.7984677549,6.81761926844,0.00890347102757,0.0,15.863942322,22.606085,11.8318141541,5.74205177012,3.20568,2.88408238398
 08/22  07:00:00,47.1997330372,6.81761926844,0.00302087082474,0.0,15.863942322,22.606085,56.8756655848,50.7822119289,3.20568,2.88777365587
 08/22  08:00:00,96.2972949116,6.81761926844,0.850478300379,0.0,44.73757,41.8366005,36.9218140041,18.0059722328,16.0284,2.88744177139
 08/22  09:00:00,100.274583087,6.81761926844,4.75080901102,0.0,44.73757,41.8366005,20.5342870674,1.61837967196,16.0284,2.88750739548
 08/22  10:00:00,107.650517638,6.84206078675,9.22835609001,0.0,44.73757,44.63617,26.930173128,0.0,24.0426,2.88757312799
 08/22  11:00:00,115.729565901,6.87062749652,16.4769830675,0.0,44.73757,44.63617,26.9302388613,0.0,24.0426,2.88763886125
 08/22  12:00:00,124.543894045,7.06866086749,25.7625165609,0.0,44.73757,44.63617,26.9303045423,0.0,24.0426,2.88770454228
 08/22  13:00:00,132.223611154,7.77516702363,35.4711891311,0.0,44.73757,41.8366005,18.931494225,0.0153240427011,16.0284,2.88777018229
 08/22  14:00:00,145.131960401,8.84002915742,47.2749750682,0.0,44.73757,41.8366005,18.9158383626,0.0,16.0284,2.88743836262
 08/22  15:00:00,143.391167417,9.55585455842,46.0541219944,0.0,44.73757,40.636785,6.10756732795,0.014383296665,3.20568,2.88750403128
 08/22  16:00:00,153.120772267,10.5530872214,54.8751879864,0.0,44.73757,40.636785,6.09324978627,0.0,3.20568,2.88756978627
 08/22  17:00:00,132.10252233,9.23339372365,53.2003605404,0.0,44.73757,22.606085,6.09331554443,0.0,3.20568,2.88763554443
 08/22  18:00:00,102.798781781,6.81761926844,26.3091281278,0.0,44.73757,22.606085,8.98965421469,0.0156397623018,3.20568,5.76833445239
 08/22  19:00:00,101.703968573,6.81761926844,25.2092621322,0.0,44.73757,22.606085,8.98236811421,0.0,3.20568,5.77668811421
 08/22  20:00:00,72.2225909159,6.81761926844,19.0418454593,0.0,15.863942322,22.606085,11.9018331753,0.0467769917921,3.20568,8.64937618355
 08/22  21:00:00,48.5289075614,0.0,0.0,0.0,15.863942322,22.030085,8.97803479193,0.0,3.20568,5.77235479193
 08/22  22:00:00,48.5295605996,0.0,0.0,0.0,15.863942322,22.030085,6.09451420404,0.0,3.20568,2.88883420404
 08/22  23:00:00,49.2601661144,0.0,0.0,0.0,15.863942322,22.030085,6.09248766903,0.0,3.20568,2.88680766903
 08/22  24:00:00,48.5352516952,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.52367092,0.0,0.0,0.0,15.863942322,22.030085,6.08962014817,0.0,3.20568,2.88394014817
 08/23  02:00:00,48.5076003186,0.0,0.0,0.0,15.863942322,22.030085,6.0896812331,0.0,3.20568,2.8840012331
 08/23  03:00:00,48.4902746675,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  04:00:00,48.704088232,0.0,0.0,0.0,15.863942322,22.030085,6.0897422374,0.0,3.20568,2.8840622374
 08/23  05:00:00,48.6595018359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  06:00:00,54.659992117,6.81761926844,0.205989947454,0.0,15.863942322,22.606085,6.77876013667,0.688956990756,3.20568,2.88412314591
 08/23  07:00:00,47.2024736998,6.81761926844,0.0025798613646,0.0,15.863942322,22.606085,49.5734194077,43.4800314361,3.20568,2.88770797159
 08/23  08:00:00,97.0095445306,6.81761926844,1.55154020952,0.0,44.73757,41.8366005,34.0313337936,15.1151599582,16.0284,2.88777383539
 08/23  09:00:00,100.050227936,6.81761926844,4.52813696755,0.0,44.73757,41.8366005,20.0225605868,1.1067184131,16.0284,2.88744217374
 08/23  10:00:00,106.906669948,6.82771288866,8.5107365173,0.0,44.73757,44.63617,26.9303110605,0.0,24.0426,2.88771106048
 08/23  11:00:00,113.696632271,6.82987540647,14.5085644283,0.0,44.73757,44.63617,26.9301739563,0.0,24.0426,2.88757395634
 08/23  12:00:00,119.008627305,6.87516890545,20.4641849228,0.0,44.73757,44.63617,26.9302399529,0.0,24.0426,2.88763995293
 08/23  13:00:00,121.899433403,7.32369643883,25.6660306303,0.0,44.73757,41.8366005,18.933140394,0.0170344829428,16.0284,2.88770591103
 08/23  14:00:00,128.190481795,7.85930532948,31.3988486548,0.0,44.73757,41.8366005,18.9161718102,0.0,16.0284,2.88777181019
 08/23  15:00:00,133.138658902,8.39244645157,37.0206627129,0.0,44.73757,40.636785,6.09312019224,0.0,3.20568,2.88744019224
 08/23  16:00:00,138.573523379,9.13212067316,41.8119214986,0.0,44.73757,40.636785,6.09318610909,0.0,3.20568,2.88750610909
 08/23  17:00:00,119.070692849,8.84520382487,40.6246480453,0.0,44.73757,22.606085,6.09325210844,0.0,3.20568,2.88757210844
 08/23  18:00:00,99.1947035816,6.81761926844,22.7432185326,0.0,44.73757,22.606085,8.98383654585,0.00994649214585,3.20568,5.7682100537
 08/23  19:00:00,96.9902254196,6.81761926844,20.2591889857,0.0,44.73757,22.606085,8.98224590149,0.0,3.20568,5.77656590149
 08/23  20:00:00,68.4482442587,6.81761926844,15.0893042124,0.0,15.863942322,22.606085,11.9115509979,0.0566772320233,3.20568,8.64919376584
 08/23  21:00:00,48.6420834517,0.0,0.0,0.0,15.863942322,22.030085,8.9779146738,0.0,3.20568,5.7722346738
 08/23  22:00:00,48.4615251454,0.0,0.0,0.0,15.863942322,22.030085,6.09492410487,0.0,3.20568,2.88924410487
 08/23  23:00:00,49.2066283422,0.0,0.0,0.0,15.863942322,22.030085,6.09242733197,0.0,3.20568,2.88674733197
 08/23  24:00:00,48.483535214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.4780644389,0.0,0.0,0.0,15.863942322,22.030085,6.08977562587,0.0,3.20568,2.88409562587
 08/24  02:00:00,48.4679487587,0.0,0.0,0.0,15.863942322,22.030085,6.08962111872,0.0,3.20568,2.88394111872
 08/24  03:00:00,48.4563118104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.6699326487,0.0,0.0,0.0,15.863942322,22.030085,6.08968252255,0.0,3.20568,2.88400252255
 08/24  05:00:00,48.632567185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  06:00:00,54.4383621629,6.81761926844,0.00802594590733,0.0,15.863942322,22.606085,7.71974296009,1.62999912352,3.20568,2.88406383657
 08/24  07:00:00,47.1934797669,6.81761926844,0.0026711295408,0.0,15.863942322,22.606085,47.9480650215,41.8547355991,3.20568,2.88764942231
 08/24  08:00:00,96.513044179,6.81761926844,1.08044025666,0.0,44.73757,41.8366005,38.879317382,19.9632016826,16.0284,2.88771569942
 08/24  09:00:00,99.634333431,6.81761926844,4.13755911926,0.0,44.73757,41.8366005,23.3425132223,4.42633129945,16.0284,2.88778192283
 08/24  10:00:00,106.144483933,6.81761926844,7.78632526278,0.0,44.73757,44.63617,26.9300505313,0.0,24.0426,2.88745053126
 08/24  11:00:00,113.507909067,6.81761926844,14.3382924371,0.0,44.73757,44.63617,26.9301168199,0.0,24.0426,2.88751681987
 08/24  12:00:00,123.080270499,6.89702777115,24.4880626024,0.0,44.73757,44.63617,26.9301831392,0.0,24.0426,2.8875831392
 08/24  13:00:00,130.140151935,7.40442310651,33.770531579,0.0,44.73757,41.8366005,18.9311738326,0.0151243605813,16.0284,2.88764947203
 08/24  14:00:00,140.396335178,8.19159465497,43.2111839799,0.0,44.73757,41.8366005,18.9161157715,0.0,16.0284,2.88771577152
 08/24  15:00:00,145.308842754,8.91674164448,48.6176890049,0.0,44.73757,40.636785,6.09346201437,0.0,3.20568,2.88778201437
 08/24  16:00:00,150.44300155,9.68890933279,53.0843752323,0.0,44.73757,40.636785,6.09313062885,0.0,3.20568,2.88745062885
 08/24  17:00:00,130.587409619,9.24683729993,51.7027133239,0.0,44.73757,22.606085,6.09319691971,0.0,3.20568,2.88751691971
 08/24  18:00:00,103.156372882,6.81761926844,26.6729293192,0.0,44.73757,22.606085,8.98940756553,0.0156244254184,3.20568,5.76810314011
 08/24  19:00:00,99.3016025381,6.81761926844,22.5412839572,0.0,44.73757,22.606085,8.98214196143,0.0,3.20568,5.77646196143
 08/24  20:00:00,71.429220298,6.81761926844,18.0249317296,0.0,15.863942322,22.606085,11.8929253526,0.0386547133814,3.20568,8.64859063923
 08/24  21:00:00,48.6916905039,0.0,0.0,0.0,15.863942322,22.030085,8.977812599,0.0,3.20568,5.772132599
 08/24  22:00:00,48.4966075543,0.0,0.0,0.0,15.863942322,22.030085,6.09487301647,0.0,3.20568,2.88919301647
 08/24  23:00:00,49.2331994626,0.0,0.0,0.0,15.863942322,22.030085,6.09273763851,0.0,3.20568,2.88705763851
 08/24  24:00:00,48.5083753511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.4997526586,0.0,0.0,0.0,15.863942322,22.030085,6.08972462441,0.0,3.20568,2.88404462441
 08/25  02:00:00,48.4867043896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.4696929998,0.0,0.0,0.0,15.863942322,22.030085,6.08978636133,0.0,3.20568,2.88410636133
 08/25  04:00:00,49.5919478763,0.0,0.0,0.0,15.863942322,22.030085,6.08963222695,0.0,3.20568,2.88395222695
 08/25  05:00:00,49.377296358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,54.7763883563,6.81761926844,0.00812024215846,0.0,15.863942322,22.606085,16.3559561671,10.2662621405,3.20568,2.88401402667
 08/25  07:00:00,47.1925457237,6.81761926844,0.00291943328435,0.0,15.863942322,22.606085,84.8782390986,78.7849583872,3.20568,2.88760071144
 08/25  08:00:00,95.4199640818,6.81761926844,0.00206811065087,0.0,44.73757,41.8366005,56.9569037591,38.0408362624,16.0284,2.88766749669
 08/25  09:00:00,97.2913311987,6.81761926844,1.81754124081,0.0,44.73757,41.8366005,26.5860520537,7.6699178244,16.0284,2.88773422929
 08/25  10:00:00,104.312449899,6.81875705153,5.97818874449,0.0,44.73757,44.63617,27.1484224181,0.2180215047,24.0426,2.88780091345
 08/25  11:00:00,111.382700217,6.82921156066,12.2270204517,0.0,44.73757,44.63617,26.9302728951,0.0,24.0426,2.88767289511
 08/25  12:00:00,122.963219101,6.95301312934,24.3303298993,0.0,44.73757,44.63617,26.9301365054,0.0,24.0426,2.88753650544
 08/25  13:00:00,137.559205618,7.56756630663,41.0186882921,0.0,44.73757,41.8366005,18.9292384124,0.0132350724257,16.0284,2.88760333993
 08/25  14:00:00,152.213226288,8.50832405873,54.6851816315,0.0,44.73757,41.8366005,18.9160701545,0.0,16.0284,2.88767015447
 08/25  15:00:00,161.154895039,9.4392533628,63.8974413695,0.0,44.73757,40.636785,6.09341691869,0.0,3.20568,2.88773691869
 08/25  16:00:00,168.932967343,10.4140540644,70.7944813622,0.0,44.73757,40.636785,6.09306716737,0.0,3.20568,2.88738716737
 08/25  17:00:00,148.040530602,9.93236775729,68.4137190416,0.0,44.73757,22.606085,6.09315256215,0.0,3.20568,2.88747256215
 08/25  18:00:00,113.190284745,6.81761926844,36.6533048785,0.0,44.73757,22.606085,8.97369886585,0.0,3.20568,5.76801886585
 08/25  19:00:00,110.886215069,6.81761926844,34.3579895059,0.0,44.73757,22.606085,8.98206146716,0.0,3.20568,5.77638146716
 08/25  20:00:00,75.136191393,6.81761926844,21.9478239116,0.0,15.863942322,22.606085,9.0094468943,0.0310494136802,3.20568,5.77271748062
 08/25  21:00:00,48.5148385678,0.0,0.0,0.0,15.863942322,22.030085,11.8543685079,0.0,3.20568,8.64868850791
 08/25  22:00:00,48.511032347,0.0,0.0,0.0,15.863942322,22.030085,6.09483390294,0.0,3.20568,2.88915390294
 08/25  23:00:00,49.249772597,0.0,0.0,0.0,15.863942322,22.030085,6.09269868939,0.0,3.20568,2.88701868939
 08/25  24:00:00,48.5249092127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,48.5172862801,0.0,0.0,0.0,15.863942322,22.030085,6.08829260768,0.0,3.20568,2.88261260768
 08/26  02:00:00,48.5052001283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.492112631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.7132732747,0.0,0.0,0.0,15.863942322,22.030085,6.08827555939,0.0,3.20568,2.88259555939
 08/26  05:00:00,48.6733149224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,47.2314538548,0.0,0.0,0.0,15.863942322,22.030085,6.0882585518,0.0,3.20568,2.8825785518
 08/26  07:00:00,40.028544953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.0803104959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.1404472072,0.0,0.0,0.0,15.863942322,22.030085,6.08963484985,0.0,3.20568,2.88395484985
 08/26  10:00:00,40.1928599746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.9607324533,0.0,0.0,0.0,15.863942322,22.030085,6.08969720152,0.0,3.20568,2.88401720152
 08/26  12:00:00,40.3080253776,0.0,0.0,0.0,15.863942322,22.030085,6.08975947497,0.0,3.20568,2.88407947497
 08/26  13:00:00,40.3567689787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,48.4490781587,0.631523916676,7.43604507341,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,54.7667666917,1.0531614469,13.3186424793,0.0,15.863942322,22.030085,6.08835045698,0.0,3.20568,2.88267045698
 08/26  16:00:00,59.1607475848,1.42370643202,17.3325781668,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,63.1648988701,2.24397261663,20.5205512463,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,60.7259483611,1.53884588504,18.83243275,0.0,15.863942322,22.030085,6.08833351914,0.0,3.20568,2.88265351914
 08/26  19:00:00,60.3090455175,2.44447104806,17.2163220925,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,57.6093282537,0.968471456246,10.4039453434,0.0,15.863942322,22.030085,6.08834520356,0.0,3.20568,2.88266520356
 08/26  21:00:00,52.6099325467,0.423941637003,3.33618631068,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  22:00:00,48.6154031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2847580882,0.0,0.0,0.0,15.863942322,22.030085,6.08829891674,0.0,3.20568,2.88261891674
 08/26  24:00:00,48.5858773009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.5644329688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5456717991,0.0,0.0,0.0,15.863942322,22.030085,6.08828232976,0.0,3.20568,2.88260232976
 08/27  03:00:00,48.5312629084,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.7603824164,0.0,0.0,0.0,15.863942322,22.030085,6.0882658377,0.0,3.20568,2.8825858377
 08/27  05:00:00,48.7180609757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,47.2977054502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,40.0802958119,0.0,0.0,0.0,15.863942322,22.030085,6.08824939058,0.0,3.20568,2.88256939058
 08/27  08:00:00,40.0929280837,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.1499223547,0.0,0.0,0.0,15.863942322,22.030085,6.08977642274,0.0,3.20568,2.88409642274
 08/27  10:00:00,40.2063867551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,40.9537702801,0.0,0.0,0.0,15.863942322,22.030085,6.08962335103,0.0,3.20568,2.88394335103
 08/27  12:00:00,40.3153282498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,49.7450574676,0.723494995573,8.64900407964,0.0,15.863942322,22.030085,6.08968634738,0.0,3.20568,2.88400634738
 08/27  14:00:00,59.4492877761,1.56055035345,17.5090396112,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,62.1308667083,1.74941787676,19.9920739944,0.0,15.863942322,22.030085,6.08835227512,0.0,3.20568,2.88267227512
 08/27  16:00:00,61.5490150709,2.18296677076,18.9696042951,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,64.7373906297,2.91859830091,21.4216699448,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,66.0893349308,3.19954996579,22.5342984601,0.0,15.863942322,22.030085,6.08833574491,0.0,3.20568,2.88265574491
 08/27  19:00:00,59.7819548131,1.85961393683,17.2902265102,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,62.1871208071,1.14250887513,13.3195854769,0.0,15.863942322,22.030085,6.08831870764,0.0,3.20568,2.88263870764
 08/27  21:00:00,56.9336269048,0.676548645238,7.33675873545,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.6443425722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.2965599831,0.0,0.0,0.0,15.863942322,22.030085,6.08830222752,0.0,3.20568,2.88262222752
 08/27  24:00:00,48.5944094422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.571774326,0.0,0.0,0.0,15.863942322,22.030085,6.08975496987,0.0,3.20568,2.88407496987
 08/28  02:00:00,48.5576192062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.5418484613,0.0,0.0,0.0,15.863942322,22.030085,6.08981858016,0.0,3.20568,2.88413858016
 08/28  04:00:00,48.769017314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.7275703511,0.0,0.0,0.0,15.863942322,22.030085,6.0896661627,0.0,3.20568,2.8839861627
 08/28  06:00:00,60.064455615,6.81761926844,4.11751024468,0.0,15.863942322,22.606085,3.31734860526,0.0916686052625,3.20568,0.02
 08/28  07:00:00,50.7145218676,6.81761926844,3.47871077582,0.0,15.863942322,22.606085,16.4900779652,10.3966754082,3.20568,2.88772255697
 08/28  08:00:00,100.647088857,6.83103214214,5.14071169799,0.0,44.73757,41.8366005,24.7140015377,2.93035456523,16.0284,5.75524697246
 08/28  09:00:00,105.274738257,6.96217686249,9.54510189461,0.0,44.73757,41.8366005,18.9161284542,0.0,16.0284,2.88772845425
 08/28  10:00:00,114.125713858,7.07012012192,15.4145433071,0.0,44.73757,44.63617,26.9301940839,0.0,24.0426,2.88759408395
 08/28  11:00:00,124.207780875,7.24353905958,24.548566313,0.0,44.73757,44.63617,26.9302630393,0.0,24.0426,2.88766303926
 08/28  12:00:00,144.983231302,8.10491933508,45.122761845,0.0,44.73757,44.63617,26.9303319311,0.0,24.0426,2.88773193108
 08/28  13:00:00,163.967314557,9.7571664126,65.1712934226,0.0,44.73757,41.8366005,18.9316350767,0.0154343272595,16.0284,2.88780074947
 08/28  14:00:00,176.65495811,11.2133436543,76.3742521754,0.0,44.73757,41.8366005,18.9158714206,0.0,16.0284,2.88747142064
 08/28  15:00:00,186.804605055,12.4501731779,86.4911482844,0.0,44.73757,40.636785,6.09322029909,0.0,3.20568,2.88754029909
 08/28  16:00:00,190.193854612,13.3076267573,89.1310077292,0.0,44.73757,40.636785,6.0932892273,0.0,3.20568,2.8876092273
 08/28  17:00:00,160.165937786,11.8175258147,78.6412805367,0.0,44.73757,22.606085,6.09335813832,0.0,3.20568,2.88767813832
 08/28  18:00:00,115.359154209,6.81761926844,38.8122814318,0.0,44.73757,22.606085,8.97397305897,0.0,3.20568,5.76829305897
 08/28  19:00:00,111.616871591,6.81761926844,34.778537876,0.0,44.73757,22.606085,8.98280115854,0.0,3.20568,5.77712115854
 08/28  20:00:00,79.1679811756,6.81761926844,24.2557840858,0.0,15.863942322,22.606085,8.99242364159,0.0143645264966,3.20568,5.77237911509
 08/28  21:00:00,48.7386253592,0.0,0.0,0.0,15.863942322,22.030085,8.97845165387,0.0,3.20568,5.77277165387
 08/28  22:00:00,48.5444905554,0.0,0.0,0.0,15.863942322,22.030085,8.96376816594,0.0,3.20568,5.75808816594
 08/28  23:00:00,49.2926165519,0.0,0.0,0.0,15.863942322,22.030085,6.09249722895,0.0,3.20568,2.88681722895
 08/28  24:00:00,48.5631961473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.5511488721,0.0,0.0,0.0,15.863942322,22.030085,6.08977168934,0.0,3.20568,2.88409168934
 08/29  02:00:00,48.535825826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5164003644,0.0,0.0,0.0,15.863942322,22.030085,6.08962008202,0.0,3.20568,2.88394008202
 08/29  04:00:00,49.6857763489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.460563749,0.0,0.0,0.0,15.863942322,22.030085,6.0896846851,0.0,3.20568,2.8840046851
 08/29  06:00:00,57.8041237215,6.81761926844,1.53468194363,0.0,15.863942322,22.606085,3.31528123886,0.0896012388649,3.20568,0.02
 08/29  07:00:00,48.3460712906,6.81761926844,1.13966071749,0.0,15.863942322,22.606085,33.0723178954,26.9793072578,3.20568,2.88733063761
 08/29  08:00:00,98.620659052,6.81761926844,3.15103819765,0.0,44.73757,41.8366005,30.9950074203,9.21131621717,16.0284,5.75529120318
 08/29  09:00:00,102.586970995,6.82166661969,7.02950965111,0.0,44.73757,41.8366005,18.9159486824,0.0,16.0284,2.88754868237
 08/29  10:00:00,111.002429664,6.86787935499,12.5125061284,0.0,44.73757,44.63617,26.9302185913,0.0,24.0426,2.88761859126
 08/29  11:00:00,119.276634835,6.93929944618,19.9353603714,0.0,44.73757,44.63617,26.9302884147,0.0,24.0426,2.88768841474
 08/29  12:00:00,130.574113132,7.38160930937,31.4673749534,0.0,44.73757,44.63617,26.9303581906,0.0,24.0426,2.88775819062
 08/29  13:00:00,144.086858026,8.48757367607,46.6013052399,0.0,44.73757,41.8366005,18.9305214026,0.0146914809896,16.0284,2.8874299216
 08/29  14:00:00,157.755314015,9.81195899398,58.9057675627,0.0,44.73757,41.8366005,18.9158996204,0.0,16.0284,2.88749962043
 08/29  15:00:00,166.176876285,10.9063402048,67.4360076615,0.0,44.73757,40.636785,6.09324944951,0.0,3.20568,2.88756944951
 08/29  16:00:00,175.97439731,12.014317903,76.2128480953,0.0,44.73757,40.636785,6.09331930066,0.0,3.20568,2.88763930066
 08/29  17:00:00,156.323054478,11.1621594428,75.4348287736,0.0,44.73757,22.606085,6.09338912021,0.0,3.20568,2.88770912021
 08/29  18:00:00,113.066601008,6.81761926844,36.5136221499,0.0,44.73757,22.606085,8.97404347741,0.0,3.20568,5.76836347741
 08/29  19:00:00,108.731328652,6.81761926844,32.2001853887,0.0,44.73757,22.606085,8.98287927144,0.0,3.20568,5.77719927144
 08/29  20:00:00,79.9974067546,6.81761926844,25.3449477563,0.0,15.863942322,22.606085,8.97813791681,0.0,3.20568,5.77245791681
 08/29  21:00:00,48.5590057993,0.0,0.0,0.0,15.863942322,22.030085,8.97853332238,0.0,3.20568,5.77285332238
 08/29  22:00:00,48.5434444181,0.0,0.0,0.0,15.863942322,22.030085,8.96384878297,0.0,3.20568,5.75816878297
 08/29  23:00:00,49.2771433912,0.0,0.0,0.0,15.863942322,22.030085,6.09253782478,0.0,3.20568,2.88685782478
 08/29  24:00:00,48.5522481019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.5420360074,0.0,0.0,0.0,15.863942322,22.030085,6.08981194848,0.0,3.20568,2.88413194848
 08/30  02:00:00,48.5271138969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5100817108,0.0,0.0,0.0,15.863942322,22.030085,6.08966118807,0.0,3.20568,2.88398118807
 08/30  04:00:00,48.7288250777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.6844511033,0.0,0.0,0.0,15.863942322,22.030085,6.08972670303,0.0,3.20568,2.88404670303
 08/30  06:00:00,57.3048458593,6.81761926844,1.40536148784,0.0,15.863942322,22.606085,3.33663027879,0.110950278787,3.20568,0.02
 08/30  07:00:00,48.0278590433,6.81761926844,0.829592516801,0.0,15.863942322,22.606085,37.7304880273,28.7695654079,3.20568,5.75524261936
 08/30  08:00:00,97.0315344124,6.81761926844,1.59152386534,0.0,44.73757,41.8366005,33.0743690626,14.1584437101,16.0284,2.88752535241
 08/30  09:00:00,100.04987137,6.81761926844,4.53985289515,0.0,44.73757,41.8366005,20.592325055,1.67632871909,16.0284,2.8875963359
 08/30  10:00:00,109.94216057,6.8322097036,11.51451277,0.0,44.73757,44.63617,26.9302672728,0.0,24.0426,2.88766727284
 08/30  11:00:00,123.106187162,6.91862579937,23.765403553,0.0,44.73757,44.63617,26.930338103,0.0,24.0426,2.88773810302
 08/30  12:00:00,137.813625193,7.44173571386,38.6150931093,0.0,44.73757,44.63617,26.9304088742,0.0,24.0426,2.88780887424
 08/30  13:00:00,150.759535522,8.66906494703,53.0670523414,0.0,44.73757,41.8366005,18.9312080166,0.0153268659206,16.0284,2.88748115069
 08/30  14:00:00,162.483084958,9.86796864493,63.5577152861,0.0,44.73757,41.8366005,18.9159519899,0.0,16.0284,2.88755198994
 08/30  15:00:00,173.503171864,11.375611728,74.2751140254,0.0,44.73757,40.636785,6.09330287936,0.0,3.20568,2.88762287936
 08/30  16:00:00,180.08649719,12.4551318461,79.8764404385,0.0,44.73757,40.636785,6.09337375039,0.0,3.20568,2.88769375039
 08/30  17:00:00,153.674929094,11.1533750048,72.8053128425,0.0,44.73757,22.606085,6.093444569,0.0,3.20568,2.887764569
 08/30  18:00:00,104.396985311,6.81761926844,27.8726018887,0.0,44.73757,22.606085,8.97416352541,0.0,3.20568,5.76848352541
 08/30  19:00:00,96.0426625951,6.81761926844,19.2671114816,0.0,44.73757,22.606085,8.9915990296,0.00953775056543,3.20568,5.77638127903
 08/30  20:00:00,72.513602087,6.81761926844,17.6553890363,0.0,15.863942322,22.606085,8.99167975841,0.0134102781703,3.20568,5.77258948024
 08/30  21:00:00,48.7426611384,0.0,0.0,0.0,15.863942322,22.030085,8.9786696677,0.0,3.20568,5.7729896677
 08/30  22:00:00,48.5446841379,0.0,0.0,0.0,15.863942322,22.030085,8.96398211641,0.0,3.20568,5.75830211641
 08/30  23:00:00,49.2778552212,0.0,0.0,0.0,15.863942322,22.030085,6.09260462639,0.0,3.20568,2.88692462639
 08/30  24:00:00,48.5556598695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.547298904,0.0,0.0,0.0,15.863942322,22.030085,6.08966206544,0.0,3.20568,2.88398206544
 08/31  02:00:00,48.5338684014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.5199252861,0.0,0.0,0.0,15.863942322,22.030085,6.08972866379,0.0,3.20568,2.88404866379
 08/31  04:00:00,48.7452359067,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.7040047242,0.0,0.0,0.0,15.863942322,22.030085,6.08979516071,0.0,3.20568,2.88411516071
 08/31  06:00:00,59.1743483576,6.81761926844,3.2321642447,0.0,15.863942322,22.606085,6.19167102884,0.102025693607,3.20568,2.88396533523
 08/31  07:00:00,48.8474265726,6.81761926844,1.61345778764,0.0,15.863942322,22.606085,29.6296855138,23.5364758726,3.20568,2.88752964121
 08/31  08:00:00,98.1849419826,6.81761926844,2.70588772411,0.0,44.73757,41.8366005,29.0820660981,10.1660642338,16.0284,2.88760186427
