Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  09:00:00,101.907307612,6.83087875135,6.34091118908,0.0,44.73757,41.8366005,19.0469409528,0.130866973279,16.0284,2.88767397948
 08/31  10:00:00,111.114109789,6.88492263478,12.6036480579,0.0,44.73757,44.63617,26.9303460141,0.0,24.0426,2.88774601409
 08/31  11:00:00,121.90353028,7.03178274855,22.4516738302,0.0,44.73757,44.63617,26.9304179242,0.0,24.0426,2.88781792422
 08/31  12:00:00,130.648816986,7.57119004574,31.3493487505,0.0,44.73757,44.63617,26.9300911127,0.0,24.0426,2.88749111274
 08/31  13:00:00,143.876645715,8.84897492683,46.0292460885,0.0,44.73757,41.8366005,18.9302933881,0.0143302776518,16.0284,2.88756311048
 08/31  14:00:00,162.297245155,10.2577555507,62.987460725,0.0,44.73757,41.8366005,18.9160351516,0.0,16.0284,2.88763515159
 08/31  15:00:00,168.556496912,10.9082272514,69.8029405922,0.0,44.73757,40.636785,6.10514802364,0.0117608535261,3.20568,2.88770717011
 08/31  16:00:00,162.186995873,10.9391289792,63.5293419859,0.0,44.73757,40.636785,6.09345913332,0.0,3.20568,2.88777913332
 08/31  17:00:00,123.853546741,9.84980926624,44.363194451,0.0,44.73757,22.606085,6.09313258503,0.0,3.20568,2.88745258503
 08/31  18:00:00,96.4400309235,6.81761926844,19.9727221538,0.0,44.73757,22.606085,8.97978335651,0.00543448950167,3.20568,5.76866886701
 08/31  19:00:00,95.4199587849,6.81761926844,18.6674219749,0.0,44.73757,22.606085,8.98225270032,0.0,3.20568,5.77657270032
 08/31  20:00:00,69.3836534465,6.81761926844,14.5745294583,0.0,15.863942322,22.606085,9.03511069113,0.0566148499108,3.20568,5.77281584122
 08/31  21:00:00,48.6711599187,0.0,0.0,0.0,15.863942322,22.030085,8.97870627305,0.0,3.20568,5.77302627305
 08/31  22:00:00,48.501268415,0.0,0.0,0.0,15.863942322,22.030085,8.964179558,0.0,3.20568,5.758499558
 08/31  23:00:00,49.2318857865,0.0,0.0,0.0,15.863942322,22.030085,6.09270323515,0.0,3.20568,2.88702323515
 08/31  24:00:00,48.5061814385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.495446794,0.0,0.0,0.0,15.863942322,22.030085,6.08975997462,0.0,3.20568,2.88407997462
 09/01  02:00:00,48.4750955614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.4544034208,0.0,0.0,0.0,15.863942322,22.030085,6.08982763506,0.0,3.20568,2.88414763506
 09/01  04:00:00,49.5670657605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.3593188938,0.0,0.0,0.0,15.863942322,22.030085,6.08967887413,0.0,3.20568,2.88399887413
 09/01  06:00:00,56.2165512443,6.81761926844,0.00809521639739,0.0,15.863942322,22.606085,8.33566760524,2.24592103191,3.20568,2.88406657333
 09/01  07:00:00,47.2143826027,6.81761926844,0.00293783490678,0.0,15.863942322,22.606085,67.038683777,60.9453693422,3.20568,2.88763443484
 09/01  08:00:00,95.7914215887,6.81761926844,0.366641669683,0.0,44.73757,41.8366005,45.1569976982,26.2408897988,16.0284,2.88770789939
 09/01  09:00:00,98.4629119126,6.81761926844,2.98086981226,0.0,44.73757,41.8366005,29.7022202791,10.7860390648,16.0284,2.88778121433
 09/01  10:00:00,105.616999452,6.81761926844,7.26630259664,0.0,44.73757,44.63617,27.5674492195,0.637189755575,24.0426,2.88765946395
 09/01  11:00:00,113.289474781,6.81761926844,14.1212114129,0.0,44.73757,44.63617,26.9301289064,0.0,24.0426,2.88752890637
 09/01  12:00:00,120.50288519,6.8480405111,21.9694738263,0.0,44.73757,44.63617,26.9302021527,0.0,24.0426,2.88760215267
 09/01  13:00:00,125.861069617,7.27360199589,29.6389021173,0.0,44.73757,41.8366005,18.9312223848,0.0151469547574,16.0284,2.88767543003
 09/01  14:00:00,132.693328027,7.75283109628,35.9612894984,0.0,44.73757,41.8366005,18.9161486778,0.0,16.0284,2.88774867783
 09/01  15:00:00,132.947287659,8.1994360912,36.9926453645,0.0,44.73757,40.636785,6.10613475015,0.0126328841638,3.20568,2.88782186598
 09/01  16:00:00,133.55622148,8.30800807626,37.5940159246,0.0,44.73757,40.636785,6.09317610485,0.0,3.20568,2.88749610485
 09/01  17:00:00,112.665775706,7.61194145348,35.4178852156,0.0,44.73757,22.606085,6.09324936761,0.0,3.20568,2.88756936761
 09/01  18:00:00,97.2778968335,6.81761926844,20.8184409509,0.0,44.73757,22.606085,8.9855559461,0.0113107576301,3.20568,5.76856518847
 09/01  19:00:00,93.7718482254,6.81761926844,17.3447473232,0.0,44.73757,22.606085,8.98250929276,0.0,3.20568,5.77682929276
 09/01  20:00:00,68.5894984962,6.81761926844,14.0659274142,0.0,15.863942322,22.606085,9.01816585849,0.0398487635925,3.20568,5.7726370949
 09/01  21:00:00,48.4726355685,0.0,0.0,0.0,15.863942322,22.030085,11.8547429361,0.0,3.20568,8.64906293606
 09/01  22:00:00,48.492349614,0.0,0.0,0.0,15.863942322,22.030085,6.09460135401,0.0,3.20568,2.88892135401
 09/01  23:00:00,49.209903703,0.0,0.0,0.0,15.863942322,22.030085,6.09246684786,0.0,3.20568,2.88678684786
 09/01  24:00:00,48.4790918598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.6824460066,0.0,0.0,0.0,15.863942322,29.242365,6.08834177968,0.0,3.20568,2.88266177968
 09/02  02:00:00,55.6660589613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.6468205925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.8607775381,0.0,0.0,0.0,15.863942322,29.242365,6.08833038328,0.0,3.20568,2.88265038328
 09/02  05:00:00,55.8466718951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,55.8479890125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.2030397486,0.0,0.0,0.0,15.863942322,29.242365,6.08831907049,0.0,3.20568,2.88263907049
 09/02  08:00:00,47.2124185023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.2440770242,0.0,0.0,0.0,15.863942322,29.242365,6.08963512744,0.0,3.20568,2.88395512744
 09/02  10:00:00,47.2971954215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,48.0521704619,0.0,0.0,0.0,15.863942322,29.242365,6.08970414236,0.0,3.20568,2.88402414236
 09/02  12:00:00,47.4051262353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,47.4759450699,0.0,0.0,0.0,15.863942322,29.242365,6.08830440791,0.0,3.20568,2.88262440791
 09/02  14:00:00,47.5129100414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,52.0771882673,0.471429804234,4.08790219737,0.0,15.863942322,29.242365,6.08834174252,0.0,3.20568,2.88266174252
 09/02  16:00:00,55.3399900502,0.796966310375,7.10385393546,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,58.9581758064,1.03626216,10.4928236453,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,58.4654913067,1.06092404425,9.98205546303,0.0,15.863942322,29.242365,6.08834029951,0.0,3.20568,2.88266029951
 09/02  19:00:00,54.5309799899,0.683977066463,6.16067719043,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.1854237488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,55.9785932491,0.0,0.0,0.0,15.863942322,29.242365,6.08827101039,0.0,3.20568,2.88259101039
 09/02  22:00:00,55.7527213238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.401117685,0.0,0.0,0.0,15.863942322,29.242365,6.08825986364,0.0,3.20568,2.88257986364
 09/02  24:00:00,55.6928076095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.6764244174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6607919846,0.0,0.0,0.0,15.863942322,29.242365,6.088249633,0.0,3.20568,2.882569633
 09/03  03:00:00,55.6430836828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.8607825128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.8491560549,0.0,0.0,0.0,15.863942322,29.242365,6.08823953152,0.0,3.20568,2.88255953152
 09/03  06:00:00,55.8460330613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.194414262,0.0,0.0,0.0,15.863942322,29.242365,6.08822950373,0.0,3.20568,2.88254950373
 09/03  08:00:00,47.2281534736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.2885878091,0.0,0.0,0.0,15.863942322,29.242365,6.0896249759,0.0,3.20568,2.8839449759
 09/03  10:00:00,47.3285467899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,48.0672180124,0.0,0.0,0.0,15.863942322,29.242365,6.08969538423,0.0,3.20568,2.88401538423
 09/03  12:00:00,47.4197523617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,47.5008123946,0.0,0.0,0.0,15.863942322,29.242365,6.0897656989,0.0,3.20568,2.8840856989
 09/03  14:00:00,55.4345810625,0.735750952371,7.1637066909,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,58.8246929116,1.02310915803,10.2499675268,0.0,15.863942322,29.242365,6.0883606077,0.0,3.20568,2.8826806077
 09/03  16:00:00,58.1275269873,0.932723481797,9.70705556117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,61.1640878236,1.19733734591,12.4947016664,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,58.6316779337,1.00824757905,10.1662564162,0.0,15.863942322,29.242365,6.08835069413,0.0,3.20568,2.88267069413
 09/03  19:00:00,58.0911637809,1.02582939913,9.3456159493,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,57.9876461375,0.249783535658,1.52305171818,0.0,15.863942322,29.242365,6.08834043335,0.0,3.20568,2.88266043335
 09/03  21:00:00,56.8576247239,0.124891767829,0.724575562238,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7773526873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.4242699354,0.0,0.0,0.0,15.863942322,29.242365,6.08833000708,0.0,3.20568,2.88265000708
 09/03  24:00:00,55.7176050932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7027518998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.6896549925,0.0,0.0,0.0,15.863942322,29.242365,6.08832088918,0.0,3.20568,2.88264088918
 09/04  03:00:00,55.6743721227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9029489445,0.0,0.0,0.0,15.863942322,29.242365,6.08831197498,0.0,3.20568,2.88263197498
 09/04  05:00:00,55.8930163827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,55.8905604724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.2261715323,0.0,0.0,0.0,15.863942322,29.242365,6.08830314418,0.0,3.20568,2.88262314418
 09/04  08:00:00,47.2363461721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.2996334244,0.0,0.0,0.0,15.863942322,29.242365,6.08962858614,0.0,3.20568,2.88394858614
 09/04  10:00:00,47.356177516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.0813177641,0.0,0.0,0.0,15.863942322,29.242365,6.08970044682,0.0,3.20568,2.88402044682
 09/04  12:00:00,47.4448806583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,47.5233954882,0.0,0.0,0.0,15.863942322,29.242365,6.08977221694,0.0,3.20568,2.88409221694
 09/04  14:00:00,47.5413692873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,53.7147325615,0.598204354168,5.58343623821,0.0,15.863942322,29.242365,6.08835406533,0.0,3.20568,2.88267406533
 09/04  16:00:00,58.772219238,1.04295816088,10.2842626087,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,57.0402533292,0.8780810346,8.72070043946,0.0,15.863942322,29.242365,6.0883453408,0.0,3.20568,2.8826653408
 09/04  18:00:00,60.1202488509,1.17066462155,11.5138674099,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,52.4291342661,0.486389420808,4.24993339252,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,56.1848429033,0.0,0.0,0.0,15.863942322,29.242365,6.08827841072,0.0,3.20568,2.88259841072
 09/04  21:00:00,55.9823284728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.7648842357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.4194289984,0.0,0.0,0.0,15.863942322,29.242365,6.08826969794,0.0,3.20568,2.88258969794
 09/04  24:00:00,55.7131643756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6993957982,0.0,0.0,0.0,15.863942322,29.242365,6.08966469076,0.0,3.20568,2.88398469076
 09/05  02:00:00,55.6868645498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6717781841,0.0,0.0,0.0,15.863942322,29.242365,6.08973814582,0.0,3.20568,2.88405814582
 09/05  04:00:00,56.835085252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.6705429693,0.0,0.0,0.0,15.863942322,29.242365,6.08981147383,0.0,3.20568,2.88413147383
 09/05  06:00:00,68.5230746374,6.81761926844,4.96366377421,0.0,15.863942322,29.818365,21.4408938315,15.3512259966,3.20568,2.88398783488
 09/05  07:00:00,122.572518841,6.81761926844,3.19051679772,0.0,80.527626,29.818365,17.4214177409,11.3281662671,3.20568,2.88757147382
 09/05  08:00:00,170.23328444,7.71381335237,4.6419897298,0.0,80.527626,75.0917375,40.5659207024,7.84787643903,24.0426,8.67544426334
 09/05  09:00:00,176.531366238,8.7222025457,9.86427480569,0.0,80.527626,75.0917375,44.3330318985,2.85065801992,24.0426,17.4397738785
 09/05  10:00:00,188.972432966,9.8756551867,17.0868566607,0.0,80.527626,79.0911225,46.6069286696,0.0,32.0568,14.5501286696
 09/05  11:00:00,201.351364583,11.1338121887,27.4194633688,0.0,80.527626,79.0911225,52.4683537564,0.0,32.0568,20.4115537564
 09/05  12:00:00,210.74660171,12.6220179076,36.0054583733,0.0,80.527626,79.0911225,55.4279620569,0.0,32.0568,23.3711620569
 09/05  13:00:00,222.220672842,16.0560870498,47.9856323886,0.0,80.527626,75.0917375,36.5096582134,0.00977135810452,16.0284,20.4714868553
 09/05  14:00:00,231.372177036,17.6723621734,55.5008815409,0.0,80.527626,75.0917375,33.4821514253,0.0,16.0284,17.4537514253
 09/05  15:00:00,232.984725841,18.0811175935,58.6972830538,0.0,80.527626,73.092045,20.6926712063,0.0160854664252,3.20568,17.4709057399
 09/05  16:00:00,210.667731565,13.9702464581,40.6794667539,0.0,80.527626,73.092045,6.13368827477,0.0402506266207,3.20568,2.88775764815
 09/05  17:00:00,140.69076726,9.3876073999,18.6628562325,0.0,80.527626,29.818365,6.14685299799,0.0533348502485,3.20568,2.88783814774
 09/05  18:00:00,134.121504668,8.76101971113,12.7685614464,0.0,80.527626,29.818365,9.29551354425,0.321250389153,3.20568,5.7685831551
 09/05  19:00:00,131.019697233,7.81635198782,10.6218157885,0.0,80.527626,29.818365,13.8236648598,1.96275433533,3.20568,8.65523052443
 09/05  20:00:00,137.923618934,7.4009435321,9.37187796995,0.0,80.527626,29.818365,12.1220480314,3.14365712303,3.20568,5.77271090839
 09/05  21:00:00,55.6309447203,0.0,0.0,0.0,15.863942322,29.242365,8.97873249857,0.0,3.20568,5.77305249857
 09/05  22:00:00,55.6711671442,0.0,0.0,0.0,15.863942322,29.242365,6.0949838781,0.0,3.20568,2.8893038781
 09/05  23:00:00,56.3837461445,0.0,0.0,0.0,15.863942322,29.242365,6.09270423656,0.0,3.20568,2.88702423656
 09/05  24:00:00,55.6596689375,0.0,0.0,0.0,15.863942322,29.242365,6.08968894428,0.0,3.20568,2.88400894428
 09/06  01:00:00,55.6451041816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.629565777,0.0,0.0,0.0,15.863942322,29.242365,6.08976434844,0.0,3.20568,2.88408434844
 09/06  03:00:00,55.6118495198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.8202112754,0.0,0.0,0.0,15.863942322,29.242365,6.08983935304,0.0,3.20568,2.88415935304
 09/06  05:00:00,55.809023167,0.0,0.0,0.0,15.863942322,29.242365,6.08969724219,0.0,3.20568,2.88401724219
 09/06  06:00:00,63.1422626862,6.81761926844,0.00203335129884,0.0,15.863942322,29.818365,56.7290939671,53.5034139671,3.20568,0.02
 09/06  07:00:00,120.775830204,6.81761926844,0.0,0.0,80.527626,29.818365,52.4072590994,46.314050553,3.20568,2.8875285464
 09/06  08:00:00,164.85626566,7.01343952049,0.0076701220492,0.0,80.527626,75.0917375,61.3272163276,25.8634684805,24.0426,11.4211478471
 09/06  09:00:00,169.138175605,7.84524599128,3.39065588504,0.0,80.527626,75.0917375,49.2221890883,10.4948532512,24.0426,14.6847358371
 09/06  10:00:00,182.01788817,8.93492107781,11.1119863211,0.0,80.527626,79.0911225,50.7259213625,1.2087841269,32.0568,17.4603372356
 09/06  11:00:00,195.108362827,10.6220224492,21.7080160766,0.0,80.527626,79.0911225,52.4702148675,0.0,32.0568,20.4134148675
 09/06  12:00:00,215.822400091,13.5178250674,40.168207337,0.0,80.527626,79.0911225,52.5104455396,0.00272945105078,32.0568,20.4509160886
 09/06  13:00:00,225.998533432,15.3056729394,52.4886415352,0.0,80.527626,75.0917375,39.4459757503,0.0245264942453,16.0284,23.393049256
 09/06  14:00:00,212.629923586,15.3434267565,39.1395180226,0.0,80.527626,75.0917375,33.5024938036,0.0234029231535,16.0284,17.4506908804
 09/06  15:00:00,197.902656733,15.0753843166,26.7523912698,0.0,80.527626,73.092045,20.693937696,0.0203419218922,3.20568,17.4679157741
 09/06  16:00:00,185.640145447,10.0890812276,19.6321636701,0.0,80.527626,73.092045,6.12083919434,0.0274912246229,3.20568,2.88766796972
 09/06  17:00:00,135.501256105,7.79741226602,15.0813341767,0.0,80.527626,29.818365,6.09342749411,0.0,3.20568,2.88774749411
 09/06  18:00:00,134.112034897,7.45854152495,14.0319323743,0.0,80.527626,29.818365,8.97436603319,0.0,3.20568,5.76868603319
 09/06  19:00:00,132.774085231,7.16925339425,12.7398812877,0.0,80.527626,29.818365,8.98285259828,0.0,3.20568,5.77717259828
 09/06  20:00:00,138.089198567,6.96476329815,9.73343250581,0.0,80.527626,29.818365,13.7614834353,1.90693375818,3.20568,8.64886967711
 09/06  21:00:00,55.7779425256,0.0,0.0,0.0,15.863942322,29.242365,8.97864911093,0.0,3.20568,5.77296911093
 09/06  22:00:00,55.6254044531,0.0,0.0,0.0,15.863942322,29.242365,6.09478872024,0.0,3.20568,2.88910872024
 09/06  23:00:00,56.3334199391,0.0,0.0,0.0,15.863942322,29.242365,6.0927632503,0.0,3.20568,2.8870832503
 09/06  24:00:00,55.6111277895,0.0,0.0,0.0,15.863942322,29.242365,6.08967173977,0.0,3.20568,2.88399173977
 09/07  01:00:00,55.599099542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.5871277018,0.0,0.0,0.0,15.863942322,29.242365,6.08974947762,0.0,3.20568,2.88406947762
 09/07  03:00:00,55.5731366737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.7785441582,0.0,0.0,0.0,15.863942322,29.242365,6.0898262679,0.0,3.20568,2.8841462679
 09/07  05:00:00,55.7722998841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,63.1521601126,6.81761926844,0.0,0.0,15.863942322,29.818365,94.4952850874,88.4055993238,3.20568,2.88400576354
 09/07  07:00:00,120.771666553,6.81761926844,0.00109965016947,0.0,80.527626,29.818365,69.6634182935,63.5700681218,3.20568,2.88767017175
 09/07  08:00:00,164.719370737,6.8857432375,0.00615578393227,0.0,80.527626,75.0917375,64.2584132555,31.5400717051,24.0426,8.67574155036
 09/07  09:00:00,165.859327494,7.36718901547,0.618000458479,0.0,80.527626,75.0917375,56.528022081,15.0397361384,24.0426,17.4456859425
 09/07  10:00:00,177.283697614,8.35689859703,6.99067900008,0.0,80.527626,79.0911225,54.5675154242,5.05292532768,32.0568,17.4577900966
 09/07  11:00:00,191.874678851,9.94945957229,19.1583130168,0.0,80.527626,79.0911225,52.4854989744,0.0133517898859,32.0568,20.4153471845
 09/07  12:00:00,210.531845081,12.303566964,36.1069669641,0.0,80.527626,79.0911225,52.5064647673,0.0,32.0568,20.4496647673
 09/07  13:00:00,217.618627081,14.607370997,44.8349881745,0.0,80.527626,75.0917375,39.4335801395,0.0103546382856,16.0284,23.3948255012
 09/07  14:00:00,223.672977582,16.1564701811,49.3346313742,0.0,80.527626,75.0917375,33.4745016414,0.0,16.0284,17.4461016414
 09/07  15:00:00,233.542138441,18.4716128269,58.8824107082,0.0,80.527626,73.092045,20.684371673,0.0153114859966,3.20568,17.463380187
 09/07  16:00:00,234.492481031,16.0740955531,62.3500553798,0.0,80.527626,73.092045,6.10545874555,0.0122714783494,3.20568,2.8875072672
 09/07  17:00:00,172.213806554,10.3375140971,49.1092690654,0.0,80.527626,29.818365,6.09326936216,0.0,3.20568,2.88758936216
 09/07  18:00:00,168.334688555,10.5025227762,45.0863061543,0.0,80.527626,29.818365,8.97399768575,0.0,3.20568,5.76831768575
 09/07  19:00:00,154.272216771,9.07819383578,30.7806022594,0.0,80.527626,29.818365,8.98271789151,0.0,3.20568,5.77703789151
 09/07  20:00:00,147.351046543,8.12610014021,17.7505809971,0.0,80.527626,29.818365,9.00314803546,0.0250386405202,3.20568,5.77242939494
 09/07  21:00:00,55.8347553324,0.0,0.0,0.0,15.863942322,29.242365,11.8551619468,0.0,3.20568,8.64948194678
 09/07  22:00:00,55.6750848433,0.0,0.0,0.0,15.863942322,29.242365,6.09472662818,0.0,3.20568,2.88904662818
 09/07  23:00:00,56.3964840888,0.0,0.0,0.0,15.863942322,29.242365,6.09259185882,0.0,3.20568,2.88691185882
 09/07  24:00:00,55.6711149988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.6690156132,0.0,0.0,0.0,15.863942322,29.242365,6.08978998771,0.0,3.20568,2.88410998771
 09/08  02:00:00,55.6579298393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6430765109,0.0,0.0,0.0,15.863942322,29.242365,6.08965128632,0.0,3.20568,2.88397128632
 09/08  04:00:00,56.7586940909,0.0,0.0,0.0,15.863942322,29.242365,6.08973005392,0.0,3.20568,2.88405005392
 09/08  05:00:00,56.6068285226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  06:00:00,65.6495116737,6.81761926844,2.12914933878,0.0,15.863942322,29.818365,35.3442733047,29.2544646198,3.20568,2.88412868498
 09/08  07:00:00,121.05544085,6.81761926844,0.270441696695,0.0,80.527626,29.818365,28.6152359077,22.5220104442,3.20568,2.88754546346
 09/08  08:00:00,165.18846675,7.33835468597,0.00703685115886,0.0,80.527626,75.0917375,49.0150376914,16.2963047869,24.0426,8.67613290454
 09/08  09:00:00,167.968330916,8.28768977949,1.79125254816,0.0,80.527626,75.0917375,52.3580762298,10.8727062115,24.0426,17.4427700184
 09/08  10:00:00,176.128467018,9.24868614989,4.96641226179,0.0,80.527626,79.0911225,54.7816956429,5.26990623159,32.0568,17.4549894113
 09/08  11:00:00,181.788154938,10.7229528186,8.40178744524,0.0,80.527626,79.0911225,49.5580407561,0.0,32.0568,17.5012407561
 09/08  12:00:00,188.050124084,13.0313017279,13.0455357022,0.0,80.527626,79.0911225,55.4286545017,0.0,32.0568,23.3718545017
 09/08  13:00:00,188.493734587,14.7855221884,15.7230883222,0.0,80.527626,75.0917375,39.447128618,0.0221366383044,16.0284,23.3965919797
 09/08  14:00:00,191.482728615,16.1835556962,17.3198493097,0.0,80.527626,75.0917375,30.8656207474,0.0,16.0284,14.8372207474
 09/08  15:00:00,191.995837535,17.7324021409,18.3136283139,0.0,80.527626,73.092045,23.2915226308,0.0126798516414,3.20568,20.0731627791
 09/08  16:00:00,187.119877395,14.7313452952,16.5651121263,0.0,80.527626,73.092045,6.11131234004,0.0181495686796,3.20568,2.88748277136
 09/08  17:00:00,133.626543789,10.2854049428,10.8156779864,0.0,80.527626,29.818365,6.84984323134,0.756594258609,3.20568,2.88756897273
 09/08  18:00:00,129.441127037,9.59508293059,7.34381477845,0.0,80.527626,29.818365,13.1777502129,4.20385020944,3.20568,5.76822000344
 09/08  19:00:00,125.031862431,8.22352081146,2.90706484008,0.0,80.527626,29.818365,18.795838115,9.81297451953,3.20568,5.77718359543
 09/08  20:00:00,128.476821625,7.30058336541,0.160486535196,0.0,80.527626,29.818365,26.747456517,17.7684588542,3.20568,5.77331766277
 09/08  21:00:00,55.5018312626,0.0,0.0,0.0,15.863942322,29.242365,8.97873698818,0.0,3.20568,5.77305698818
 09/08  22:00:00,55.5293713135,0.0,0.0,0.0,15.863942322,29.242365,8.96388777502,0.0,3.20568,5.75820777502
 09/08  23:00:00,56.2721849359,0.0,0.0,0.0,15.863942322,29.242365,6.09256424484,0.0,3.20568,2.88688424484
 09/08  24:00:00,55.5307943116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.5301763002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.5204943454,0.0,0.0,0.0,15.863942322,29.242365,6.08835238523,0.0,3.20568,2.88267238523
 09/09  03:00:00,55.5068802073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.7109269841,0.0,0.0,0.0,15.863942322,29.242365,6.08835110209,0.0,3.20568,2.88267110209
 09/09  05:00:00,55.6972176425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,55.7030946078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,48.4848107151,0.0,0.0,0.0,15.863942322,29.242365,6.08834991674,0.0,3.20568,2.88266991674
 09/09  08:00:00,47.0570397253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.0938489641,0.0,0.0,0.0,15.863942322,29.242365,6.08983077727,0.0,3.20568,2.88415077727
 09/09  10:00:00,47.1197086477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,47.8266685494,0.0,0.0,0.0,15.863942322,29.242365,6.08969372733,0.0,3.20568,2.88401372733
 09/09  12:00:00,47.159293716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,47.222590637,0.0,0.0,0.0,15.863942322,29.242365,6.08836791402,0.0,3.20568,2.88268791402
 09/09  14:00:00,47.2538146913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,47.2508453044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,47.1357100125,0.0,0.0,0.0,15.863942322,29.242365,6.08836687309,0.0,3.20568,2.88268687309
 09/09  17:00:00,47.1062898819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,47.0713604098,0.0,0.0,0.0,15.863942322,29.242365,6.08836581999,0.0,3.20568,2.88268581999
 09/09  19:00:00,48.6892842775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,55.8064540928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,55.6810419487,0.0,0.0,0.0,15.863942322,29.242365,6.08836476035,0.0,3.20568,2.88268476035
 09/09  22:00:00,55.52215605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.2110772037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.4890587917,0.0,0.0,0.0,15.863942322,29.242365,6.0883636974,0.0,3.20568,2.8826836974
 09/10  01:00:00,55.4783029534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.4679388683,0.0,0.0,0.0,15.863942322,29.242365,6.08836420123,0.0,3.20568,2.88268420123
 09/10  03:00:00,55.4558746864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.6611108235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.6479724832,0.0,0.0,0.0,15.863942322,29.242365,6.08836471923,0.0,3.20568,2.88268471923
 09/10  06:00:00,55.6538850711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,48.4407671552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.0392426092,0.0,0.0,0.0,15.863942322,29.242365,6.08984352041,0.0,3.20568,2.88416352041
 09/10  09:00:00,47.0937859616,0.0,0.0,0.0,15.863942322,29.242365,6.089708406,0.0,3.20568,2.884028406
 09/10  10:00:00,47.11768282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,47.8357425121,0.0,0.0,0.0,15.863942322,29.242365,6.08979112462,0.0,3.20568,2.88411112462
 09/10  12:00:00,47.1810285768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,47.2333600233,0.0,0.0,0.0,15.863942322,29.242365,6.08965599353,0.0,3.20568,2.88397599353
 09/10  14:00:00,47.2634464309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,47.2884465116,0.0,0.0,0.0,15.863942322,29.242365,6.08825327684,0.0,3.20568,2.88257327684
 09/10  16:00:00,47.1912775426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,47.2011066472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,47.2167150413,0.0,0.0,0.0,15.863942322,29.242365,6.08825407266,0.0,3.20568,2.88257407266
 09/10  19:00:00,48.8653157875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,55.9550670377,0.0,0.0,0.0,15.863942322,29.242365,6.0882548862,0.0,3.20568,2.8825748862
 09/10  21:00:00,55.7929159892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.6009297314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.2583262388,0.0,0.0,0.0,15.863942322,29.242365,6.08825571332,0.0,3.20568,2.88257571332
 09/10  24:00:00,55.5488943356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.5366950854,0.0,0.0,0.0,15.863942322,29.242365,6.08981573937,0.0,3.20568,2.88413573937
 09/11  02:00:00,55.5249449787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.5112007928,0.0,0.0,0.0,15.863942322,29.242365,6.08968263566,0.0,3.20568,2.88400263566
 09/11  04:00:00,55.7149531871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.6998608026,0.0,0.0,0.0,15.863942322,29.242365,6.08976756743,0.0,3.20568,2.88408756743
 09/11  06:00:00,63.273908024,6.81761926844,0.0,0.0,15.863942322,29.818365,231.670285245,228.444605245,3.20568,0.02
 09/11  07:00:00,120.844930777,6.81761926844,0.000836864709435,0.0,80.527626,29.818365,173.803164456,167.709620009,3.20568,2.88786444772
 09/11  08:00:00,166.491990056,6.82563895048,1.83844288558,0.0,80.527626,75.0917375,71.9279886005,36.3240965389,24.0426,11.5612920615
 09/11  09:00:00,166.484840729,6.98020070704,1.63880534888,0.0,80.527626,75.0917375,58.0919647438,19.5122106047,24.0426,14.5371541391
 09/11  10:00:00,169.163532891,7.31318923889,0.00188085750875,0.0,80.527626,79.0911225,79.2361871023,29.7136558364,32.0568,17.4657312659
 09/11  11:00:00,171.531745025,8.43257884276,0.522214902004,0.0,80.527626,79.0911225,53.4469581639,0.976146787821,32.0568,20.4140113761
 09/11  12:00:00,181.822130142,10.4371296091,9.43885795644,0.0,80.527626,79.0911225,55.4305096587,0.0,32.0568,23.3737096587
 09/11  13:00:00,189.746410543,12.6661455198,19.0539536793,0.0,80.527626,75.0917375,39.4320692364,0.00655203762726,16.0284,23.3971171988
 09/11  14:00:00,197.235808846,14.1781988586,25.0125744491,0.0,80.527626,75.0917375,30.5764662459,0.0,16.0284,14.5480662459
 09/11  15:00:00,203.338752156,16.0702815057,31.2205816641,0.0,80.527626,73.092045,23.598176658,0.00878105878775,3.20568,20.3837155992
 09/11  16:00:00,202.451439975,13.665096925,32.8338746388,0.0,80.527626,73.092045,6.10329842521,0.0100256179602,3.20568,2.88759280725
 09/11  17:00:00,146.812775059,9.53006781601,24.6114976375,0.0,80.527626,29.818365,6.0933671253,0.0,3.20568,2.8876871253
 09/11  18:00:00,141.022921271,8.75554409762,19.6230578425,0.0,80.527626,29.818365,6.09959969329,0.0,3.20568,2.89391969329
 09/11  19:00:00,135.641321543,7.92441468822,13.4262239057,0.0,80.527626,29.818365,11.8614050813,0.0,3.20568,8.65572508126
 09/11  20:00:00,137.6944403,7.39616164031,8.92611268363,0.0,80.527626,29.818365,8.9785475122,0.0,3.20568,5.7728675122
 09/11  21:00:00,55.7908945549,0.0,0.0,0.0,15.863942322,29.242365,8.97852884792,0.0,3.20568,5.77284884792
 09/11  22:00:00,55.6355116457,0.0,0.0,0.0,15.863942322,29.242365,8.96393045202,0.0,3.20568,5.75825045202
 09/11  23:00:00,56.3410842155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  24:00:00,55.6121889814,0.0,0.0,0.0,15.863942322,29.242365,6.08975211947,0.0,3.20568,2.88407211947
 09/12  01:00:00,55.6043594456,0.0,0.0,0.0,15.863942322,29.242365,6.08983923427,0.0,3.20568,2.88415923427
 09/12  02:00:00,55.5873962567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.5698748688,0.0,0.0,0.0,15.863942322,29.242365,6.0897081791,0.0,3.20568,2.8840281791
 09/12  04:00:00,56.6164606528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.451372838,0.0,0.0,0.0,15.863942322,29.242365,6.08979535292,0.0,3.20568,2.88411535292
 09/12  06:00:00,63.4954855222,6.81761926844,0.0,0.0,15.863942322,29.818365,107.432115786,104.206435786,3.20568,0.02
 09/12  07:00:00,120.790468427,6.81761926844,0.0,0.0,80.527626,29.818365,104.500693409,98.4072000655,3.20568,2.88781334363
 09/12  08:00:00,164.723699975,6.89774106295,0.00782358700884,0.0,80.527626,75.0917375,80.0715561845,44.4676840975,24.0426,11.5612720871
 09/12  09:00:00,167.258387259,7.25197410009,2.13861380413,0.0,80.527626,75.0917375,49.4976330246,10.9175241006,24.0426,14.537508924
 09/12  10:00:00,177.04810091,8.24889371975,6.88376992848,0.0,80.527626,79.0911225,52.5887781328,3.06553466174,32.0568,17.4664434711
 09/12  11:00:00,184.740775105,9.75160146694,12.2973286955,0.0,80.527626,79.0911225,52.4836349688,0.0106888840095,32.0568,20.4161460848
 09/12  12:00:00,195.997678286,12.1369042994,21.8442138835,0.0,80.527626,79.0911225,55.4278055932,0.0,32.0568,23.3710055932
 09/12  13:00:00,200.447501602,14.0532655657,28.3316182271,0.0,80.527626,75.0917375,39.4430319879,0.0156170140881,16.0284,23.3990149738
 09/12  14:00:00,203.111308064,15.5296169239,29.5203705945,0.0,80.527626,75.0917375,30.5862338379,0.0128561892231,16.0284,14.5449776487
 09/12  15:00:00,202.989155918,17.2967221591,29.6706872447,0.0,80.527626,73.092045,23.5984724751,0.0134208029498,3.20568,20.3793716721
 09/12  16:00:00,195.576122122,14.4917841157,25.1962493427,0.0,80.527626,73.092045,6.11307003353,0.0196246741727,3.20568,2.88776535935
 09/12  17:00:00,140.50913395,10.0186707674,17.899439577,0.0,80.527626,29.818365,6.09354176254,0.0,3.20568,2.88786176254
 09/12  18:00:00,134.807006181,9.13984759571,13.1036658074,0.0,80.527626,29.818365,8.97376283161,0.0,3.20568,5.76808283161
 09/12  19:00:00,127.199654152,7.87794011963,5.39122895601,0.0,80.527626,29.818365,13.7753493806,4.79254778402,3.20568,5.77712159662
 09/12  20:00:00,129.808265752,7.18579774855,1.58830155986,0.0,80.527626,29.818365,20.5158320893,11.5368755867,3.20568,5.77327650257
 09/12  21:00:00,55.5154704866,0.0,0.0,0.0,15.863942322,29.242365,8.97873794718,0.0,3.20568,5.77305794718
 09/12  22:00:00,55.5540934054,0.0,0.0,0.0,15.863942322,29.242365,8.96386075939,0.0,3.20568,5.75818075939
 09/12  23:00:00,56.2847406859,0.0,0.0,0.0,15.863942322,29.242365,6.09255479942,0.0,3.20568,2.88687479942
 09/12  24:00:00,55.5471782765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.5396199417,0.0,0.0,0.0,15.863942322,29.242365,6.08982138857,0.0,3.20568,2.88414138857
 09/13  02:00:00,55.5238605603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.5010499871,0.0,0.0,0.0,15.863942322,29.242365,6.08969249265,0.0,3.20568,2.88401249265
 09/13  04:00:00,55.6960010789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.6722803715,0.0,0.0,0.0,15.863942322,29.242365,6.08978205092,0.0,3.20568,2.88410205092
 09/13  06:00:00,63.5191807373,6.81761926844,0.0,0.0,15.863942322,29.818365,316.964404509,311.973246974,3.20568,1.7854775349
 09/13  07:00:00,121.139827136,6.81761926844,0.000579218674575,0.0,80.527626,29.818365,235.008711116,227.81596482,3.20568,3.98706629565
 09/13  08:00:00,164.865773381,6.81761926844,0.00352714554628,0.0,80.527626,75.0917375,178.182976786,145.464301903,24.0426,8.67607488321
 09/13  09:00:00,164.837396055,6.91182694572,0.00237597561041,0.0,80.527626,75.0917375,134.875593308,93.3905944753,24.0426,17.4423988326
 09/13  10:00:00,168.98269259,7.13444954838,0.00339210986128,0.0,80.527626,79.0911225,99.1116116988,49.5997547874,32.0568,17.4550569113
 09/13  11:00:00,170.861569853,8.02129587671,0.279685042565,0.0,80.527626,79.0911225,54.0500803671,4.49308808597,32.0568,17.5001922812
 09/13  12:00:00,175.997004452,9.7429817786,4.37434439881,0.0,80.527626,79.0911225,55.4307018148,0.0,32.0568,23.3739018148
 09/13  13:00:00,179.136295552,11.9563746094,9.25631286434,0.0,80.527626,75.0917375,41.6880143691,2.26105625707,16.0284,23.398558112
 09/13  14:00:00,186.319735315,13.3188423366,15.0530041789,0.0,80.527626,75.0917375,33.55591837,0.0817216311485,16.0284,17.4457967389
 09/13  15:00:00,192.574903195,15.0894540393,21.5249562616,0.0,80.527626,73.092045,20.678624351,0.00805575549581,3.20568,17.4648885955
 09/13  16:00:00,189.868070589,12.6549709677,21.356243274,0.0,80.527626,73.092045,6.10586895496,0.0124306074299,3.20568,2.88775834753
 09/13  17:00:00,137.816452659,9.09834717133,16.1413653535,0.0,80.527626,29.818365,6.09353539226,0.0,3.20568,2.88785539226
 09/13  18:00:00,134.845222024,8.63480634424,13.6447446935,0.0,80.527626,29.818365,8.97458078571,0.0,3.20568,5.76890078571
 09/13  19:00:00,129.228358193,7.65960024092,5.96398614871,0.0,80.527626,29.818365,13.8198583799,4.83717605369,3.20568,5.77700232617
 09/13  20:00:00,129.108092886,7.07542584196,0.797463530518,0.0,80.527626,29.818365,23.3694447217,14.3913435638,3.20568,5.7724211579
 09/13  21:00:00,55.6497337941,0.0,0.0,0.0,15.863942322,29.242365,11.8552580803,0.0,3.20568,8.64957808032
 09/13  22:00:00,55.5198272517,0.0,0.0,0.0,15.863942322,29.242365,6.09473945591,0.0,3.20568,2.88905945591
 09/13  23:00:00,56.2650151276,0.0,0.0,0.0,15.863942322,29.242365,6.09260454821,0.0,3.20568,2.88692454821
 09/13  24:00:00,55.5173312003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.5124499778,0.0,0.0,0.0,15.863942322,29.242365,6.08979791779,0.0,3.20568,2.88411791779
 09/14  02:00:00,55.4984969565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.4798367365,0.0,0.0,0.0,15.863942322,29.242365,6.08967131297,0.0,3.20568,2.88399131297
 09/14  04:00:00,55.6793396566,0.0,0.0,0.0,15.863942322,29.242365,6.089763383,0.0,3.20568,2.884083383
 09/14  05:00:00,55.6606099546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,63.4259862498,6.81761926844,0.0,0.0,15.863942322,29.818365,217.630248205,211.540392915,3.20568,2.88417529068
 09/14  07:00:00,120.933251502,6.81761926844,0.000661600124798,0.0,80.527626,29.818365,180.59700102,174.503692521,3.20568,2.88762849869
 09/14  08:00:00,164.762650009,6.81761926844,0.00383776022931,0.0,80.527626,75.0917375,168.342195766,135.622756821,24.0426,8.67683894552
 09/14  09:00:00,164.774482506,6.8867279573,0.00254587928934,0.0,80.527626,75.0917375,130.319469415,88.8315651592,24.0426,17.4453042562
 09/14  10:00:00,168.945601876,7.10820281474,0.00360394692258,0.0,80.527626,79.0911225,91.9979561455,42.4829966788,32.0568,17.4581594667
 09/14  11:00:00,173.291654029,8.01970710343,2.67674709195,0.0,80.527626,79.0911225,53.0977154747,0.623621185006,32.0568,20.4172942897
 09/14  12:00:00,184.983170512,9.91624034224,13.1034646533,0.0,80.527626,79.0911225,52.5129742443,0.0,32.0568,20.4561742443
 09/14  13:00:00,194.548756974,12.3631460642,24.1508698719,0.0,80.527626,75.0917375,39.4360873357,0.00763820397942,16.0284,23.4000491317
 09/14  14:00:00,204.427258798,14.004959043,32.3491666758,0.0,80.527626,75.0917375,33.4777157077,0.0,16.0284,17.4493157077
 09/14  15:00:00,208.546293699,15.8866783313,36.5938810889,0.0,80.527626,73.092045,20.6890454482,0.0159663187268,3.20568,17.4673991295
 09/14  16:00:00,206.982503347,13.6895331137,37.3330120714,0.0,80.527626,73.092045,6.10604279923,0.0124438125192,3.20568,2.88791898671
 09/14  17:00:00,152.000387273,10.0113424271,29.312082049,0.0,80.527626,29.818365,6.09329365923,0.0,3.20568,2.88761365923
 09/14  18:00:00,144.086802919,9.58917539095,21.8568986436,0.0,80.527626,29.818365,8.9742637069,0.0,3.20568,5.7685837069
 09/14  19:00:00,134.834057467,8.28483928495,10.8804493098,0.0,80.527626,29.818365,9.2945288205,0.31110846821,3.20568,5.77774035229
 09/14  20:00:00,131.661651556,7.34991589039,3.03658000438,0.0,80.527626,29.818365,19.7162948083,7.8615911369,3.20568,8.64902367137
 09/14  21:00:00,55.6777248799,0.0,0.0,0.0,15.863942322,29.242365,8.97884757566,0.0,3.20568,5.77316757566
 09/14  22:00:00,55.5424822246,0.0,0.0,0.0,15.863942322,29.242365,6.09485370443,0.0,3.20568,2.88917370443
 09/14  23:00:00,56.2850461864,0.0,0.0,0.0,15.863942322,29.242365,6.09282887454,0.0,3.20568,2.88714887454
 09/14  24:00:00,55.5469219346,0.0,0.0,0.0,15.863942322,29.242365,6.08972834618,0.0,3.20568,2.88404834618
 09/15  01:00:00,55.5468616506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.538623577,0.0,0.0,0.0,15.863942322,29.242365,6.08982414942,0.0,3.20568,2.88414414942
 09/15  03:00:00,55.5247995932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.5750362532,0.0,0.0,0.0,15.863942322,29.242365,6.08969979753,0.0,3.20568,2.88401979753
 09/15  05:00:00,56.4128221165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,63.5437877562,6.81761926844,0.0,0.0,15.863942322,29.818365,142.76085129,136.671056934,3.20568,2.88411435514
 09/15  07:00:00,122.225970172,6.81761926844,0.000689379548877,0.0,80.527626,29.818365,125.683508097,119.589998995,3.20568,2.88782910215
 09/15  08:00:00,164.634304366,6.81761926844,0.0042402000764,0.0,80.527626,75.0917375,123.356372476,90.6378761029,24.0426,8.67589637333
 09/15  09:00:00,164.716890749,6.89072233184,0.00263770970598,0.0,80.527626,75.0917375,106.313938658,64.8218972992,24.0426,17.4494413583
 09/15  10:00:00,169.05326625,7.23300103917,0.00154771968976,0.0,80.527626,79.0911225,83.455290393,33.9373001418,32.0568,17.4611902513
 09/15  11:00:00,172.264800059,8.09869720645,1.59738356137,0.0,80.527626,79.0911225,52.7245408252,0.249736955287,32.0568,20.4180038699
 09/15  12:00:00,181.26647491,8.96334781278,10.3586124874,0.0,80.527626,79.0911225,52.5121307325,0.0,32.0568,20.4553307325
 09/15  13:00:00,189.679829011,10.5143729788,21.1289170671,0.0,80.527626,75.0917375,39.4348118549,0.00735516947654,16.0284,23.3990566854
 09/15  14:00:00,197.577290186,11.4640424635,28.0420094782,0.0,80.527626,75.0917375,33.4824378762,0.0,16.0284,17.4540378762
 09/15  15:00:00,196.499980271,12.0866604541,28.3640479216,0.0,80.527626,73.092045,20.6950923632,0.0171051779498,3.20568,17.4723071852
 09/15  16:00:00,184.360519303,8.85957490272,19.5961626162,0.0,80.527626,73.092045,6.11881443915,0.0252841741161,3.20568,2.88785026503
 09/15  17:00:00,132.828168419,7.34252734572,12.8894272779,0.0,80.527626,29.818365,6.09343091243,0.0,3.20568,2.88775091243
 09/15  18:00:00,131.086443487,7.15608085195,11.3467571983,0.0,80.527626,29.818365,8.97429218218,0.0,3.20568,5.76861218218
 09/15  19:00:00,131.995234791,6.98756877573,9.58117809476,0.0,80.527626,29.818365,11.8612610952,0.0,3.20568,8.65558109518
 09/15  20:00:00,132.469447968,6.84010018624,4.54535805543,0.0,80.527626,29.818365,14.5968320488,5.61813520929,3.20568,5.77301683946
 09/15  21:00:00,55.5368507752,0.0,0.0,0.0,15.863942322,29.242365,8.97869674021,0.0,3.20568,5.77301674021
 09/15  22:00:00,55.5713563956,0.0,0.0,0.0,15.863942322,29.242365,6.09466629971,0.0,3.20568,2.88898629971
 09/15  23:00:00,56.2948592788,0.0,0.0,0.0,15.863942322,29.242365,6.09241501215,0.0,3.20568,2.88673501215
 09/15  24:00:00,55.5647768886,0.0,0.0,0.0,15.863942322,29.242365,6.08983780335,0.0,3.20568,2.88415780335
 09/16  01:00:00,55.5600202823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.5462774705,0.0,0.0,0.0,15.863942322,29.242365,6.08836563983,0.0,3.20568,2.88268563983
 09/16  03:00:00,55.5297047325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.7311374892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.7138268714,0.0,0.0,0.0,15.863942322,29.242365,6.08837865822,0.0,3.20568,2.88269865822
 09/16  06:00:00,55.7192067944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,49.9445665219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.0775791396,0.0,0.0,0.0,15.863942322,29.242365,6.08839179646,0.0,3.20568,2.88271179646
 09/16  09:00:00,47.1190867813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,47.1866281379,0.0,0.0,0.0,15.863942322,29.242365,6.08975663495,0.0,3.20568,2.88407663495
 09/16  11:00:00,47.9187800784,0.0,0.0,0.0,15.863942322,29.242365,6.08985373214,0.0,3.20568,2.88417373214
 09/16  12:00:00,47.2354203757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.285482139,0.0,0.0,0.0,15.863942322,29.242365,6.08831079146,0.0,3.20568,2.88263079146
 09/16  14:00:00,47.3107439428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,47.2869899104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.1722445161,0.0,0.0,0.0,15.863942322,29.242365,6.08832415014,0.0,3.20568,2.88264415014
 09/16  17:00:00,47.9554444642,0.319446776196,0.466740109714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,47.5797272922,0.182944468277,0.245166874326,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,50.1970820141,0.0,0.0,0.0,15.863942322,29.242365,6.08833749205,0.0,3.20568,2.88265749205
 09/16  20:00:00,55.8648317314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,55.7258922391,0.0,0.0,0.0,15.863942322,29.242365,6.08835083901,0.0,3.20568,2.88267083901
 09/16  22:00:00,55.5535770693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.2324191047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.5010827053,0.0,0.0,0.0,15.863942322,29.242365,6.0883641808,0.0,3.20568,2.8826841808
 09/17  01:00:00,55.4821012937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.4644939213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.4447272549,0.0,0.0,0.0,15.863942322,29.242365,6.08837996706,0.0,3.20568,2.88269996706
 09/17  04:00:00,55.6428551748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.6225365335,0.0,0.0,0.0,15.863942322,29.242365,6.08839541211,0.0,3.20568,2.88271541211
 09/17  06:00:00,55.6271549923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,49.8661113639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.0417237647,0.0,0.0,0.0,15.863942322,29.242365,6.08968554989,0.0,3.20568,2.88400554989
 09/17  09:00:00,47.0869988691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.1084211502,0.0,0.0,0.0,15.863942322,29.242365,6.0897855207,0.0,3.20568,2.8841055207
 09/17  11:00:00,47.808512761,0.0,0.0,0.0,15.863942322,29.242365,6.08988534215,0.0,3.20568,2.88420534215
 09/17  12:00:00,47.1287905378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.1823612435,0.0,0.0,0.0,15.863942322,29.242365,6.08976574755,0.0,3.20568,2.88408574755
 09/17  14:00:00,47.2036516656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,47.1863018842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,47.1115409489,0.0,0.0,0.0,15.863942322,29.242365,6.08836445974,0.0,3.20568,2.88268445974
 09/17  17:00:00,47.1335496108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,47.1256785849,0.0,0.0,0.0,15.863942322,29.242365,6.08838016153,0.0,3.20568,2.88270016153
 09/17  19:00:00,50.1720329051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,55.8254873536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.6826854688,0.0,0.0,0.0,15.863942322,29.242365,6.08839585076,0.0,3.20568,2.88271585076
 09/17  22:00:00,55.5081779178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.2001190771,0.0,0.0,0.0,15.863942322,29.242365,6.08826621963,0.0,3.20568,2.88258621963
 09/17  24:00:00,55.4642507591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.4509980986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.4381958745,0.0,0.0,0.0,15.863942322,29.242365,6.08978443304,0.0,3.20568,2.88410443304
