Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  03:00:00,55.4234872674,0.0,0.0,0.0,15.863942322,29.242365,6.08988720042,0.0,3.20568,2.88420720042
 09/18  04:00:00,55.6262848649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  05:00:00,55.6103471362,0.0,0.0,0.0,15.863942322,29.242365,6.08977023229,0.0,3.20568,2.88409023229
 09/18  06:00:00,64.1594091521,6.81761926844,0.0,0.0,15.863942322,29.818365,410.400458583,407.174778583,3.20568,0.02
 09/18  07:00:00,122.808234753,6.81761926844,0.000619661945215,0.0,80.527626,29.818365,268.234901047,262.141324098,3.20568,2.88789694871
 09/18  08:00:00,165.037252812,6.81761926844,0.00496522011866,0.0,80.527626,75.0917375,216.071316741,180.467133978,24.0426,11.5615827628
 09/18  09:00:00,164.845115529,6.81761926844,0.00239255378894,0.0,80.527626,75.0917375,161.811443958,123.228021475,24.0426,14.5408224836
 09/18  10:00:00,168.68808743,6.82159610264,0.00307349351796,0.0,80.527626,79.0911225,122.599316463,73.0741130275,32.0568,17.4684034358
 09/18  11:00:00,169.804766487,7.25657848978,0.00165839358339,0.0,80.527626,79.0911225,75.3538606012,22.8786656079,32.0568,20.4183949933
 09/18  12:00:00,170.32926725,8.13120004101,0.366558193232,0.0,80.527626,79.0911225,58.4381819245,3.00516145196,32.0568,23.3762204725
 09/18  13:00:00,170.809032888,9.87148079628,3.06298276164,0.0,80.527626,75.0917375,49.9434706222,10.5137597826,16.0284,23.4013108396
 09/18  14:00:00,175.861899348,11.6342745248,6.33875620027,0.0,80.527626,75.0917375,40.6372102146,7.16056732322,16.0284,17.4482428914
 09/18  15:00:00,178.776137169,12.9878272818,9.90206654756,0.0,80.527626,73.092045,27.4477312474,6.775261222,3.20568,17.4667900254
 09/18  16:00:00,174.913869124,10.1786354476,8.95823968434,0.0,80.527626,73.092045,11.4255154633,5.33217293639,3.20568,2.88766252688
 09/18  17:00:00,127.886430609,7.78668049095,7.59412731224,0.0,80.527626,29.818365,9.56017276167,3.46671975364,3.20568,2.88777300803
 09/18  18:00:00,124.882929716,7.54209936194,4.85736827648,0.0,80.527626,29.818365,16.3887443997,7.41486497263,3.20568,5.76819942705
 09/18  19:00:00,124.790395261,7.0470913834,0.788852513261,0.0,80.527626,29.818365,24.2167989594,15.2343768917,3.20568,5.7767420677
 09/18  20:00:00,128.05221392,6.85388069615,0.0,0.0,80.527626,29.818365,42.9417122649,31.0865415772,3.20568,8.64949068773
 09/18  21:00:00,55.5919111768,0.0,0.0,0.0,15.863942322,29.242365,8.97865032822,0.0,3.20568,5.77297032822
 09/18  22:00:00,55.4740042755,0.0,0.0,0.0,15.863942322,29.242365,6.0947360237,0.0,3.20568,2.8890560237
 09/18  23:00:00,56.2370687043,0.0,0.0,0.0,15.863942322,29.242365,6.09271132719,0.0,3.20568,2.88703132719
 09/18  24:00:00,55.4860223593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.486950132,0.0,0.0,0.0,15.863942322,29.242365,6.08982678062,0.0,3.20568,2.88414678062
 09/19  02:00:00,55.4783783292,0.0,0.0,0.0,15.863942322,29.242365,6.08971266516,0.0,3.20568,2.88403266516
 09/19  03:00:00,55.4655464627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,56.5179265732,0.0,0.0,0.0,15.863942322,29.242365,6.08981844849,0.0,3.20568,2.88413844849
 09/19  05:00:00,56.3540775368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  06:00:00,63.8311071032,6.81761926844,0.0,0.0,15.863942322,29.818365,239.25869902,233.168994841,3.20568,2.88402417911
 09/19  07:00:00,122.398546941,6.81761926844,0.00066087212937,0.0,80.527626,29.818365,195.646360599,189.552910195,3.20568,2.88777040411
 09/19  08:00:00,164.747683283,6.81761926844,0.0040869501317,0.0,80.527626,75.0917375,172.063814804,139.344998418,24.0426,8.67621638565
 09/19  09:00:00,164.66850316,6.81761926844,0.00242437543837,0.0,80.527626,75.0917375,127.991636429,86.4982223908,24.0426,17.4508140377
 09/19  10:00:00,168.777008108,6.95517782046,0.00388088744057,0.0,80.527626,79.0911225,97.1779729164,47.6580712224,32.0568,17.4631016941
 09/19  11:00:00,171.265319509,7.77107676772,0.933165897981,0.0,80.527626,79.0911225,57.3529372078,4.87500587659,32.0568,20.4211313312
 09/19  12:00:00,179.366912768,9.53240066294,7.92502699371,0.0,80.527626,79.0911225,55.1976716454,0.0,32.0568,23.1408716454
 09/19  13:00:00,187.001571481,11.9051535622,17.1158345304,0.0,80.527626,75.0917375,36.7557169946,0.00846299310504,16.0284,20.7188540015
 09/19  14:00:00,197.348623942,13.4427472106,25.8805477719,0.0,80.527626,75.0917375,33.486506645,0.0,16.0284,17.458106645
 09/19  15:00:00,205.415040823,15.4213910895,33.9501289857,0.0,80.527626,73.092045,23.5991490453,0.00677571950985,3.20568,20.3866933258
 09/19  16:00:00,203.177325162,13.4679269569,33.7668844743,0.0,80.527626,73.092045,6.10524984676,0.0118976157826,3.20568,2.88767223098
 09/19  17:00:00,149.232074076,9.79199720622,26.7750066123,0.0,80.527626,29.818365,6.0934689814,0.0,3.20568,2.8877889814
 09/19  18:00:00,142.103741106,8.77012116478,20.6913493346,0.0,80.527626,29.818365,8.97379364198,0.0,3.20568,5.76811364198
 09/19  19:00:00,139.366470034,7.90043216864,14.5774661852,0.0,80.527626,29.818365,8.98299506756,0.0,3.20568,5.77731506756
 09/19  20:00:00,138.165000951,7.38184651709,9.65151295591,0.0,80.527626,29.818365,9.05350515003,0.0743083814938,3.20568,5.77351676854
 09/19  21:00:00,55.5589158785,0.0,0.0,0.0,15.863942322,29.242365,8.9791036173,0.0,3.20568,5.7734236173
 09/19  22:00:00,55.5762814658,0.0,0.0,0.0,15.863942322,29.242365,8.96412514626,0.0,3.20568,5.75844514626
 09/19  23:00:00,56.3003478716,0.0,0.0,0.0,15.863942322,29.242365,6.09269549407,0.0,3.20568,2.88701549407
 09/19  24:00:00,55.5674347329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.561667121,0.0,0.0,0.0,15.863942322,29.242365,6.08973489186,0.0,3.20568,2.88405489186
 09/20  02:00:00,55.5479658232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.5280220753,0.0,0.0,0.0,15.863942322,29.242365,6.08984371504,0.0,3.20568,2.88416371504
 09/20  04:00:00,55.7260679188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.7053460875,0.0,0.0,0.0,15.863942322,29.242365,6.08973219911,0.0,3.20568,2.88405219911
 09/20  06:00:00,63.2634112185,6.81761926844,0.0,0.0,15.863942322,29.818365,176.003775107,169.913934209,3.20568,2.88416089795
 09/20  07:00:00,122.307664399,6.81761926844,0.000643008571522,0.0,80.527626,29.818365,162.329179744,156.235654646,3.20568,2.88784509789
 09/20  08:00:00,164.715620467,6.82284098169,0.00383104180382,0.0,80.527626,75.0917375,149.33062453,116.610564572,24.0426,8.67745995809
 09/20  09:00:00,164.824955937,6.95822519458,0.00259829642182,0.0,80.527626,75.0917375,118.274961739,76.785607099,24.0426,17.44675464
 09/20  10:00:00,169.459508633,7.42640392041,0.1964023327,0.0,80.527626,79.0911225,77.8520733729,28.3349019258,32.0568,17.4603714471
 09/20  11:00:00,178.614883198,8.8331015627,7.13023400412,0.0,80.527626,79.0911225,52.4776138996,0.0,32.0568,20.4208138996
 09/20  12:00:00,195.325220412,11.3197051856,21.9884541926,0.0,80.527626,79.0911225,52.5144582886,0.0,32.0568,20.4576582886
 09/20  13:00:00,199.821189629,13.2017234723,28.5521597687,0.0,80.527626,75.0917375,39.4393594906,0.0116827654821,16.0284,23.3992767251
 09/20  14:00:00,206.962320435,14.7393304044,34.1407599494,0.0,80.527626,75.0917375,33.4831484935,0.0,16.0284,17.4547484935
 09/20  15:00:00,214.383777431,16.7693313699,41.5332512289,0.0,80.527626,73.092045,20.6952667959,0.015820278827,3.20568,17.4737665171
 09/20  16:00:00,211.200683329,14.4464990262,40.7828824494,0.0,80.527626,73.092045,6.10617046431,0.0126287026179,3.20568,2.88786176169
 09/20  17:00:00,156.57104018,10.5824219816,33.2978098104,0.0,80.527626,29.818365,6.09365473133,0.0,3.20568,2.88797473133
 09/20  18:00:00,147.092568508,9.79397215422,24.6388637228,0.0,80.527626,29.818365,8.98649568649,0.0120164961144,3.20568,5.76879919037
 09/20  19:00:00,136.670754644,8.25864884861,11.30283803,0.0,80.527626,29.818365,12.1556446053,0.292892130342,3.20568,8.65707247494
 09/20  20:00:00,132.239780434,7.35849850538,3.59228849318,0.0,80.527626,29.818365,15.6327481726,6.65434153647,3.20568,5.77272663617
 09/20  21:00:00,55.6987703442,0.0,0.0,0.0,15.863942322,29.242365,8.97915057764,0.0,3.20568,5.77347057764
 09/20  22:00:00,55.5657069095,0.0,0.0,0.0,15.863942322,29.242365,6.09485261887,0.0,3.20568,2.88917261887
 09/20  23:00:00,56.2944952643,0.0,0.0,0.0,15.863942322,29.242365,6.09268320849,0.0,3.20568,2.88700320849
 09/20  24:00:00,55.5606372775,0.0,0.0,0.0,15.863942322,29.242365,6.08980010704,0.0,3.20568,2.88412010704
 09/21  01:00:00,55.555773645,0.0,0.0,0.0,15.863942322,29.242365,6.08969173688,0.0,3.20568,2.88401173688
 09/21  02:00:00,55.542384111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.5239916258,0.0,0.0,0.0,15.863942322,29.242365,6.089803726,0.0,3.20568,2.884123726
 09/21  04:00:00,55.7233770195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.7051160915,0.0,0.0,0.0,15.863942322,29.242365,6.08969506349,0.0,3.20568,2.88401506349
 09/21  06:00:00,63.2422341673,6.81761926844,0.0,0.0,15.863942322,29.818365,164.712579568,161.486899568,3.20568,0.02
 09/21  07:00:00,122.238687199,6.81761926844,0.000702915155358,0.0,80.527626,29.818365,132.667538869,126.573990143,3.20568,2.88786872628
 09/21  08:00:00,164.640432695,6.81761926844,0.00449514647382,0.0,80.527626,75.0917375,124.670532664,89.0658791342,24.0426,11.5620535303
 09/21  09:00:00,164.768631561,6.94687590261,0.00118034456503,0.0,80.527626,75.0917375,89.6126451158,48.1244980582,24.0426,17.4455470577
 09/21  10:00:00,170.39564501,7.50968752001,1.04205995242,0.0,80.527626,79.0911225,64.3969739868,14.8821365089,32.0568,17.4580374779
 09/21  11:00:00,180.427434383,8.94717027017,8.81212858812,0.0,80.527626,79.0911225,52.4810183982,0.0,32.0568,20.4242183982
 09/21  12:00:00,196.11489147,11.3135664275,22.7794334521,0.0,80.527626,79.0911225,52.5121820042,0.0,32.0568,20.4553820042
 09/21  13:00:00,205.643496709,13.3460238331,34.2034292619,0.0,80.527626,75.0917375,39.4424055058,0.00982294107798,16.0284,23.4041825647
 09/21  14:00:00,217.641124771,15.0370761499,44.4817060491,0.0,80.527626,75.0917375,33.4814049724,0.0,16.0284,17.4530049724
 09/21  15:00:00,226.7479069,17.3179132813,53.3104009936,0.0,80.527626,73.092045,20.6933517671,0.0155290645141,3.20568,17.4721427025
 09/21  16:00:00,223.873517492,14.9554087065,52.9046438499,0.0,80.527626,73.092045,6.10611461076,0.0124709814057,3.20568,2.88796362936
 09/21  17:00:00,168.878084581,11.2939945785,44.8529663024,0.0,80.527626,29.818365,6.093356412,0.0,3.20568,2.887676412
 09/21  18:00:00,157.103974369,10.3772224466,34.0281376812,0.0,80.527626,29.818365,8.97391581392,0.0,3.20568,5.76823581392
 09/21  19:00:00,143.27068923,8.69708919781,17.4020681575,0.0,80.527626,29.818365,11.9034215098,0.040991916695,3.20568,8.65674959308
 09/21  20:00:00,137.159131146,7.63573014999,8.17532170486,0.0,80.527626,29.818365,9.51157847996,0.532180368382,3.20568,5.77371811158
 09/21  21:00:00,55.7281045843,0.0,0.0,0.0,15.863942322,29.242365,8.97906060394,0.0,3.20568,5.77338060394
 09/21  22:00:00,55.5763754979,0.0,0.0,0.0,15.863942322,29.242365,6.09507190112,0.0,3.20568,2.88939190112
 09/21  23:00:00,56.2990928482,0.0,0.0,0.0,15.863942322,29.242365,6.09278980589,0.0,3.20568,2.88710980589
 09/21  24:00:00,55.5663626289,0.0,0.0,0.0,15.863942322,29.242365,6.08975629252,0.0,3.20568,2.88407629252
 09/22  01:00:00,55.5617379144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.5492069622,0.0,0.0,0.0,15.863942322,29.242365,6.089871964,0.0,3.20568,2.884191964
 09/22  03:00:00,55.5298620983,0.0,0.0,0.0,15.863942322,29.242365,6.08976622651,0.0,3.20568,2.88408622651
 09/22  04:00:00,56.5744554369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.4069594151,0.0,0.0,0.0,15.863942322,29.242365,6.08988125069,0.0,3.20568,2.88420125069
 09/22  06:00:00,63.5389324843,6.81761926844,0.0,0.0,15.863942322,29.818365,150.03746407,146.81178407,3.20568,0.02
 09/22  07:00:00,122.202910374,6.81761926844,0.000726322551724,0.0,80.527626,29.818365,112.228980499,106.135478661,3.20568,2.88782183746
 09/22  08:00:00,164.632996346,6.82887481613,0.0041483551316,0.0,80.527626,75.0917375,105.886818854,70.2820805377,24.0426,11.562138316
 09/22  09:00:00,164.816817408,6.99542741475,0.00270235814787,0.0,80.527626,75.0917375,79.2630201599,40.6783828242,24.0426,14.5420373357
 09/22  10:00:00,170.54547214,7.62210411083,1.0774748414,0.0,80.527626,79.0911225,67.0589598983,14.6273545945,32.0568,20.3748053038
 09/22  11:00:00,180.860315716,9.14834269782,9.04264869273,0.0,80.527626,79.0911225,49.5658086016,0.0,32.0568,17.5090086016
 09/22  12:00:00,196.499616523,11.5319444172,22.9456254215,0.0,80.527626,79.0911225,55.4378307826,0.0,32.0568,23.3810307826
 09/22  13:00:00,206.098755994,13.5555393093,34.4493421876,0.0,80.527626,75.0917375,39.441968255,0.00983926573181,16.0284,23.4037289893
 09/22  14:00:00,221.820700201,15.3608808743,48.3241490419,0.0,80.527626,75.0917375,33.4810436206,0.0,16.0284,17.4526436206
 09/22  15:00:00,226.118146107,17.4019826983,52.5968880865,0.0,80.527626,73.092045,20.6949287997,0.0173172227342,3.20568,17.471931577
 09/22  16:00:00,221.944436235,15.0073271663,50.9309438191,0.0,80.527626,73.092045,6.10565544362,0.0120926582393,3.20568,2.88788278538
 09/22  17:00:00,171.789268479,11.2599771601,47.7861255881,0.0,80.527626,29.818365,6.09293120683,0.0,3.20568,2.88725120683
 09/22  18:00:00,164.49461276,10.3955510779,41.3691071605,0.0,80.527626,29.818365,8.97453522713,0.0,3.20568,5.76885522713
 09/22  19:00:00,151.708828205,8.82932982425,25.9095780179,0.0,80.527626,29.818365,11.8617613144,0.0,3.20568,8.65608131443
 09/22  20:00:00,141.527020733,7.74963882164,12.6047930293,0.0,80.527626,29.818365,9.03536074853,0.0560125501253,3.20568,5.77366819841
 09/22  21:00:00,55.5974169094,0.0,0.0,0.0,15.863942322,29.242365,8.97899369253,0.0,3.20568,5.77331369253
 09/22  22:00:00,55.6084315569,0.0,0.0,0.0,15.863942322,29.242365,6.09503139666,0.0,3.20568,2.88935139666
 09/22  23:00:00,56.314878787,0.0,0.0,0.0,15.863942322,29.242365,6.09274926632,0.0,3.20568,2.88706926632
 09/22  24:00:00,55.5804520479,0.0,0.0,0.0,15.863942322,29.242365,6.08971427194,0.0,3.20568,2.88403427194
 09/23  01:00:00,55.570981538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.5526235422,0.0,0.0,0.0,15.863942322,29.242365,6.08839287395,0.0,3.20568,2.88271287395
 09/23  03:00:00,55.5297830152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.7252311244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.7024417569,0.0,0.0,0.0,15.863942322,29.242365,6.08827790829,0.0,3.20568,2.88259790829
 09/23  06:00:00,55.7229347421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,49.9442869344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1000223081,0.0,0.0,0.0,15.863942322,29.242365,6.08830956478,0.0,3.20568,2.88262956478
 09/23  09:00:00,47.1541424752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.2084800453,0.0,0.0,0.0,15.863942322,29.242365,6.08970815152,0.0,3.20568,2.88402815152
 09/23  11:00:00,47.9674744505,0.0,0.0,0.0,15.863942322,29.242365,6.08982647545,0.0,3.20568,2.88414647545
 09/23  12:00:00,47.3302284083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,47.4269123957,0.0,0.0,0.0,15.863942322,29.242365,6.08828728217,0.0,3.20568,2.88260728217
 09/23  14:00:00,47.4772151806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,53.2697276943,0.55291005958,5.2337720944,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,56.4644312947,0.856093432421,8.2144529798,0.0,15.863942322,29.242365,6.08840760227,0.0,3.20568,2.88272760227
 09/23  17:00:00,55.947643216,0.791871435617,7.75612550598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,59.3978286722,1.10403759891,10.9083140684,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,57.1806439663,0.612387816452,4.65469634136,0.0,15.863942322,29.242365,6.08841010815,0.0,3.20568,2.88273010815
 09/23  20:00:00,56.0804899616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.8643920118,0.0,0.0,0.0,15.863942322,29.242365,6.08838266536,0.0,3.20568,2.88270266536
 09/23  22:00:00,55.645423592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2848369317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.5701629359,0.0,0.0,0.0,15.863942322,29.242365,6.08841438945,0.0,3.20568,2.88273438945
 09/24  01:00:00,55.5516685957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5345134544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.5154645572,0.0,0.0,0.0,15.863942322,29.242365,6.08830262675,0.0,3.20568,2.88262262675
 09/24  04:00:00,55.7142705445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.6948342102,0.0,0.0,0.0,15.863942322,29.242365,6.08833707593,0.0,3.20568,2.88265707593
 09/24  06:00:00,55.7117437909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,51.3634957151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.096052184,0.0,0.0,0.0,15.863942322,29.242365,6.08980694961,0.0,3.20568,2.88412694961
 09/24  09:00:00,47.1482258063,0.0,0.0,0.0,15.863942322,29.242365,3.77997129055,0.0,3.20568,0.574291290549
 09/24  10:00:00,47.1991994848,0.0,0.0,0.0,15.863942322,29.242365,5.53522520983,0.0,3.20568,2.32954520983
 09/24  11:00:00,47.9697399827,0.0,0.0,0.0,15.863942322,29.242365,6.08982876913,0.0,3.20568,2.88414876913
 09/24  12:00:00,47.3189501863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.3929035082,0.0,0.0,0.0,15.863942322,29.242365,6.08972898654,0.0,3.20568,2.88404898654
 09/24  14:00:00,47.4448890238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,53.1005196976,0.550068257056,5.08628594824,0.0,15.863942322,29.242365,6.08840722857,0.0,3.20568,2.88272722857
 09/24  16:00:00,56.528286658,0.857733984782,8.27982519585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,55.4561490151,0.749066468409,7.30335475165,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,58.3339591677,1.03363925923,9.92949848939,0.0,15.863942322,29.242365,6.08841262648,0.0,3.20568,2.88273262648
 09/24  19:00:00,54.988762893,0.182944468277,1.50965574959,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,56.0508183302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.8513910114,0.0,0.0,0.0,15.863942322,29.242365,6.08832943012,0.0,3.20568,2.88264943012
 09/24  22:00:00,55.6430895457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.291865238,0.0,0.0,0.0,15.863942322,29.242365,6.08836416507,0.0,3.20568,2.88268416507
 09/24  24:00:00,55.5778362611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.5605477729,0.0,0.0,0.0,15.863942322,29.242365,6.08984423811,0.0,3.20568,2.88416423811
 09/25  02:00:00,55.5456392847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.5287472028,0.0,0.0,0.0,15.863942322,29.242365,6.08974774173,0.0,3.20568,2.88406774173
 09/25  04:00:00,55.7296513146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  05:00:00,55.712281547,0.0,0.0,0.0,15.863942322,29.242365,6.08987294691,0.0,3.20568,2.88419294691
 09/25  06:00:00,63.1828994432,6.81761926844,0.0,0.0,15.863942322,29.818365,155.637813784,152.412133784,3.20568,0.02
 09/25  07:00:00,123.649356637,6.81761926844,0.000704815652285,0.0,80.527626,29.818365,134.758204679,128.664645188,3.20568,2.88787949168
 09/25  08:00:00,164.630225355,6.82067366919,0.00406749135179,0.0,80.527626,75.0917375,119.160663952,83.55453821,24.0426,11.5635257415
 09/25  09:00:00,164.976173138,7.00005664831,0.159759933228,0.0,80.527626,75.0917375,73.9112354051,32.4197252012,24.0426,17.4489102039
 09/25  10:00:00,175.092154183,7.8148667237,5.39344806185,0.0,80.527626,79.0911225,55.7137464018,6.19486153285,32.0568,17.462084869
 09/25  11:00:00,192.960820011,9.64076001718,20.574598601,0.0,80.527626,79.0911225,52.4948333638,0.0134004270527,32.0568,20.4246329368
 09/25  12:00:00,213.643108615,12.1279185526,39.4329242914,0.0,80.527626,79.0911225,52.5159321591,0.0,32.0568,20.4591321591
 09/25  13:00:00,220.113137061,14.1079402535,47.8729361912,0.0,80.527626,75.0917375,39.4443327845,0.0101875234664,16.0284,23.4057452611
 09/25  14:00:00,237.891694796,16.1562729402,63.557318282,0.0,80.527626,75.0917375,33.4880684335,0.0,16.0284,17.4596684335
 09/25  15:00:00,252.325424309,18.7846263704,77.3465777303,0.0,80.527626,73.092045,23.6106901056,0.0152317478998,3.20568,20.3897783577
 09/25  16:00:00,252.722230507,16.4990363363,80.1266099953,0.0,80.527626,73.092045,6.10555596062,0.0120854802481,3.20568,2.88779048037
 09/25  17:00:00,197.376980719,13.3077646245,71.2545268488,0.0,80.527626,29.818365,6.09360841282,0.0,3.20568,2.88792841282
 09/25  18:00:00,184.096060787,11.848190891,59.4581177182,0.0,80.527626,29.818365,8.9742547835,0.0,3.20568,5.7685747835
 09/25  19:00:00,167.456523872,9.72161912008,39.0017817355,0.0,80.527626,29.818365,8.98363246051,0.0,3.20568,5.77795246051
 09/25  20:00:00,155.269501485,8.46970302287,25.2838875,0.0,80.527626,29.818365,8.9790214117,0.0,3.20568,5.7733414117
 09/25  21:00:00,55.859621964,0.0,0.0,0.0,15.863942322,29.242365,8.97961188621,0.0,3.20568,5.77393188621
 09/25  22:00:00,55.6771813705,0.0,0.0,0.0,15.863942322,29.242365,8.96434880636,0.0,3.20568,5.75866880636
 09/25  23:00:00,56.3993260728,0.0,0.0,0.0,15.863942322,29.242365,6.09268631595,0.0,3.20568,2.88700631595
 09/25  24:00:00,55.6652109353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.6587948649,0.0,0.0,0.0,15.863942322,29.242365,6.08986572735,0.0,3.20568,2.88418572735
 09/26  02:00:00,55.6441732812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.6241529459,0.0,0.0,0.0,15.863942322,29.242365,6.08977250113,0.0,3.20568,2.88409250113
 09/26  04:00:00,56.7081795905,0.0,0.0,0.0,15.863942322,29.242365,6.08990126681,0.0,3.20568,2.88422126681
 09/26  05:00:00,56.5468553279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,63.4661832668,6.81761926844,0.00182323854291,0.0,15.863942322,29.818365,52.8397567833,46.7499489465,3.20568,2.88412783679
 09/26  07:00:00,123.594489485,6.81761926844,0.0,0.0,80.527626,29.818365,52.7687519062,46.6751676473,3.20568,2.88790425892
 09/26  08:00:00,164.727064448,6.92448750569,0.00594040459477,0.0,80.527626,75.0917375,65.8618441691,33.1416743394,24.0426,8.6775698297
 09/26  09:00:00,167.459046653,7.64068965515,1.95871680133,0.0,80.527626,75.0917375,53.8724706504,12.3772003973,24.0426,17.4526702531
 09/26  10:00:00,180.688298092,9.03783443423,9.715139523,0.0,80.527626,79.0911225,50.7971687419,1.27433685474,32.0568,17.4660318872
 09/26  11:00:00,205.497894784,11.5531553616,31.1437427595,0.0,80.527626,79.0911225,52.4949534433,0.0140320659255,32.0568,20.4241213774
 09/26  12:00:00,226.307143442,13.8819856213,50.2925498687,0.0,80.527626,79.0911225,55.4406997733,0.0,32.0568,23.3838997733
 09/26  13:00:00,232.523021451,15.8555374563,58.4821901039,0.0,80.527626,75.0917375,39.4479438789,0.0100899764176,16.0284,23.4094539024
 09/26  14:00:00,245.408558323,18.0284332332,69.1684726865,0.0,80.527626,75.0917375,33.4793261258,0.0,16.0284,17.4509261258
 09/26  15:00:00,250.043903496,20.1952989398,73.6498836495,0.0,80.527626,73.092045,20.6931968931,0.0167941391694,3.20568,17.4707227539
 09/26  16:00:00,243.583370856,17.5961400218,69.904591443,0.0,80.527626,73.092045,6.10592862665,0.0123477686599,3.20568,2.88790085799
 09/26  17:00:00,189.697867964,14.0773035587,62.8164887906,0.0,80.527626,29.818365,6.09371960559,0.0,3.20568,2.88803960559
 09/26  18:00:00,172.65155256,12.0607742744,47.8253467892,0.0,80.527626,29.818365,8.97465598956,0.0,3.20568,5.76897598956
 09/26  19:00:00,156.131416779,9.66408351026,28.0458790382,0.0,80.527626,29.818365,8.98361246436,0.0,3.20568,5.77793246436
 09/26  20:00:00,146.726662991,8.33357179651,17.1653312612,0.0,80.527626,29.818365,11.8559514094,0.0,3.20568,8.65027140939
 09/26  21:00:00,55.6466390486,0.0,0.0,0.0,15.863942322,29.242365,8.97903090218,0.0,3.20568,5.77335090218
 09/26  22:00:00,55.66890037,0.0,0.0,0.0,15.863942322,29.242365,6.09481327027,0.0,3.20568,2.88913327027
 09/26  23:00:00,56.3909801553,0.0,0.0,0.0,15.863942322,29.242365,6.09290272601,0.0,3.20568,2.88722272601
 09/26  24:00:00,55.6585287304,0.0,0.0,0.0,15.863942322,29.242365,6.0899331211,0.0,3.20568,2.8842531211
 09/27  01:00:00,55.6492815442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.6312929861,0.0,0.0,0.0,15.863942322,29.242365,6.08984443279,0.0,3.20568,2.88416443279
 09/27  03:00:00,55.6105455025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.8130645365,0.0,0.0,0.0,15.863942322,29.242365,6.08975446955,0.0,3.20568,2.88407446955
 09/27  05:00:00,55.7976308012,0.0,0.0,0.0,15.863942322,29.242365,6.08988686746,0.0,3.20568,2.88420686746
 09/27  06:00:00,63.1147054576,6.81761926844,0.00183468993704,0.0,15.863942322,29.818365,65.3187181146,62.0930381146,3.20568,0.02
 09/27  07:00:00,123.598038997,6.81761926844,0.0,0.0,80.527626,29.818365,60.2411171723,54.1480960911,3.20568,2.88734108123
 09/27  08:00:00,164.712178364,6.90434916072,0.00625420716405,0.0,80.527626,75.0917375,66.0443312529,30.4379128434,24.0426,11.5638184095
 09/27  09:00:00,166.643917446,7.54641722106,1.23825264095,0.0,80.527626,75.0917375,51.8753133266,13.2869464539,24.0426,14.5457668728
 09/27  10:00:00,177.983704037,8.81761506409,7.24488751017,0.0,80.527626,79.0911225,55.9922447212,3.55868945645,32.0568,20.3767552648
 09/27  11:00:00,199.945489876,11.1155149289,26.0479564277,0.0,80.527626,79.0911225,52.4980882768,0.014292932337,32.0568,20.4269953445
 09/27  12:00:00,223.552191377,13.5866954255,47.8395511137,0.0,80.527626,79.0911225,52.5171736391,0.0,32.0568,20.4603736391
 09/27  13:00:00,232.537651657,15.5813831514,58.7760370481,0.0,80.527626,75.0917375,39.4494156506,0.0100121563531,16.0284,23.4110034942
 09/27  14:00:00,242.382829289,17.6828813569,66.5023358518,0.0,80.527626,75.0917375,33.4868935283,0.0,16.0284,17.4584935283
 09/27  15:00:00,248.752168587,20.0747194976,72.4917309243,0.0,80.527626,73.092045,20.7004804369,0.0160269101627,3.20568,17.4787735268
 09/27  16:00:00,244.827019229,17.4895182176,71.2610284412,0.0,80.527626,73.092045,6.10600204166,0.0123151593258,3.20568,2.88800688234
 09/27  17:00:00,187.582856166,13.7794557159,61.0175912624,0.0,80.527626,29.818365,8.96143615557,0.0,3.20568,5.75575615557
 09/27  18:00:00,170.196073375,11.8208434359,45.6234309809,0.0,80.527626,29.818365,6.09985555304,0.0,3.20568,2.89417555304
 09/27  19:00:00,156.036849452,9.53718913587,27.806117056,0.0,80.527626,29.818365,11.8628088764,0.0,3.20568,8.65712887645
 09/27  20:00:00,144.953006956,8.21061599217,15.2925062032,0.0,80.527626,29.818365,9.01640700504,0.0367580055286,3.20568,5.77396899951
 09/27  21:00:00,55.8002493569,0.0,0.0,0.0,15.863942322,29.242365,8.97912802781,0.0,3.20568,5.77344802781
 09/27  22:00:00,55.6495388836,0.0,0.0,0.0,15.863942322,29.242365,8.96460914255,0.0,3.20568,5.75892914255
 09/27  23:00:00,56.3753565433,0.0,0.0,0.0,15.863942322,29.242365,6.09294945469,0.0,3.20568,2.88726945469
 09/27  24:00:00,55.6442899658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.6369879401,0.0,0.0,0.0,15.863942322,29.242365,6.08975299548,0.0,3.20568,2.88407299548
 09/28  02:00:00,55.6206849022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.6015353426,0.0,0.0,0.0,15.863942322,29.242365,6.08988926897,0.0,3.20568,2.88420926897
 09/28  04:00:00,55.8041203664,0.0,0.0,0.0,15.863942322,29.242365,6.08980259895,0.0,3.20568,2.88412259895
 09/28  05:00:00,55.7919969065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,63.1178230985,6.81761926844,0.0,0.0,15.863942322,29.818365,72.6430326041,66.5530939811,3.20568,2.884258623
 09/28  07:00:00,123.601477545,6.81761926844,0.0,0.0,80.527626,29.818365,62.1935830237,56.1000702766,3.20568,2.8878327471
 09/28  08:00:00,164.688467794,6.88266408333,0.00468707935588,0.0,80.527626,75.0917375,76.5128192576,43.7926159939,24.0426,8.67760326371
 09/28  09:00:00,167.018356971,7.51057254118,1.64653694312,0.0,80.527626,75.0917375,57.662735224,16.1661950193,24.0426,17.4539402047
 09/28  10:00:00,178.899412985,8.8382536593,8.1276969869,0.0,80.527626,79.0911225,51.8627227308,2.33837802719,32.0568,17.4675447036
 09/28  11:00:00,200.057737414,11.1597438366,26.1160678122,0.0,80.527626,79.0911225,52.4969470895,0.0142539018965,32.0568,20.4258931876
 09/28  12:00:00,222.798203005,13.5897313562,47.0807678947,0.0,80.527626,79.0911225,55.4433882966,0.0,32.0568,23.3865882966
 09/28  13:00:00,230.884107011,15.65700503,57.0389323296,0.0,80.527626,75.0917375,39.4511621535,0.010015539084,16.0284,23.4127466145
 09/28  14:00:00,243.294166131,17.8298267451,67.2486601687,0.0,80.527626,75.0917375,33.481693495,0.0,16.0284,17.453293495
 09/28  15:00:00,251.997393088,20.2199134187,75.5637455162,0.0,80.527626,73.092045,20.6950760167,0.0158153384189,3.20568,17.4735806783
 09/28  16:00:00,249.385218892,17.8769056145,75.4071050632,0.0,80.527626,73.092045,6.10578316128,0.0122744355217,3.20568,2.88782872576
 09/28  17:00:00,191.50433755,14.5143958095,64.1839800719,0.0,80.527626,29.818365,6.09365483265,0.0,3.20568,2.88797483265
 09/28  18:00:00,176.552488935,12.6309483148,51.1525678599,0.0,80.527626,29.818365,8.97542325594,0.0,3.20568,5.76974325594
 09/28  19:00:00,162.501001892,10.1310086534,33.6574692485,0.0,80.527626,29.818365,11.8622708061,0.0,3.20568,8.65659080611
 09/28  20:00:00,152.855707846,8.72068118847,22.6265759624,0.0,80.527626,29.818365,8.97972985247,0.0,3.20568,5.77404985247
 09/28  21:00:00,55.8609051218,0.0,0.0,0.0,15.863942322,29.242365,8.97949399498,0.0,3.20568,5.77381399498
 09/28  22:00:00,55.671588987,0.0,0.0,0.0,15.863942322,29.242365,6.0952404496,0.0,3.20568,2.8895604496
 09/28  23:00:00,56.379879482,0.0,0.0,0.0,15.863942322,29.242365,6.09295628752,0.0,3.20568,2.88727628752
 09/28  24:00:00,55.6490928996,0.0,0.0,0.0,15.863942322,29.242365,6.0899111552,0.0,3.20568,2.8842311552
 09/29  01:00:00,55.6419091582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.625591909,0.0,0.0,0.0,15.863942322,29.242365,6.0898286266,0.0,3.20568,2.8841486266
 09/29  03:00:00,55.6060141579,0.0,0.0,0.0,15.863942322,29.242365,6.08974552814,0.0,3.20568,2.88406552814
 09/29  04:00:00,56.6632082704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.5089795193,0.0,0.0,0.0,15.863942322,29.242365,6.08988548352,0.0,3.20568,2.88420548352
 09/29  06:00:00,63.4633978824,6.81761926844,0.00194470849853,0.0,15.863942322,29.818365,68.0744487761,64.8487687761,3.20568,0.02
 09/29  07:00:00,123.601730427,6.81761926844,0.0,0.0,80.527626,29.818365,62.1678387929,56.0742430379,3.20568,2.88791575498
 09/29  08:00:00,164.712738157,6.90481931379,0.00591750320343,0.0,80.527626,75.0917375,79.2750095558,43.6688875435,24.0426,11.5635220123
 09/29  09:00:00,165.609955245,7.51749449443,0.24721435324,0.0,80.527626,75.0917375,64.1162107383,22.6245664902,24.0426,17.4490442481
 09/29  10:00:00,175.726814214,8.75387531743,5.07079423225,0.0,80.527626,79.0911225,56.0267063683,6.50582675782,32.0568,17.4640796104
 09/29  11:00:00,192.994978399,10.8916284543,19.3586682799,0.0,80.527626,79.0911225,52.4952319821,0.0112279031979,32.0568,20.4272040789
 09/29  12:00:00,215.494779647,13.3173360726,40.0812623349,0.0,80.527626,79.0911225,52.5205591309,0.0,32.0568,20.4637591309
 09/29  13:00:00,222.887502814,15.2086775858,49.5230910012,0.0,80.527626,75.0917375,39.4509226736,0.0103628808661,16.0284,23.4121597928
 09/29  14:00:00,232.088083457,17.1282861825,56.7816696692,0.0,80.527626,75.0917375,33.4929507133,0.0,16.0284,17.4645507133
 09/29  15:00:00,240.68738744,19.6332953107,64.8799457016,0.0,80.527626,73.092045,23.6056617377,0.015977141166,3.20568,20.3840045965
 09/29  16:00:00,237.353341844,16.9799723581,64.3115027793,0.0,80.527626,73.092045,6.10610466609,0.012365654225,3.20568,2.88805901187
 09/29  17:00:00,184.769644861,13.6330786254,58.357423884,0.0,80.527626,29.818365,6.09347856586,0.0,3.20568,2.88779856586
 09/29  18:00:00,168.372265152,11.7598666268,43.8738709518,0.0,80.527626,29.818365,8.97428201568,0.0,3.20568,5.76860201568
 09/29  19:00:00,151.249964841,9.33677548331,22.102907294,0.0,80.527626,29.818365,9.01066545947,0.0268211531284,3.20568,5.77816430634
 09/29  20:00:00,142.143592428,8.11276722855,12.8534161038,0.0,80.527626,29.818365,11.8564603931,0.0,3.20568,8.6507803931
 09/29  21:00:00,55.626886128,0.0,0.0,0.0,15.863942322,29.242365,8.97971513895,0.0,3.20568,5.77403513895
 09/29  22:00:00,55.6428728653,0.0,0.0,0.0,15.863942322,29.242365,6.09518743929,0.0,3.20568,2.88950743928
 09/29  23:00:00,56.3532563567,0.0,0.0,0.0,15.863942322,29.242365,6.09278994142,0.0,3.20568,2.88710994142
 09/29  24:00:00,55.6198531731,0.0,0.0,0.0,15.863942322,29.242365,6.08981545487,0.0,3.20568,2.88413545487
 09/30  01:00:00,55.6093450656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.5910390919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.5715666375,0.0,0.0,0.0,15.863942322,29.242365,6.08835039396,0.0,3.20568,2.88267039396
 09/30  04:00:00,55.7706097298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.7515051914,0.0,0.0,0.0,15.863942322,29.242365,6.08840398903,0.0,3.20568,2.88272398903
 09/30  06:00:00,55.7569887005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,51.4045879553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.136051579,0.0,0.0,0.0,15.863942322,29.242365,6.08830992479,0.0,3.20568,2.88262992479
 09/30  09:00:00,47.1953259338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.2506035211,0.0,0.0,0.0,15.863942322,29.242365,6.08989995349,0.0,3.20568,2.88421995349
 09/30  11:00:00,47.9951424988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,47.3365184633,0.0,0.0,0.0,15.863942322,29.242365,6.08982016101,0.0,3.20568,2.88414016101
 09/30  13:00:00,47.409261575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,47.4512890739,0.0,0.0,0.0,15.863942322,29.242365,6.08835779421,0.0,3.20568,2.88267779421
 09/30  15:00:00,58.2594582602,1.01653625115,9.7798307982,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,54.9333223986,0.734489267451,6.81944205583,0.0,15.863942322,29.242365,6.08844192039,0.0,3.20568,2.88276192039
 09/30  17:00:00,56.7951470704,0.927868786757,8.49773274015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,53.1147458786,0.64030563897,5.13570309278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,54.6941930072,0.0,0.0,0.0,15.863942322,29.242365,6.0883178179,0.0,3.20568,2.8826378179
 09/30  20:00:00,56.0553906188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.8702418625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  22:00:00,55.6584761916,0.0,0.0,0.0,15.863942322,29.242365,6.08837181576,0.0,3.20568,2.88269181576
 09/30  23:00:00,56.3164975209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.6037655796,0.0,0.0,0.0,15.863942322,29.242365,6.08842573633,0.0,3.20568,2.88274573633
 10/01  01:00:00,55.5775604811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.5546030461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.5329360354,0.0,0.0,0.0,15.863942322,29.242365,6.08833540007,0.0,3.20568,2.88265540007
 10/01  04:00:00,55.7261246567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.687455754,0.0,0.0,0.0,15.863942322,29.242365,6.08839247006,0.0,3.20568,2.88271247006
 10/01  06:00:00,55.6801568229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,51.3212278334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.0409301108,0.0,0.0,0.0,15.863942322,29.242365,6.08975558742,0.0,3.20568,2.88407558742
 10/01  09:00:00,47.0791926168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.0967600161,0.0,0.0,0.0,15.863942322,29.242365,6.08990334973,0.0,3.20568,2.88422334973
 10/01  11:00:00,47.8174944807,0.0,0.0,0.0,15.863942322,29.242365,6.08982716244,0.0,3.20568,2.88414716244
 10/01  12:00:00,47.177859503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,47.2762468921,0.0,0.0,0.0,15.863942322,29.242365,6.08997476182,0.0,3.20568,2.88429476182
 10/01  14:00:00,47.3173129048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,47.312859368,0.0,0.0,0.0,15.863942322,29.242365,6.08843433598,0.0,3.20568,2.88275433598
 10/01  16:00:00,47.2314733386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,47.2318230677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,47.1980069934,0.0,0.0,0.0,15.863942322,29.242365,6.08834367161,0.0,3.20568,2.88266367161
 10/01  19:00:00,54.5578061827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,55.9718608265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.8002600332,0.0,0.0,0.0,15.863942322,29.242365,6.08840108404,0.0,3.20568,2.88272108404
 10/01  22:00:00,55.5753652552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.2379989585,0.0,0.0,0.0,15.863942322,29.242365,6.08831044265,0.0,3.20568,2.88263044265
 10/01  24:00:00,55.5291754093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.5138341858,0.0,0.0,0.0,15.863942322,29.242365,6.08930226984,0.0,3.20568,2.88362226984
 10/02  02:00:00,55.5047164297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.481787566,0.0,0.0,0.0,15.863942322,29.242365,6.08990914816,0.0,3.20568,2.88422914816
 10/02  04:00:00,55.677548744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  05:00:00,55.6529477169,0.0,0.0,0.0,15.863942322,29.242365,6.08983670951,0.0,3.20568,2.88415670951
 10/02  06:00:00,63.4985174749,6.81761926844,0.0,0.0,15.863942322,29.818365,320.92984428,314.840080011,3.20568,2.88408426858
 10/02  07:00:00,123.856392737,6.81761926844,0.00100581815286,0.0,80.527626,29.818365,206.093024526,199.99945451,3.20568,2.8878900151
 10/02  08:00:00,164.836066094,6.81761926844,0.00658500801453,0.0,80.527626,75.0917375,186.514793533,153.793170955,24.0426,8.67902257795
 10/02  09:00:00,164.822527543,6.81761926844,0.00289064276677,0.0,80.527626,75.0917375,168.150278368,126.654072755,24.0426,17.453605613
 10/02  10:00:00,168.813227148,6.82995622093,0.00168356720206,0.0,80.527626,79.0911225,165.513495717,115.987375426,32.0568,17.4693202903
 10/02  11:00:00,169.870026245,7.17830451321,0.0,0.0,80.527626,79.0911225,137.111263632,84.6268425349,32.0568,20.4276210969
 10/02  12:00:00,170.2528927,8.29842481762,0.0,0.0,80.527626,79.0911225,129.151251824,73.7062390457,32.0568,23.388212778
 10/02  13:00:00,167.931209485,10.0021988864,0.0,0.0,80.527626,75.0917375,106.279720948,66.8363784382,16.0284,23.4149425097
 10/02  14:00:00,168.931792589,11.0580890244,0.0,0.0,80.527626,75.0917375,74.2097815345,40.7241498734,16.0284,17.4572316611
 10/02  15:00:00,166.931159693,11.0932344339,0.0,0.0,80.527626,73.092045,51.54034665,30.8562061547,3.20568,17.4784604953
 10/02  16:00:00,163.699746976,7.97289452575,0.0,0.0,80.527626,73.092045,40.8689669455,34.7753430722,3.20568,2.8879438733
 10/02  17:00:00,119.369895352,6.93819256672,0.0,0.0,80.527626,29.818365,43.6043040313,37.5105211469,3.20568,2.88810288438
 10/02  18:00:00,119.262886462,6.81900219435,0.0,0.0,80.527626,29.818365,59.6028182916,50.6276728915,3.20568,5.76946540004
 10/02  19:00:00,126.656900007,6.81761926844,0.0,0.0,80.527626,29.818365,91.2720358247,79.408662613,3.20568,8.65769321167
 10/02  20:00:00,128.07607642,6.81761926844,0.0,0.0,80.527626,29.818365,92.3877123385,83.4082868472,3.20568,5.77374549127
 10/02  21:00:00,55.5917723309,0.0,0.0,0.0,15.863942322,29.242365,8.97968482001,0.0,3.20568,5.77400482001
 10/02  22:00:00,55.479014402,0.0,0.0,0.0,15.863942322,29.242365,8.964413122,0.0,3.20568,5.758733122
 10/02  23:00:00,56.2307719388,0.0,0.0,0.0,15.863942322,29.242365,6.09286140886,0.0,3.20568,2.88718140886
 10/02  24:00:00,55.4973340114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.4960356927,0.0,0.0,0.0,15.863942322,29.242365,6.08987904065,0.0,3.20568,2.88419904065
 10/03  02:00:00,55.4718440548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.4586057909,0.0,0.0,0.0,15.863942322,29.242365,6.0898104942,0.0,3.20568,2.8841304942
 10/03  04:00:00,56.5134885595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.3383923927,0.0,0.0,0.0,15.863942322,29.242365,6.08996642971,0.0,3.20568,2.88428642971
 10/03  06:00:00,63.9334996068,6.81761926844,0.0,0.0,15.863942322,29.818365,285.058274485,278.968376854,3.20568,2.88421763042
 10/03  07:00:00,125.30440183,6.81761926844,0.00102458822009,0.0,80.527626,29.818365,201.94548455,195.851958524,3.20568,2.88784602585
 10/03  08:00:00,164.79300836,6.81761926844,0.00606379765728,0.0,80.527626,75.0917375,175.519515449,142.798627581,24.0426,8.67828786806
 10/03  09:00:00,164.793372684,6.81761926844,0.00281701031336,0.0,80.527626,75.0917375,168.775583074,127.276462456,24.0426,17.4565206177
 10/03  10:00:00,168.876867477,6.81761926844,0.00173081662912,0.0,80.527626,79.0911225,196.403419658,146.875351384,32.0568,17.4712682739
 10/03  11:00:00,169.872424524,7.01685370352,0.0,0.0,80.527626,79.0911225,181.427396669,128.941930558,32.0568,20.4286661109
 10/03  12:00:00,169.785021699,7.7514885022,0.0,0.0,80.527626,79.0911225,150.631962995,95.1859427284,32.0568,23.3892202662
 10/03  13:00:00,166.181830931,8.20873877295,0.0,0.0,80.527626,75.0917375,124.421773621,84.9781541443,16.0284,23.4152194771
 10/03  14:00:00,166.307345688,8.3708417754,0.0,0.0,80.527626,75.0917375,107.098209489,73.6086392971,16.0284,17.4611701924
 10/03  15:00:00,164.622749947,8.72414697595,0.0,0.0,80.527626,73.092045,94.8872510321,74.1988738794,3.20568,17.4826971527
 10/03  16:00:00,163.168017792,7.43077692485,0.0,0.0,80.527626,73.092045,63.1411848661,54.1795240599,3.20568,5.75598080621
 10/03  17:00:00,119.282993228,6.84530438226,0.0,0.0,80.527626,29.818365,54.3129376981,48.2192210702,3.20568,2.88803662791
 10/03  18:00:00,119.268585513,6.81761926844,0.0,0.0,80.527626,29.818365,73.3639552959,64.3888027055,3.20568,5.7694725904
 10/03  19:00:00,126.45638509,6.81761926844,0.0,0.0,80.527626,29.818365,104.078807684,95.0943947275,3.20568,5.77873295602
 10/03  20:00:00,127.938551961,6.81761926844,0.0,0.0,80.527626,29.818365,129.095862949,120.115999929,3.20568,5.77418302007
 10/03  21:00:00,55.3839005909,0.0,0.0,0.0,15.863942322,29.242365,11.8572291647,0.0,3.20568,8.65154916465
 10/03  22:00:00,55.4191329395,0.0,0.0,0.0,15.863942322,29.242365,6.09527096872,0.0,3.20568,2.88959096872
 10/03  23:00:00,56.1941583728,0.0,0.0,0.0,15.863942322,29.242365,6.09275741147,0.0,3.20568,2.88707741147
 10/03  24:00:00,55.4284500496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.4208110655,0.0,0.0,0.0,15.863942322,29.242365,6.08985070903,0.0,3.20568,2.88417070903
 10/04  02:00:00,55.4126520697,0.0,0.0,0.0,15.863942322,29.242365,6.08978608677,0.0,3.20568,2.88410608677
 10/04  03:00:00,55.4050686365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,55.6128532731,0.0,0.0,0.0,15.863942322,29.242365,6.08994631292,0.0,3.20568,2.88426631292
 10/04  05:00:00,55.5930991849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,64.3633932986,6.81761926844,0.000989445300553,0.0,15.863942322,29.818365,400.204859349,394.114864378,3.20568,2.8843149709
 10/04  07:00:00,125.720331854,6.81761926844,0.000876127093067,0.0,80.527626,29.818365,270.648334263,264.554552208,3.20568,2.88810205492
 10/04  08:00:00,165.078004775,6.81761926844,0.00703631152378,0.0,80.527626,75.0917375,217.060972115,184.339702449,24.0426,8.67866966578
 10/04  09:00:00,164.92064199,6.81761926844,0.00295984598037,0.0,80.527626,75.0917375,177.170109088,135.666056534,24.0426,17.4614525537
 10/04  10:00:00,168.767591916,6.83978477293,0.00430138748069,0.0,80.527626,79.0911225,137.457274564,85.017139917,32.0568,20.3833346472
 10/04  11:00:00,169.900094069,7.30928160009,0.0,0.0,80.527626,79.0911225,94.3136611511,41.8276989952,32.0568,20.429162156
 10/04  12:00:00,169.625675351,7.77004859876,0.0,0.0,80.527626,79.0911225,82.238618191,29.7134356623,32.0568,20.4683825287
 10/04  13:00:00,165.702393904,7.83012385594,0.0,0.0,80.527626,75.0917375,83.5929248796,44.148851541,16.0284,23.4156733386
 10/04  14:00:00,166.535913303,8.65113121877,0.0,0.0,80.527626,75.0917375,86.1052595006,52.6097026107,16.0284,17.4671568899
 10/04  15:00:00,165.360085148,9.49035279303,0.0,0.0,80.527626,73.092045,85.7908588307,62.1978996708,3.20568,20.3872791599
 10/04  16:00:00,163.163864479,7.44001400521,0.0,0.0,80.527626,73.092045,56.4651028807,50.3715050185,3.20568,2.88791786218
 10/04  17:00:00,119.255794918,6.82814754063,0.0,0.0,80.527626,29.818365,55.0555322536,48.9617608494,3.20568,2.88809140425
 10/04  18:00:00,119.258229377,6.81761926844,0.0,0.0,80.527626,29.818365,74.7689921128,65.7939349321,3.20568,5.76937718073
 10/04  19:00:00,126.641684669,6.81761926844,0.0,0.0,80.527626,29.818365,98.8832192931,87.0201578068,3.20568,8.65738148631
 10/04  20:00:00,128.107745983,6.81761926844,0.0,0.0,80.527626,29.818365,125.675463792,116.695790232,3.20568,5.77399355956
 10/04  21:00:00,55.5322820431,0.0,0.0,0.0,15.863942322,29.242365,8.97909419222,0.0,3.20568,5.77341419222
 10/04  22:00:00,55.4192650226,0.0,0.0,0.0,15.863942322,29.242365,6.0952183628,0.0,3.20568,2.8895383628
 10/04  23:00:00,56.1960563262,0.0,0.0,0.0,15.863942322,29.242365,6.09293312232,0.0,3.20568,2.88725312232
 10/04  24:00:00,55.4282001542,0.0,0.0,0.0,15.863942322,29.242365,6.0898768371,0.0,3.20568,2.8841968371
 10/05  01:00:00,55.4200635268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.4124289836,0.0,0.0,0.0,15.863942322,29.242365,6.089816671,0.0,3.20568,2.884136671
 10/05  03:00:00,55.4050592043,0.0,0.0,0.0,15.863942322,29.242365,6.08998118342,0.0,3.20568,2.88430118342
 10/05  04:00:00,55.6121862491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.5918860865,0.0,0.0,0.0,15.863942322,29.242365,6.08992012527,0.0,3.20568,2.88424012527
 10/05  06:00:00,64.9865766061,6.81761926844,0.000475233756224,0.0,15.863942322,29.818365,459.515458667,456.289778667,3.20568,0.02
 10/05  07:00:00,126.241164281,6.81761926844,0.000664573960494,0.0,80.527626,29.818365,312.639333468,306.545635919,3.20568,2.88801754957
 10/05  08:00:00,165.650974631,6.81761926844,0.00516894642872,0.0,80.527626,75.0917375,260.906349838,225.29871584,24.0426,11.5650339986
 10/05  09:00:00,165.272685884,6.81761926844,0.00107790999041,0.0,80.527626,75.0917375,202.568429972,161.071131293,24.0426,17.4546986792
