Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  10:00:00,168.910689827,6.81761926844,0.00320439474135,0.0,80.527626,79.0911225,172.179457393,122.652895462,32.0568,17.4697619307
 10/05  11:00:00,169.743435315,7.0766517223,0.0,0.0,80.527626,79.0911225,122.361728328,69.8757859343,32.0568,20.4291423936
 10/05  12:00:00,169.212837938,7.32576880992,0.0,0.0,80.527626,79.0911225,110.679198552,55.2319856407,32.0568,23.3904129111
 10/05  13:00:00,165.586542083,7.68055877567,0.0,0.0,80.527626,75.0917375,107.33864522,67.8946745725,16.0284,23.4155706479
 10/05  14:00:00,166.862583513,8.96163464733,0.0,0.0,80.527626,75.0917375,94.613573986,61.1250354105,16.0284,17.4601385755
 10/05  15:00:00,166.178373637,10.3192563636,0.0,0.0,80.527626,73.092045,78.2664056054,57.5786516559,3.20568,17.4820739496
 10/05  16:00:00,163.79831084,8.06672173188,0.0,0.0,80.527626,73.092045,58.626757943,52.5329051555,3.20568,2.88817278751
 10/05  17:00:00,119.452675885,7.02008750563,0.0,0.0,80.527626,29.818365,58.7412755094,49.7796925771,3.20568,5.75590293232
 10/05  18:00:00,119.264144585,6.81857337519,0.0,0.0,80.527626,29.818365,70.7971027757,64.6966314289,3.20568,2.89479134676
 10/05  19:00:00,128.117942592,6.81761926844,0.0,0.0,80.527626,29.818365,119.32744188,107.46353341,3.20568,8.6582284696
 10/05  20:00:00,128.152073298,6.81761926844,0.0,0.0,80.527626,29.818365,135.974186861,126.994574165,3.20568,5.77393269596
 10/05  21:00:00,55.533115498,0.0,0.0,0.0,15.863942322,29.242365,11.8569249631,0.0,3.20568,8.65124496313
 10/05  22:00:00,55.4140179591,0.0,0.0,0.0,15.863942322,29.242365,6.09515663548,0.0,3.20568,2.88947663548
 10/05  23:00:00,56.1935827995,0.0,0.0,0.0,15.863942322,29.242365,6.09302037332,0.0,3.20568,2.88734037332
 10/05  24:00:00,55.4257805396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.4195717948,0.0,0.0,0.0,15.863942322,29.242365,6.0899574855,0.0,3.20568,2.8842774855
 10/06  02:00:00,55.4111746523,0.0,0.0,0.0,15.863942322,29.242365,6.08990059809,0.0,3.20568,2.88422059809
 10/06  03:00:00,55.4033210751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.4589490675,0.0,0.0,0.0,15.863942322,29.242365,6.08984361952,0.0,3.20568,2.88416361952
 10/06  05:00:00,56.2852935956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,65.0596617005,6.81761926844,0.00091275161649,0.0,15.863942322,29.818365,426.887224498,420.797212194,3.20568,2.88433230465
 10/06  07:00:00,126.159253767,6.81761926844,0.00073982528065,0.0,80.527626,29.818365,306.629594189,300.535882858,3.20568,2.88803133095
 10/06  08:00:00,165.497713179,6.81761926844,0.00605435948113,0.0,80.527626,75.0917375,238.0038603,205.28252163,24.0426,8.67873866949
 10/06  09:00:00,165.061121703,6.81761926844,0.00109689939991,0.0,80.527626,75.0917375,185.180475307,143.675523317,24.0426,17.4623519904
 10/06  10:00:00,168.843134919,6.82090924853,0.00337517321992,0.0,80.527626,79.0911225,162.913286405,110.472104788,32.0568,20.3843816166
 10/06  11:00:00,169.949221049,7.30534906239,0.0,0.0,80.527626,79.0911225,113.584821836,61.0966230535,32.0568,20.4313987828
 10/06  12:00:00,170.08574094,8.23364743501,0.0,0.0,80.527626,79.0911225,79.2226129291,26.6976409461,32.0568,20.468171983
 10/06  13:00:00,167.437748471,9.57478318237,0.0,0.0,80.527626,75.0917375,64.480135048,22.1070504544,16.0284,26.3446845935
 10/06  14:00:00,168.860319661,10.9837516432,0.014614932179,0.0,80.527626,75.0917375,50.3395096576,16.8556642241,16.0284,17.4554454335
 10/06  15:00:00,169.398878561,12.1989700249,1.35310698546,0.0,80.527626,73.092045,37.8398222327,17.1568963145,3.20568,17.4772459183
 10/06  16:00:00,168.606333144,9.80991634636,3.05357045562,0.0,80.527626,73.092045,19.9966061337,13.9030046269,3.20568,2.88792150677
 10/06  17:00:00,121.715861471,7.57575783268,1.68467402216,0.0,80.527626,29.818365,20.7560443107,14.6622609054,3.20568,2.88810340525
 10/06  18:00:00,119.462528352,7.02167526048,0.00781581279808,0.0,80.527626,29.818365,34.6368993908,25.6616585404,3.20568,5.76956085035
 10/06  19:00:00,127.856465668,6.84323841707,0.0,0.0,80.527626,29.818365,57.1753537468,45.3117589354,3.20568,8.65791481139
 10/06  20:00:00,127.861308704,6.81761926844,0.0,0.0,80.527626,29.818365,81.2004321194,72.220581905,3.20568,5.77417021443
 10/06  21:00:00,55.4211033219,0.0,0.0,0.0,15.863942322,29.242365,8.98017949543,0.0,3.20568,5.77449949543
 10/06  22:00:00,55.4537299825,0.0,0.0,0.0,15.863942322,29.242365,6.09524857088,0.0,3.20568,2.88956857088
 10/06  23:00:00,56.21437573,0.0,0.0,0.0,15.863942322,29.242365,6.09307804421,0.0,3.20568,2.88739804421
 10/06  24:00:00,55.4627226945,0.0,0.0,0.0,15.863942322,29.242365,6.08994502465,0.0,3.20568,2.88426502465
 10/07  01:00:00,55.4550402632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.4417600381,0.0,0.0,0.0,15.863942322,29.242365,6.08834045026,0.0,3.20568,2.88266045026
 10/07  03:00:00,55.4342773856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.641946987,0.0,0.0,0.0,15.863942322,29.242365,6.08841953854,0.0,3.20568,2.88273953854
 10/07  05:00:00,55.6161261176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.6207217075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,52.6958030914,0.0,0.0,0.0,15.863942322,29.242365,6.08834936586,0.0,3.20568,2.88266936586
 10/07  08:00:00,46.996215836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0472436756,0.0,0.0,0.0,15.863942322,29.242365,6.08990508853,0.0,3.20568,2.88422508853
 10/07  10:00:00,47.0752875345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.7984722267,0.0,0.0,0.0,15.863942322,29.242365,6.08985198952,0.0,3.20568,2.88417198952
 10/07  12:00:00,47.1349532374,0.0,0.0,0.0,15.863942322,29.242365,5.22296963699,0.0,3.20568,2.01728963699
 10/07  13:00:00,47.1875361738,0.0,0.0,0.0,15.863942322,29.242365,4.09160374052,0.0,3.20568,0.885923740523
 10/07  14:00:00,47.2235989224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,47.2320143007,0.0,0.0,0.0,15.863942322,29.242365,6.08840946806,0.0,3.20568,2.88272946806
 10/07  16:00:00,47.140482866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,47.1379975109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,47.112846084,0.0,0.0,0.0,15.863942322,29.242365,6.08833961799,0.0,3.20568,2.88265961799
 10/07  19:00:00,55.8990794093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.8697857245,0.0,0.0,0.0,15.863942322,29.242365,6.08841926333,0.0,3.20568,2.88273926333
 10/07  21:00:00,55.7361245123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.5627300012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.2531146512,0.0,0.0,0.0,15.863942322,29.242365,6.08834938867,0.0,3.20568,2.88266938867
 10/07  24:00:00,55.5538768389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.5435795713,0.0,0.0,0.0,15.863942322,29.242365,6.08843135539,0.0,3.20568,2.88275135539
 10/08  02:00:00,55.5314726492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.5159869669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,55.7224974112,0.0,0.0,0.0,15.863942322,29.242365,6.0883646139,0.0,3.20568,2.8826846139
 10/08  05:00:00,55.6996923543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.7070735977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,52.7723102875,0.0,0.0,0.0,15.863942322,29.242365,6.08844778901,0.0,3.20568,2.88276778901
 10/08  08:00:00,47.0383559787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,47.0387689087,0.0,0.0,0.0,15.863942322,29.242365,6.08994140018,0.0,3.20568,2.88426140018
 10/08  10:00:00,47.0203629316,0.0,0.0,0.0,15.863942322,29.242365,6.08989235072,0.0,3.20568,2.88421235072
 10/08  11:00:00,47.7232093103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.0109419681,0.0,0.0,0.0,15.863942322,29.242365,6.08984332632,0.0,3.20568,2.88416332632
 10/08  13:00:00,47.0531658523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.0797215125,0.0,0.0,0.0,15.863942322,29.242365,6.08847081133,0.0,3.20568,2.88279081133
 10/08  15:00:00,47.0923248029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.0078461903,0.0,0.0,0.0,15.863942322,29.242365,6.08847902602,0.0,3.20568,2.88279902602
 10/08  17:00:00,47.0109836873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  18:00:00,47.0014837571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.7763764321,0.0,0.0,0.0,15.863942322,29.242365,6.08841280922,0.0,3.20568,2.88273280922
 10/08  20:00:00,55.7500005977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.6149171722,0.0,0.0,0.0,15.863942322,29.242365,6.08834660386,0.0,3.20568,2.88266660386
 10/08  22:00:00,55.4412423022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1533644987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.4153718388,0.0,0.0,0.0,15.863942322,29.242365,6.088430145,0.0,3.20568,2.882750145
 10/09  01:00:00,55.4040199931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.3944456293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.3896562501,0.0,0.0,0.0,15.863942322,29.242365,6.08836777258,0.0,3.20568,2.88268777258
 10/09  04:00:00,55.5994437288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.5817618238,0.0,0.0,0.0,15.863942322,29.242365,6.08845481249,0.0,3.20568,2.88277481249
 10/09  06:00:00,55.5930651774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,52.6689067279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,46.9637034802,0.0,0.0,0.0,15.863942322,29.242365,6.09002029893,0.0,3.20568,2.88434029893
 10/09  09:00:00,46.9984038763,0.0,0.0,0.0,15.863942322,29.242365,6.08997537949,0.0,3.20568,2.88429537949
 10/09  10:00:00,47.0205882548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.7423421703,0.0,0.0,0.0,15.863942322,29.242365,6.08993046151,0.0,3.20568,2.88425046151
 10/09  12:00:00,47.0465506645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.1012767857,0.0,0.0,0.0,15.863942322,29.242365,6.08988556039,0.0,3.20568,2.88420556039
 10/09  14:00:00,47.1409441176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.1420133647,0.0,0.0,0.0,15.863942322,29.242365,6.08835375655,0.0,3.20568,2.88267375655
 10/09  16:00:00,47.0492716196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.0455712068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,47.0214373657,0.0,0.0,0.0,15.863942322,29.242365,6.08844121444,0.0,3.20568,2.88276121444
 10/09  19:00:00,55.791659941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.7646250765,0.0,0.0,0.0,15.863942322,29.242365,6.08837868974,0.0,3.20568,2.88269868974
 10/09  21:00:00,55.6226262121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.4496190392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.1605386401,0.0,0.0,0.0,15.863942322,29.242365,6.08846613078,0.0,3.20568,2.88278613078
 10/09  24:00:00,55.4212928807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4119046716,0.0,0.0,0.0,15.863942322,29.242365,6.09004059582,0.0,3.20568,2.88436059582
 10/10  02:00:00,55.4013980399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.3921989044,0.0,0.0,0.0,15.863942322,29.242365,6.09000006664,0.0,3.20568,2.88432006664
 10/10  04:00:00,56.4449634373,0.0,0.0,0.0,15.863942322,29.242365,6.08995944737,0.0,3.20568,2.88427944737
 10/10  05:00:00,56.2669085489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,65.4646424265,6.81761926844,0.0027490434062,0.0,15.863942322,29.818365,467.25448037,461.16456159,3.20568,2.88423877989
 10/10  07:00:00,126.246364222,6.81761926844,0.000768295310813,0.0,80.527626,29.818365,315.648672262,309.554812045,3.20568,2.88818021684
 10/10  08:00:00,165.552180254,6.81761926844,0.00600149793794,0.0,80.527626,75.0917375,247.859367859,215.137822232,24.0426,8.67894562729
 10/10  09:00:00,165.166614916,6.81761926844,0.00263525359661,0.0,80.527626,75.0917375,199.747167695,158.241107221,24.0426,17.4634604743
 10/10  10:00:00,168.872080873,6.81761926844,0.0035197462938,0.0,80.527626,79.0911225,169.141500538,116.697362493,32.0568,20.3873380447
 10/10  11:00:00,169.845225249,7.20566528843,0.0,0.0,80.527626,79.0911225,113.2238165,60.7346922475,32.0568,20.4323242527
 10/10  12:00:00,169.938466354,8.07098447984,0.0,0.0,80.527626,79.0911225,96.5730783582,41.1204760674,32.0568,23.3958022908
 10/10  13:00:00,167.019256192,9.14977966902,0.0,0.0,80.527626,75.0917375,78.8012269699,39.3495600374,16.0284,23.4232669325
 10/10  14:00:00,168.099601542,10.2422062611,0.0,0.0,80.527626,75.0917375,55.8822429776,22.3929986414,16.0284,17.4608443362
 10/10  15:00:00,167.411891614,11.4822982155,0.0943485470841,0.0,80.527626,73.092045,41.273929089,20.584408097,3.20568,17.483840992
 10/10  16:00:00,166.009459364,9.44384719255,0.838806699579,0.0,80.527626,73.092045,23.6893341222,17.5954020856,3.20568,2.88825203661
 10/10  17:00:00,120.144488917,7.53882875464,0.16738988921,0.0,80.527626,29.818365,26.7823344162,20.6884103448,3.20568,2.88824407138
 10/10  18:00:00,119.378971522,6.93977861274,0.0,0.0,80.527626,29.818365,51.2563018816,42.2801239136,3.20568,5.77049796798
 10/10  19:00:00,127.862144387,6.81783428244,0.0,0.0,80.527626,29.818365,85.8287675678,73.9643493323,3.20568,8.65873823554
 10/10  20:00:00,127.951329137,6.81761926844,0.0,0.0,80.527626,29.818365,130.679549194,121.699530539,3.20568,5.77433865458
 10/10  21:00:00,55.3907601512,0.0,0.0,0.0,15.863942322,29.242365,11.8577155516,0.0,3.20568,8.65203555159
 10/10  22:00:00,55.4268015061,0.0,0.0,0.0,15.863942322,29.242365,6.09538512671,0.0,3.20568,2.88970512671
 10/10  23:00:00,56.2001608195,0.0,0.0,0.0,15.863942322,29.242365,6.09286589738,0.0,3.20568,2.88718589738
 10/10  24:00:00,55.445114013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.4367276893,0.0,0.0,0.0,15.863942322,29.242365,6.08994590246,0.0,3.20568,2.88426590246
 10/11  02:00:00,55.424217309,0.0,0.0,0.0,15.863942322,29.242365,6.08990981435,0.0,3.20568,2.88422981435
 10/11  03:00:00,55.4170916839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.6250221162,0.0,0.0,0.0,15.863942322,29.242365,6.08987359217,0.0,3.20568,2.88419359217
 10/11  05:00:00,55.5995166736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,64.2833069216,6.81761926844,0.000857465794021,0.0,15.863942322,29.818365,383.588004805,377.497983248,3.20568,2.88434155762
 10/11  07:00:00,125.693068774,6.81761926844,0.000799739108365,0.0,80.527626,29.818365,267.522208335,261.428574647,3.20568,2.88795368852
 10/11  08:00:00,165.160153892,6.81761926844,0.00581478330555,0.0,80.527626,75.0917375,234.814254005,199.205221645,24.0426,11.5664323603
 10/11  09:00:00,164.950395029,6.81761926844,0.00246118987456,0.0,80.527626,75.0917375,184.079389916,142.583138954,24.0426,17.4536509618
 10/11  10:00:00,168.747188819,6.81761926844,0.00368725392669,0.0,80.527626,79.0911225,145.494035476,95.9661947633,32.0568,17.4710407124
 10/11  11:00:00,169.404845933,6.820286932,0.0,0.0,80.527626,79.0911225,104.603138858,52.1107061929,32.0568,20.4356326646
 10/11  12:00:00,168.793324587,6.95570687052,0.0,0.0,80.527626,79.0911225,87.5021374983,32.0483863751,32.0568,23.3969511231
 10/11  13:00:00,165.57670613,7.71746743037,0.0,0.0,80.527626,75.0917375,73.1429541547,33.6917999112,16.0284,23.4227542436
 10/11  14:00:00,166.209433353,8.34859556496,0.0,0.0,80.527626,75.0917375,57.3498971432,23.8547510284,16.0284,17.4667461148
 10/11  15:00:00,164.653828833,8.81477999773,0.0,0.0,80.527626,73.092045,46.1804718219,22.5778370456,3.20568,20.3969547763
 10/11  16:00:00,162.849806751,7.13058878761,0.0,0.0,80.527626,73.092045,26.7531995235,20.6594591058,3.20568,2.88806041764
 10/11  17:00:00,119.25371844,6.81761926844,0.0,0.0,80.527626,29.818365,29.565294332,23.4713441544,3.20568,2.88827017753
 10/11  18:00:00,120.690154741,6.81761926844,0.0,0.0,80.527626,29.818365,46.4459471607,37.4710774881,3.20568,5.76918967261
 10/11  19:00:00,128.062174469,6.81761926844,0.0,0.0,80.527626,29.818365,57.8356280507,48.8512569057,3.20568,5.77869114503
 10/11  20:00:00,128.048460761,6.81761926844,0.0,0.0,80.527626,29.818365,62.6253835699,50.7679819589,3.20568,8.65172161096
 10/11  21:00:00,55.6141521873,0.0,0.0,0.0,15.863942322,29.242365,8.98033126103,0.0,3.20568,5.77465126103
 10/11  22:00:00,55.4874130268,0.0,0.0,0.0,15.863942322,29.242365,6.0953332494,0.0,3.20568,2.8896532494
 10/11  23:00:00,56.232138355,0.0,0.0,0.0,15.863942322,29.242365,6.09304578119,0.0,3.20568,2.88736578119
 10/11  24:00:00,55.4916393574,0.0,0.0,0.0,15.863942322,29.242365,6.08997460957,0.0,3.20568,2.88429460957
 10/12  01:00:00,55.4763542888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.453452378,0.0,0.0,0.0,15.863942322,29.242365,6.08994346224,0.0,3.20568,2.88426346224
 10/12  03:00:00,55.4381182401,0.0,0.0,0.0,15.863942322,29.242365,6.08991159413,0.0,3.20568,2.88423159413
 10/12  04:00:00,55.6466612034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.6211155946,0.0,0.0,0.0,15.863942322,29.242365,6.08987963969,0.0,3.20568,2.88419963969
 10/12  06:00:00,63.9631638866,6.81761926844,0.0,0.0,15.863942322,29.818365,362.121833957,358.896153957,3.20568,0.02
 10/12  07:00:00,126.882807462,6.81761926844,0.000971567635844,0.0,80.527626,29.818365,229.341496767,223.247524252,3.20568,2.88829251459
 10/12  08:00:00,164.912001238,6.81761926844,0.00632309542535,0.0,80.527626,75.0917375,203.935033583,168.324825885,24.0426,11.5676076988
 10/12  09:00:00,164.847025796,6.81761926844,0.00327871706416,0.0,80.527626,75.0917375,170.1001356,128.597321933,24.0426,17.4602136668
 10/12  10:00:00,168.816387871,6.89805995042,0.00430780454641,0.0,80.527626,79.0911225,134.105462243,84.5717478741,32.0568,17.476914369
 10/12  11:00:00,170.175924991,7.58424751252,0.0,0.0,80.527626,79.0911225,90.3139084793,37.8198110774,32.0568,20.4372974019
 10/12  12:00:00,170.28728635,8.42357337455,0.0,0.0,80.527626,79.0911225,74.1265564275,18.6693475706,32.0568,23.4004088569
 10/12  13:00:00,167.736814242,9.85284394803,0.0,0.0,80.527626,75.0917375,64.1909031737,21.8108475301,16.0284,26.3516556435
 10/12  14:00:00,170.497382073,11.0852887242,1.51836875286,0.0,80.527626,75.0917375,47.5228496189,14.0345451877,16.0284,17.4599044312
 10/12  15:00:00,171.888320431,12.5962717596,3.41063815605,0.0,80.527626,73.092045,36.281675943,15.592773218,3.20568,17.483222725
 10/12  16:00:00,168.088391555,9.91399545971,2.41225770698,0.0,80.527626,73.092045,21.6147529748,15.5208391054,3.20568,2.88823386932
 10/12  17:00:00,120.409790123,7.36253288879,0.578058104385,0.0,80.527626,29.818365,22.9024813849,16.8085710918,3.20568,2.88823029312
 10/12  18:00:00,120.864535818,6.97679851935,0.0,0.0,80.527626,29.818365,36.6855631463,27.7097387107,3.20568,5.77014443563
 10/12  19:00:00,128.090177739,6.82760350089,0.0,0.0,80.527626,29.818365,66.4591632044,54.5951316081,3.20568,8.65835159633
 10/12  20:00:00,128.078344577,6.81761926844,0.0,0.0,80.527626,29.818365,81.6013966235,72.6207207328,3.20568,5.7749958907
 10/12  21:00:00,55.5940219712,0.0,0.0,0.0,15.863942322,29.242365,11.857737622,0.0,3.20568,8.65205762202
 10/12  22:00:00,55.4697438067,0.0,0.0,0.0,15.863942322,29.242365,6.09527930806,0.0,3.20568,2.88959930806
 10/12  23:00:00,56.2221190479,0.0,0.0,0.0,15.863942322,29.242365,6.09314264578,0.0,3.20568,2.88746264578
 10/12  24:00:00,55.47929543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.4685266187,0.0,0.0,0.0,15.863942322,29.242365,6.09006369668,0.0,3.20568,2.88438369668
 10/13  02:00:00,55.456259231,0.0,0.0,0.0,15.863942322,29.242365,6.09003621239,0.0,3.20568,2.88435621239
 10/13  03:00:00,55.4432213042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.4942527566,0.0,0.0,0.0,15.863942322,29.242365,6.09000859498,0.0,3.20568,2.88432859498
 10/13  05:00:00,56.3223488024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.1239713844,6.81761926844,0.0,0.0,15.863942322,29.818365,322.074268488,315.984286323,3.20568,2.88430216456
 10/13  07:00:00,126.891604424,6.81761926844,0.000914528218532,0.0,80.527626,29.818365,241.753786657,235.660562298,3.20568,2.88754435892
 10/13  08:00:00,164.947661857,6.81761926844,0.00622037530491,0.0,80.527626,75.0917375,209.368535496,173.759178283,24.0426,11.5667572133
 10/13  09:00:00,164.843409116,6.81761926844,0.00133982491112,0.0,80.527626,75.0917375,165.98151274,124.482888247,24.0426,17.4560244928
 10/13  10:00:00,168.892581919,6.98967275433,0.00453945804587,0.0,80.527626,79.0911225,123.124279392,73.594840658,32.0568,17.4726387341
 10/13  11:00:00,170.69213909,7.84003766001,0.269234015667,0.0,80.527626,79.0911225,66.6261074237,14.1319787508,32.0568,20.437328673
 10/13  12:00:00,173.789297688,9.08515386158,2.82014612284,0.0,80.527626,79.0911225,55.4863674885,0.028860242622,32.0568,23.4007072458
 10/13  13:00:00,171.852924752,10.6979867118,3.2481722407,0.0,80.527626,75.0917375,51.3399344552,11.8841723136,16.0284,23.4273621416
 10/13  14:00:00,179.529430981,11.9867743306,9.59960203339,0.0,80.527626,75.0917375,38.9884701674,5.48984762203,16.0284,17.4702225454
 10/13  15:00:00,184.448794571,13.5578432284,14.9387794142,0.0,80.527626,73.092045,26.9019320206,3.30020705919,3.20568,20.3960449614
 10/13  16:00:00,182.405651389,11.5275295987,15.0350262068,0.0,80.527626,73.092045,7.53001114655,1.43620828104,3.20568,2.88812286551
 10/13  17:00:00,131.038466318,8.21514546974,10.2703026794,0.0,80.527626,29.818365,8.3163626509,2.22276454655,3.20568,2.88791810435
 10/13  18:00:00,126.531595385,7.36477180224,5.22480946076,0.0,80.527626,29.818365,17.8223753032,8.84642792042,3.20568,5.77026738274
 10/13  19:00:00,129.901159851,7.01314647824,1.83496628954,0.0,80.527626,29.818365,26.2946704376,14.4296859225,3.20568,8.65930451506
 10/13  20:00:00,127.915812466,6.85244670093,0.0388919812436,0.0,80.527626,29.818365,34.1012496116,25.1210463431,3.20568,5.77452326851
 10/13  21:00:00,55.4725233795,0.0,0.0,0.0,15.863942322,29.242365,8.98067497146,0.0,3.20568,5.77499497146
 10/13  22:00:00,55.4992639286,0.0,0.0,0.0,15.863942322,29.242365,8.96485824853,0.0,3.20568,5.75917824853
 10/13  23:00:00,56.2526548445,0.0,0.0,0.0,15.863942322,29.242365,6.09285698465,0.0,3.20568,2.88717698465
 10/13  24:00:00,55.525301688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.5114745183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.4986978338,0.0,0.0,0.0,15.863942322,29.242365,6.08850411994,0.0,3.20568,2.88282411994
 10/14  03:00:00,55.4857022143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.6829952648,0.0,0.0,0.0,15.863942322,29.242365,6.08846051185,0.0,3.20568,2.88278051185
 10/14  05:00:00,55.6585352416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.6673552841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,54.1714294037,0.0,0.0,0.0,15.863942322,29.242365,6.08841714877,0.0,3.20568,2.88273714877
 10/14  08:00:00,47.0366321262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.0776847005,0.0,0.0,0.0,15.863942322,29.242365,6.0899475785,0.0,3.20568,2.8842675785
 10/14  10:00:00,47.1080943493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,47.837005684,0.0,0.0,0.0,15.863942322,29.242365,6.08992435204,0.0,3.20568,2.88424435204
 10/14  12:00:00,47.182080613,0.0,0.0,0.0,15.863942322,29.242365,6.08990112013,0.0,3.20568,2.88422112013
 10/14  13:00:00,47.2616208087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.3036175859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,48.3442488404,0.171333928188,0.86617444234,0.0,15.863942322,29.242365,6.08844302776,0.0,3.20568,2.88276302776
 10/14  16:00:00,51.8223227252,0.731923021575,3.87347765655,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,51.0487010552,0.648516694556,3.18886288476,0.0,15.863942322,29.242365,6.08847603337,0.0,3.20568,2.88279603337
 10/14  18:00:00,48.6077155449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.9385735287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,55.8702225108,0.0,0.0,0.0,15.863942322,29.242365,6.0885081708,0.0,3.20568,2.8828281708
 10/14  21:00:00,55.7103584412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.5334744446,0.0,0.0,0.0,15.863942322,29.242365,6.08846510343,0.0,3.20568,2.88278510343
 10/14  23:00:00,56.2229502553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.5086860527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.4975232321,0.0,0.0,0.0,15.863942322,29.242365,6.08842398751,0.0,3.20568,2.88274398751
 10/15  02:00:00,55.4914715938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.4800275886,0.0,0.0,0.0,15.863942322,29.242365,6.08838437601,0.0,3.20568,2.88270437601
 10/15  04:00:00,55.6848095411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.6663588941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.6767381044,0.0,0.0,0.0,15.863942322,29.242365,6.08849656424,0.0,3.20568,2.88281656424
 10/15  07:00:00,54.1816733404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0330649314,0.0,0.0,0.0,15.863942322,29.242365,6.09003930565,0.0,3.20568,2.88435930565
 10/15  09:00:00,47.0498304094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.0688785203,0.0,0.0,0.0,15.863942322,29.242365,6.09002049324,0.0,3.20568,2.88434049324
 10/15  11:00:00,47.800946655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.1532893207,0.0,0.0,0.0,15.863942322,29.242365,6.09000294039,0.0,3.20568,2.88432294039
 10/15  13:00:00,47.2262699417,0.0,0.0,0.0,15.863942322,29.242365,6.08998295128,0.0,3.20568,2.88430295128
 10/15  14:00:00,47.2431242149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  15:00:00,47.2307037006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.1386199826,0.0,0.0,0.0,15.863942322,29.242365,6.08837382079,0.0,3.20568,2.88269382079
 10/15  17:00:00,47.1307680794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  18:00:00,48.5259650055,0.0,0.0,0.0,15.863942322,29.242365,6.08848642982,0.0,3.20568,2.88280642982
 10/15  19:00:00,55.8673283637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.8180540353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.6698043077,0.0,0.0,0.0,15.863942322,29.242365,6.08844742326,0.0,3.20568,2.88276742326
 10/15  22:00:00,55.5021184374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.1938016579,0.0,0.0,0.0,15.863942322,29.242365,6.08840844014,0.0,3.20568,2.88272844014
 10/15  24:00:00,55.4752108538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.4665190523,0.0,0.0,0.0,15.863942322,29.242365,6.09003498401,0.0,3.20568,2.88435498401
 10/16  02:00:00,55.4565706017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4418359405,0.0,0.0,0.0,15.863942322,29.242365,6.0900209599,0.0,3.20568,2.8843409599
 10/16  04:00:00,55.6414870904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.619321327,0.0,0.0,0.0,15.863942322,29.242365,6.09000682678,0.0,3.20568,2.88432682678
 10/16  06:00:00,63.8980926484,6.81761926844,0.0019074764192,0.0,15.863942322,29.818365,315.697609176,309.60761655,3.20568,2.8843126255
 10/16  07:00:00,126.774045938,6.81761926844,0.000897550790378,0.0,80.527626,29.818365,215.350020539,209.256039276,3.20568,2.88830126352
 10/16  08:00:00,164.816984605,6.81761926844,0.00421868565199,0.0,80.527626,75.0917375,195.859202644,163.136254569,24.0426,8.68034807492
 10/16  09:00:00,164.802736268,6.81761926844,0.00307944649625,0.0,80.527626,75.0917375,175.854999784,134.346348652,24.0426,17.4660511319
 10/16  10:00:00,168.746274212,6.86200692485,0.00446986431356,0.0,80.527626,79.0911225,134.777211388,82.3283101773,32.0568,20.3921012111
 10/16  11:00:00,169.937150171,7.37236727266,0.0,0.0,80.527626,79.0911225,87.7268155582,35.2307656963,32.0568,20.4392498619
 10/16  12:00:00,169.702050225,7.85772023827,0.0,0.0,80.527626,79.0911225,75.4597575386,19.9966337262,32.0568,23.4063238124
 10/16  13:00:00,167.978073837,9.52201059313,0.58593357043,0.0,80.527626,75.0917375,58.5418219488,19.0839514232,16.0284,23.4294705255
 10/16  14:00:00,172.696738656,11.0641554658,3.73837415939,0.0,80.527626,75.0917375,44.9681586605,11.4692881554,16.0284,17.470470505
 10/16  15:00:00,175.211541788,12.389386968,6.93203260563,0.0,80.527626,73.092045,34.8508688134,11.2451857676,3.20568,20.4000030459
 10/16  16:00:00,174.972574946,9.92935102582,9.24197509147,0.0,80.527626,73.092045,12.4811881907,6.38744740343,3.20568,2.8880607873
 10/16  17:00:00,126.350402629,7.56105498042,6.27836557524,0.0,80.527626,29.818365,13.0378626723,6.94388667434,3.20568,2.888295998
 10/16  18:00:00,123.940783018,7.03734466742,1.58180752322,0.0,80.527626,29.818365,24.7014553936,15.7254590203,3.20568,5.77031637338
 10/16  19:00:00,128.070197999,6.8401338655,0.0,0.0,80.527626,29.818365,46.5503794611,34.6851053248,3.20568,8.65959413628
 10/16  20:00:00,128.038854558,6.81761926844,0.0,0.0,80.527626,29.818365,62.6277656642,53.6473258438,3.20568,5.77475982047
 10/16  21:00:00,55.5937309054,0.0,0.0,0.0,15.863942322,29.242365,8.98097804302,0.0,3.20568,5.77529804302
 10/16  22:00:00,55.4786342825,0.0,0.0,0.0,15.863942322,29.242365,8.96510992432,0.0,3.20568,5.75942992432
 10/16  23:00:00,56.236035094,0.0,0.0,0.0,15.863942322,29.242365,6.0929881071,0.0,3.20568,2.8873081071
 10/16  24:00:00,55.5077886714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.4966475013,0.0,0.0,0.0,15.863942322,29.242365,6.08997533814,0.0,3.20568,2.88429533814
 10/17  02:00:00,55.4750176955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.4578615718,0.0,0.0,0.0,15.863942322,29.242365,6.08996603235,0.0,3.20568,2.88428603235
 10/17  04:00:00,56.5084772976,0.0,0.0,0.0,15.863942322,29.242365,6.08995659288,0.0,3.20568,2.88427659288
 10/17  05:00:00,56.3366274073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,63.9059240499,6.81761926844,0.0,0.0,15.863942322,29.818365,273.047961337,266.958014262,3.20568,2.88426707514
 10/17  07:00:00,126.690717972,6.81761926844,0.00084103633625,0.0,80.527626,29.818365,198.86864764,192.774661944,3.20568,2.88830569625
 10/17  08:00:00,164.85950928,6.81761926844,0.00512725989799,0.0,80.527626,75.0917375,205.592902803,172.869875719,24.0426,8.68042708323
 10/17  09:00:00,164.877317436,6.81761926844,0.00290949124023,0.0,80.527626,75.0917375,186.119666162,144.607437783,24.0426,17.4696283793
 10/17  10:00:00,168.919742201,7.00275841974,0.00402858159459,0.0,80.527626,79.0911225,136.308535956,83.8638972629,32.0568,20.3878386927
 10/17  11:00:00,170.233858787,7.64620482287,0.0,0.0,80.527626,79.0911225,92.3554306173,39.8575518304,32.0568,20.4410787869
 10/17  12:00:00,170.377034346,8.52469230933,0.0,0.0,80.527626,79.0911225,72.2394401568,16.7769119246,32.0568,23.4057282322
 10/17  13:00:00,167.83080387,9.15289001491,0.801648530222,0.0,80.527626,75.0917375,53.852277913,14.3931533883,16.0284,23.4307245247
 10/17  14:00:00,174.247747749,11.0843503005,5.25718726443,0.0,80.527626,75.0917375,45.4355305665,9.02493824814,16.0284,20.3821923184
 10/17  15:00:00,176.811619846,12.6274070507,8.27966205993,0.0,80.527626,73.092045,30.1085270868,9.41782492872,3.20568,17.4850221581
 10/17  16:00:00,171.412787894,9.2395097389,6.38713642678,0.0,80.527626,73.092045,15.4428679894,9.3488274325,3.20568,2.88836055691
 10/17  17:00:00,123.932421281,7.41777806759,4.01972570555,0.0,80.527626,29.818365,17.170812898,11.076960673,3.20568,2.88817222497
 10/17  18:00:00,123.335238172,7.00126574438,1.00628535782,0.0,80.527626,29.818365,25.4219646235,16.4460202366,3.20568,5.77026438689
 10/17  19:00:00,127.858300072,6.83312509521,0.0,0.0,80.527626,29.818365,45.0034392316,33.138877407,3.20568,8.65888182467
 10/17  20:00:00,127.848990122,6.81761926844,0.0,0.0,80.527626,29.818365,60.8451471939,51.8640337153,3.20568,5.77543347858
 10/17  21:00:00,55.454585396,0.0,0.0,0.0,15.863942322,29.242365,11.8582826046,0.0,3.20568,8.65260260457
 10/17  22:00:00,55.4908093823,0.0,0.0,0.0,15.863942322,29.242365,6.09552126692,0.0,3.20568,2.88984126692
 10/17  23:00:00,56.2417087153,0.0,0.0,0.0,15.863942322,29.242365,6.09299580962,0.0,3.20568,2.88731580962
 10/17  24:00:00,55.5079181681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.4952282759,0.0,0.0,0.0,15.863942322,29.242365,6.09006108149,0.0,3.20568,2.88438108149
 10/18  02:00:00,55.4773697178,0.0,0.0,0.0,15.863942322,29.242365,6.0900564594,0.0,3.20568,2.8843764594
 10/18  03:00:00,55.4659904437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.6678479484,0.0,0.0,0.0,15.863942322,29.242365,6.09005165566,0.0,3.20568,2.88437165566
 10/18  05:00:00,55.6435157292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,63.6070831255,6.81761926844,0.0,0.0,15.863942322,29.818365,279.045034729,272.954939795,3.20568,2.88441493406
 10/18  07:00:00,126.731490937,6.81761926844,0.000940151815692,0.0,80.527626,29.818365,203.41558616,197.32164771,3.20568,2.88825844946
 10/18  08:00:00,164.82626757,6.81761926844,0.00578890383084,0.0,80.527626,75.0917375,191.315590966,155.705478246,24.0426,11.5675127192
 10/18  09:00:00,164.75631144,6.81761926844,0.00136919274724,0.0,80.527626,75.0917375,148.053274132,106.548581532,24.0426,17.4620925998
 10/18  10:00:00,169.024595865,7.15390879655,0.00459188405759,0.0,80.527626,79.0911225,106.839257352,57.3023264783,32.0568,17.4801308734
 10/18  11:00:00,171.793562067,8.10151814204,1.10589896765,0.0,80.527626,79.0911225,58.160447574,5.66077720364,32.0568,20.4428703704
 10/18  12:00:00,178.470555009,9.66434950922,6.88421619211,0.0,80.527626,79.0911225,55.4651969853,0.0,32.0568,23.4083969853
 10/18  13:00:00,182.948621931,11.4961728628,13.4731567075,0.0,80.527626,75.0917375,42.5452830838,0.156365685632,16.0284,26.3605173982
 10/18  14:00:00,190.301543162,12.9751709069,19.3202480042,0.0,80.527626,75.0917375,33.495993216,0.0,16.0284,17.467593216
 10/18  15:00:00,193.032544903,14.6213073385,22.4153911244,0.0,80.527626,73.092045,23.6218229323,0.0106169260613,3.20568,20.4055260062
 10/18  16:00:00,189.014627813,12.352980922,20.7836979823,0.0,80.527626,73.092045,6.1117281801,0.0176609459708,3.20568,2.88838723413
 10/18  17:00:00,135.194790152,8.88912403954,13.7265331463,0.0,80.527626,29.818365,6.09388601216,0.0,3.20568,2.88820601216
 10/18  18:00:00,130.18816998,7.58498201854,7.21044323185,0.0,80.527626,29.818365,13.9242708285,4.94764530688,3.20568,5.77094552161
 10/18  19:00:00,130.075235963,7.09364552433,1.69789490717,0.0,80.527626,29.818365,23.458535973,14.4736749246,3.20568,5.77918104847
 10/18  20:00:00,128.115061987,6.88869562576,0.0,0.0,80.527626,29.818365,39.8328031815,27.9745001747,3.20568,8.65262300678
 10/18  21:00:00,55.6312478883,0.0,0.0,0.0,15.863942322,29.242365,8.98021440769,0.0,3.20568,5.77453440769
 10/18  22:00:00,55.5165688959,0.0,0.0,0.0,15.863942322,29.242365,6.09565486599,0.0,3.20568,2.88997486599
 10/18  23:00:00,56.2587672123,0.0,0.0,0.0,15.863942322,29.242365,6.09297546813,0.0,3.20568,2.88729546813
 10/18  24:00:00,55.5288057996,0.0,0.0,0.0,15.863942322,29.242365,6.09004571299,0.0,3.20568,2.88436571299
 10/19  01:00:00,55.5241517937,0.0,0.0,0.0,15.863942322,29.242365,6.09004596768,0.0,3.20568,2.88436596768
 10/19  02:00:00,55.5170026464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.5104694904,0.0,0.0,0.0,15.863942322,29.242365,6.09004596686,0.0,3.20568,2.88436596686
 10/19  04:00:00,55.7250538932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.7048683706,0.0,0.0,0.0,15.863942322,29.242365,6.09004583034,0.0,3.20568,2.88436583034
 10/19  06:00:00,63.2597817572,6.81761926844,0.0,0.0,15.863942322,29.818365,158.774075694,152.684030084,3.20568,2.88436561013
 10/19  07:00:00,126.545260956,6.81761926844,0.00094676719823,0.0,80.527626,29.818365,131.23824532,125.144167174,3.20568,2.88839814585
 10/19  08:00:00,164.699787451,6.81761926844,0.005811138466,0.0,80.527626,75.0917375,146.48384666,113.760110516,24.0426,8.68113614386
 10/19  09:00:00,164.755216506,6.86100054386,0.00316807790134,0.0,80.527626,75.0917375,136.013303157,94.5016463922,24.0426,17.469056765
 10/19  10:00:00,169.300502745,7.43386410484,0.00441049424263,0.0,80.527626,79.0911225,103.456642732,51.0086950221,32.0568,20.3911477098
 10/19  11:00:00,170.914187312,7.94811185359,0.392894840081,0.0,80.527626,79.0911225,56.5542443384,4.05557795912,32.0568,20.4418663793
 10/19  12:00:00,176.094989351,8.71656083955,5.46642981097,0.0,80.527626,79.0911225,55.4651258158,0.0,32.0568,23.4083258158
 10/19  13:00:00,182.853392882,11.4170407076,13.4509153718,0.0,80.527626,75.0917375,39.6401792224,0.178344241294,16.0284,23.4334349811
 10/19  14:00:00,189.709300431,12.7112620124,18.9844216272,0.0,80.527626,75.0917375,36.4103816147,0.0,16.0284,20.3819816147
 10/19  15:00:00,188.84940308,14.3888764435,18.4775637166,0.0,80.527626,73.092045,21.2328371685,0.537750059053,3.20568,17.4894071095
 10/19  16:00:00,181.932740381,12.0058816655,14.0907258508,0.0,80.527626,73.092045,10.1277359102,4.0336610189,3.20568,2.88839489131
 10/19  17:00:00,129.830733126,8.34818607793,8.93455552057,0.0,80.527626,29.818365,11.8301679158,5.73606129113,3.20568,2.88842662471
 10/19  18:00:00,127.413813751,7.3422050082,4.69743137846,0.0,80.527626,29.818365,18.5451912921,9.56863934931,3.20568,5.77087194275
 10/19  19:00:00,130.110006586,6.9983367142,1.82633711748,0.0,80.527626,29.818365,25.9009576123,14.0353465748,3.20568,8.65993103744
 10/19  20:00:00,128.17041416,6.84833291267,0.0863325489791,0.0,80.527626,29.818365,30.6868417374,21.7058965301,3.20568,5.77526520726
 10/19  21:00:00,55.6574593637,0.0,0.0,0.0,15.863942322,29.242365,11.8582612636,0.0,3.20568,8.65258126361
 10/19  22:00:00,55.5276998995,0.0,0.0,0.0,15.863942322,29.242365,6.09539102657,0.0,3.20568,2.88971102657
 10/19  23:00:00,56.2541544587,0.0,0.0,0.0,15.863942322,29.242365,6.09298232154,0.0,3.20568,2.88730232154
 10/19  24:00:00,55.5132404487,0.0,0.0,0.0,15.863942322,29.242365,6.08996632167,0.0,3.20568,2.88428632167
 10/20  01:00:00,55.4965256521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.4832763574,0.0,0.0,0.0,15.863942322,29.242365,6.08997299061,0.0,3.20568,2.88429299061
 10/20  03:00:00,55.4752725773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5232947685,0.0,0.0,0.0,15.863942322,29.242365,6.08997779786,0.0,3.20568,2.88429779786
 10/20  05:00:00,56.3473245255,0.0,0.0,0.0,15.863942322,29.242365,6.0899824809,0.0,3.20568,2.8843024809
 10/20  06:00:00,63.9270939603,6.81761926844,0.0,0.0,15.863942322,29.818365,288.084100512,284.858420512,3.20568,0.02
 10/20  07:00:00,128.222048095,6.81761926844,0.000863843088642,0.0,80.527626,29.818365,218.732940763,212.639003839,3.20568,2.88825692398
 10/20  08:00:00,164.89427521,6.81761926844,0.00328267192164,0.0,80.527626,75.0917375,205.638358761,170.027013454,24.0426,11.5687453072
 10/20  09:00:00,164.83228321,6.81761926844,0.00284321378998,0.0,80.527626,75.0917375,172.47577131,130.968059806,24.0426,17.4651115032
 10/20  10:00:00,168.740006187,6.81858542974,0.00366707903842,0.0,80.527626,79.0911225,145.824028426,96.2834300698,32.0568,17.4837983558
 10/20  11:00:00,169.634794735,7.0335332293,0.0,0.0,80.527626,79.0911225,111.534060781,56.1151435413,32.0568,23.3621172395
 10/20  12:00:00,169.870175022,8.01484086774,0.0,0.0,80.527626,79.0911225,84.7962098703,29.3302038145,32.0568,23.4092060558
 10/20  13:00:00,167.746408055,9.87935833472,0.0,0.0,80.527626,75.0917375,62.9106476016,23.4473173458,16.0284,23.4349302558
 10/20  14:00:00,169.889291585,11.2048519956,0.811355930252,0.0,80.527626,75.0917375,49.6524222618,16.1494875877,16.0284,17.4745346741
 10/20  15:00:00,170.934185404,12.4091997064,2.66347568948,0.0,80.527626,73.092045,39.9494989094,16.3407416884,3.20568,20.403077221
 10/20  16:00:00,168.019312648,10.0229885086,2.25178274067,0.0,80.527626,73.092045,21.8328804836,15.7390720925,3.20568,2.88812839114
 10/20  17:00:00,121.415250647,7.4005349586,1.55108090974,0.0,80.527626,29.818365,21.4615007193,15.3674357388,3.20568,2.88838498047
 10/20  18:00:00,122.801502846,7.01242155448,0.476762058358,0.0,80.527626,29.818365,26.7294127049,17.7537541694,3.20568,5.76997853555
 10/20  19:00:00,127.863485928,6.84061245798,0.0,0.0,80.527626,29.818365,51.26143033,39.3960554599,3.20568,8.65969487012
 10/20  20:00:00,127.857404137,6.81761926844,0.0,0.0,80.527626,29.818365,74.8984438297,65.9174203946,3.20568,5.77534343508
 10/20  21:00:00,55.4312150086,0.0,0.0,0.0,15.863942322,29.242365,11.8585737255,0.0,3.20568,8.65289372553
 10/20  22:00:00,55.4635299619,0.0,0.0,0.0,15.863942322,29.242365,6.09549266834,0.0,3.20568,2.88981266834
 10/20  23:00:00,56.220630669,0.0,0.0,0.0,15.863942322,29.242365,6.09296491273,0.0,3.20568,2.88728491273
 10/20  24:00:00,55.4761587098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.4673969434,0.0,0.0,0.0,15.863942322,29.242365,6.0884308278,0.0,3.20568,2.8827508278
 10/21  02:00:00,55.4544969546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.4414560306,0.0,0.0,0.0,15.863942322,29.242365,6.08841646868,0.0,3.20568,2.88273646868
 10/21  04:00:00,55.6446898754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.618861245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.6232504844,0.0,0.0,0.0,15.863942322,29.242365,6.08840241397,0.0,3.20568,2.88272241397
 10/21  07:00:00,55.5559908987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,46.984294461,0.0,0.0,0.0,15.863942322,29.242365,6.08854176179,0.0,3.20568,2.88286176179
 10/21  09:00:00,47.0304793222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.0512212176,0.0,0.0,0.0,15.863942322,29.242365,6.08998951742,0.0,3.20568,2.88430951742
 10/21  11:00:00,47.7652847517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.0889573521,0.0,0.0,0.0,15.863942322,29.242365,6.08999891376,0.0,3.20568,2.88431891376
 10/21  13:00:00,47.1535080419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.186397716,0.0,0.0,0.0,15.863942322,29.242365,6.08840226138,0.0,3.20568,2.88272226138
 10/21  15:00:00,47.1867983024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.0944145183,0.0,0.0,0.0,15.863942322,29.242365,6.08854180633,0.0,3.20568,2.88286180633
 10/21  17:00:00,47.0823429073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,49.9009515234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.8123305286,0.0,0.0,0.0,15.863942322,29.242365,6.08852802081,0.0,3.20568,2.88284802081
 10/21  20:00:00,55.7830755821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.6473949603,0.0,0.0,0.0,15.863942322,29.242365,6.08851426196,0.0,3.20568,2.88283426196
 10/21  22:00:00,55.4827679083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.1833393196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.4538652344,0.0,0.0,0.0,15.863942322,29.242365,6.08850052488,0.0,3.20568,2.88282052488
 10/22  01:00:00,55.4436358594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.4324189325,0.0,0.0,0.0,15.863942322,29.242365,6.08849078681,0.0,3.20568,2.88281078681
 10/22  03:00:00,55.4231613225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.632968996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.6089533389,0.0,0.0,0.0,15.863942322,29.242365,6.08848093087,0.0,3.20568,2.88280093087
 10/22  06:00:00,55.6150895241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,55.5488209233,0.0,0.0,0.0,15.863942322,29.242365,6.08847130015,0.0,3.20568,2.88279130015
 10/22  08:00:00,46.9811128938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  09:00:00,47.0251211381,0.0,0.0,0.0,15.863942322,29.242365,6.08953391235,0.0,3.20568,2.88385391235
 10/22  10:00:00,47.0511238632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  11:00:00,47.7662281725,0.0,0.0,0.0,15.863942322,29.242365,6.08994141676,0.0,3.20568,2.88426141676
 10/22  12:00:00,47.1086754194,0.0,0.0,0.0,15.863942322,29.242365,6.08995571465,0.0,3.20568,2.88427571465
 10/22  13:00:00,47.1805008464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,47.2168171171,0.0,0.0,0.0,15.863942322,29.242365,6.08851857037,0.0,3.20568,2.88283857037
 10/22  15:00:00,47.2250815941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.1383549002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,48.4352050722,0.374675303487,0.927574966333,0.0,15.863942322,29.242365,6.08850964329,0.0,3.20568,2.88282964329
 10/22  18:00:00,49.9595338931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.8597931792,0.0,0.0,0.0,15.863942322,29.242365,6.08849986929,0.0,3.20568,2.88281986929
 10/22  20:00:00,55.8048196544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.6683149442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.4983831862,0.0,0.0,0.0,15.863942322,29.242365,6.08849051453,0.0,3.20568,2.88281051453
 10/22  23:00:00,56.1943167004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.4763125876,0.0,0.0,0.0,15.863942322,29.242365,6.08848117594,0.0,3.20568,2.88280117594
 10/23  01:00:00,55.4671856679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.4630315303,0.0,0.0,0.0,15.863942322,29.242365,6.08994466581,0.0,3.20568,2.88426466581
 10/23  03:00:00,55.4468425569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.6481888827,0.0,0.0,0.0,15.863942322,29.242365,6.08996411349,0.0,3.20568,2.88428411349
 10/23  05:00:00,55.630673467,0.0,0.0,0.0,15.863942322,29.242365,6.08998341804,0.0,3.20568,2.88430341804
