Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  06:00:00,63.7067124493,6.81761926844,0.000619512004824,0.0,15.863942322,29.818365,293.863688526,290.638008526,3.20568,0.02
 10/23  07:00:00,128.161148745,6.81761926844,0.000941551751255,0.0,80.527626,29.818365,209.21188907,203.117907146,3.20568,2.88830192365
 10/23  08:00:00,164.820645753,6.81761926844,0.00649577679911,0.0,80.527626,75.0917375,198.787267586,163.175300529,24.0426,11.5693670562
 10/23  09:00:00,164.75625382,6.81761926844,0.00136162405487,0.0,80.527626,75.0917375,156.121687029,114.609919006,24.0426,17.4691680226
 10/23  10:00:00,168.921926489,7.04880754813,0.00446833368223,0.0,80.527626,79.0911225,120.697415675,68.2414913074,32.0568,20.3991243678
 10/23  11:00:00,170.731920478,7.8924816294,0.266499660026,0.0,80.527626,79.0911225,66.7899936632,14.2868186947,32.0568,20.4463749686
 10/23  12:00:00,178.273354337,9.27539549902,7.07832754707,0.0,80.527626,79.0911225,55.5369151262,0.0673823476864,32.0568,23.4127327785
 10/23  13:00:00,182.664276014,10.8003762085,13.8757557776,0.0,80.527626,75.0917375,39.504602526,0.0365613649708,16.0284,23.439641161
 10/23  14:00:00,188.696859868,12.2523719726,18.4392181608,0.0,80.527626,75.0917375,36.4099486415,0.0,16.0284,20.3815486415
 10/23  15:00:00,191.24250804,13.7933548209,21.4525622505,0.0,80.527626,73.092045,20.7106460717,0.010776395782,3.20568,17.4941896759
 10/23  16:00:00,187.743849408,11.9042149253,19.9645114195,0.0,80.527626,73.092045,6.4042955315,0.0179063734205,3.20568,3.18070915808
 10/23  17:00:00,134.444851397,8.61307510093,13.2513207041,0.0,80.527626,29.818365,8.7685143076,0.0985761390011,3.20568,5.4642581686
 10/23  18:00:00,131.119048451,7.44576781469,6.85535639944,0.0,80.527626,29.818365,14.7672371266,5.79094543299,3.20568,5.77061169356
 10/23  19:00:00,129.916589143,7.04494933433,1.59614911784,0.0,80.527626,29.818365,24.1489350374,15.1631540964,3.20568,5.78010094105
 10/23  20:00:00,128.074728242,6.85545544554,0.0,0.0,80.527626,29.818365,40.4888555161,28.6296893968,3.20568,8.65348611935
 10/23  21:00:00,55.6249524964,0.0,0.0,0.0,15.863942322,29.242365,8.98122253502,0.0,3.20568,5.77554253502
 10/23  22:00:00,55.5035428633,0.0,0.0,0.0,15.863942322,29.242365,6.0956521595,0.0,3.20568,2.8899721595
 10/23  23:00:00,56.2499420677,0.0,0.0,0.0,15.863942322,29.242365,6.09336019769,0.0,3.20568,2.88768019769
 10/23  24:00:00,55.5213887341,0.0,0.0,0.0,15.863942322,29.242365,6.09002639314,0.0,3.20568,2.88434639314
 10/24  01:00:00,55.5101570318,0.0,0.0,0.0,15.863942322,29.242365,6.090051005,0.0,3.20568,2.884371005
 10/24  02:00:00,55.4980478013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.4852525572,0.0,0.0,0.0,15.863942322,29.242365,6.09007534684,0.0,3.20568,2.88439534684
 10/24  04:00:00,56.5298732805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  05:00:00,56.3543514328,0.0,0.0,0.0,15.863942322,29.242365,6.09009951644,0.0,3.20568,2.88441951644
 10/24  06:00:00,63.8116207338,6.81761926844,0.0,0.0,15.863942322,29.818365,237.318799917,231.228676346,3.20568,2.88444357011
 10/24  07:00:00,128.074164044,6.81761926844,0.0009063037433,0.0,80.527626,29.818365,178.568252608,172.474454524,3.20568,2.88811808436
 10/24  08:00:00,164.754017178,6.81761926844,0.00573337850992,0.0,80.527626,75.0917375,171.106230332,138.38116453,24.0426,8.68246580149
 10/24  09:00:00,164.718660331,6.82088171257,0.0013375621687,0.0,80.527626,75.0917375,137.244631339,95.7278296198,24.0426,17.4742017193
 10/24  10:00:00,169.163267355,7.30450043104,0.00446952396328,0.0,80.527626,79.0911225,101.243565529,48.7948466064,32.0568,20.391918923
 10/24  11:00:00,173.262738856,8.26328124587,2.40083062475,0.0,80.527626,79.0911225,54.3217912601,1.81358124776,32.0568,20.4514100123
 10/24  12:00:00,183.260683392,10.1690514027,11.1313671159,0.0,80.527626,79.0911225,55.4709017424,0.0,32.0568,23.4141017424
 10/24  13:00:00,187.682437718,11.7667005425,17.8926844634,0.0,80.527626,75.0917375,42.4051379049,0.00664069019629,16.0284,26.3700972147
 10/24  14:00:00,195.241559929,13.066161872,24.1181809258,0.0,80.527626,75.0917375,33.5022517185,0.0,16.0284,17.4738517185
 10/24  15:00:00,200.088231769,14.7668613948,29.259082083,0.0,80.527626,73.092045,23.6206390413,0.00828802991198,3.20568,20.4066710114
 10/24  16:00:00,194.393404536,11.9423367064,26.5093446037,0.0,80.527626,73.092045,6.1071412406,0.0131491852268,3.20568,2.88831205537
 10/24  17:00:00,138.869343344,8.58586671194,17.6451889711,0.0,80.527626,29.818365,6.09383926995,0.0,3.20568,2.88815926995
 10/24  18:00:00,133.538568802,7.47241033908,9.21014801679,0.0,80.527626,29.818365,10.513550646,1.53654357686,3.20568,5.77132706918
 10/24  19:00:00,131.784527135,7.06813511603,3.63936645518,0.0,80.527626,29.818365,21.6245173601,9.75817766823,3.20568,8.66065969186
 10/24  20:00:00,128.196728328,6.88151102295,0.284169521688,0.0,80.527626,29.818365,28.8366053816,19.8555627524,3.20568,5.77536262921
 10/24  21:00:00,55.4927817064,0.0,0.0,0.0,15.863942322,29.242365,8.98148331657,0.0,3.20568,5.77580331657
 10/24  22:00:00,55.5247219064,0.0,0.0,0.0,15.863942322,29.242365,8.96564881727,0.0,3.20568,5.75996881727
 10/24  23:00:00,56.2664980656,0.0,0.0,0.0,15.863942322,29.242365,6.09339180922,0.0,3.20568,2.88771180922
 10/24  24:00:00,55.5429281653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.5386435916,0.0,0.0,0.0,15.863942322,29.242365,6.09004696271,0.0,3.20568,2.88436696271
 10/25  02:00:00,55.5253008945,0.0,0.0,0.0,15.863942322,29.242365,6.09007644555,0.0,3.20568,2.88439644555
 10/25  03:00:00,55.5139974981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.722095316,0.0,0.0,0.0,15.863942322,29.242365,6.09010568932,0.0,3.20568,2.88442568932
 10/25  05:00:00,55.696741784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,63.2791777174,6.81761926844,0.0,0.0,15.863942322,29.818365,171.99786846,165.907684825,3.20568,2.88450363465
 10/25  07:00:00,127.976845661,6.81761926844,0.000944417552916,0.0,80.527626,29.818365,133.401892675,127.307763323,3.20568,2.88844935181
 10/25  08:00:00,164.676087823,6.81761926844,0.00372894183755,0.0,80.527626,75.0917375,140.747867878,105.135304682,24.0426,11.5699631955
 10/25  09:00:00,164.696831479,6.82023170619,0.00318499969046,0.0,80.527626,75.0917375,132.238285484,90.7278029519,24.0426,17.4678825325
 10/25  10:00:00,168.972113549,7.10583446472,0.00189001010479,0.0,80.527626,79.0911225,118.150506572,67.6845400976,32.0568,18.4091664745
 10/25  11:00:00,170.95490074,8.08785150212,0.288138846107,0.0,80.527626,79.0911225,68.5333198324,14.0302597254,32.0568,22.4462601071
 10/25  12:00:00,178.324026786,9.2803647661,7.11635004911,0.0,80.527626,79.0911225,55.4720874576,0.0,32.0568,23.4152874576
 10/25  13:00:00,181.933942008,11.2186382044,12.7308727472,0.0,80.527626,75.0917375,39.5231732455,0.0516973223304,16.0284,23.4430759232
 10/25  14:00:00,185.304254498,12.0526699504,15.2652720159,0.0,80.527626,75.0917375,36.4103042697,0.0,16.0284,20.3819042697
 10/25  15:00:00,185.496974668,11.6922386648,17.8202620574,0.0,80.527626,73.092045,21.5808705406,0.0100217997782,3.20568,18.3651687409
 10/25  16:00:00,181.921991571,10.1346833527,15.9202136098,0.0,80.527626,73.092045,8.12948271123,0.0219444701425,3.20568,4.90185824109
 10/25  17:00:00,131.068558499,7.95380122803,10.5535709036,0.0,80.527626,29.818365,6.94742356,0.853497845485,3.20568,2.88824571452
 10/25  18:00:00,130.275938681,7.15689518389,6.30306656488,0.0,80.527626,29.818365,15.2407268096,6.26365548901,3.20568,5.77139132055
 10/25  19:00:00,130.715249076,6.91918991085,2.50156825895,0.0,80.527626,29.818365,21.9866786523,13.0010727912,3.20568,5.77992586103
 10/25  20:00:00,128.328149091,6.82320102431,0.25960905786,0.0,80.527626,29.818365,29.9110402808,18.0514344122,3.20568,8.65392586854
 10/25  21:00:00,55.6677229694,0.0,0.0,0.0,15.863942322,29.242365,8.98126300112,0.0,3.20568,5.77558300112
 10/25  22:00:00,55.5297303547,0.0,0.0,0.0,15.863942322,29.242365,7.70681158489,0.0,3.20568,4.50113158489
 10/25  23:00:00,56.2651466052,0.0,0.0,0.0,15.863942322,29.242365,7.35006836294,0.0,3.20568,4.14438836294
 10/25  24:00:00,55.5478374057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.5408761015,0.0,0.0,0.0,15.863942322,29.242365,6.09003642281,0.0,3.20568,2.88435642281
 10/26  02:00:00,55.5293289818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.5169834126,0.0,0.0,0.0,15.863942322,29.242365,6.09007085444,0.0,3.20568,2.88439085444
 10/26  04:00:00,55.7208200002,0.0,0.0,0.0,15.863942322,29.242365,6.09010508786,0.0,3.20568,2.88442508786
 10/26  05:00:00,55.6954307505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,63.3063075932,6.81761926844,0.0,0.0,15.863942322,29.818365,195.768034219,189.677895033,3.20568,2.88445918562
 10/26  07:00:00,128.021272219,6.81761926844,0.00100213236154,0.0,80.527626,29.818365,156.908417766,150.81453918,3.20568,2.88819858571
 10/26  08:00:00,164.717190858,6.81761926844,0.00391943072015,0.0,80.527626,75.0917375,156.816904976,124.091813534,24.0426,8.68249144198
 10/26  09:00:00,164.728153092,6.81819931344,0.00323992736774,0.0,80.527626,75.0917375,150.382471593,105.963280816,24.0426,20.3765907767
 10/26  10:00:00,169.043363658,7.1554086506,0.00485283515608,0.0,80.527626,79.0911225,121.354853857,71.8123114277,32.0568,17.4857424294
 10/26  11:00:00,170.136823472,7.55883513093,0.0,0.0,80.527626,79.0911225,74.7017405743,19.2727537396,32.0568,23.3721868347
 10/26  12:00:00,170.652240535,8.04065438921,0.739681504274,0.0,80.527626,79.0911225,57.0417008438,1.56789312025,32.0568,23.4170077235
 10/26  13:00:00,168.284772966,8.64164119552,1.74407611679,0.0,80.527626,75.0917375,52.1619213296,12.6889938275,16.0284,23.4445275021
 10/26  14:00:00,170.362288619,9.36696757739,3.09471653034,0.0,80.527626,75.0917375,47.3199597529,10.9022032284,16.0284,20.3893565246
 10/26  15:00:00,168.926682894,9.38471890617,3.66622024009,0.0,80.527626,73.092045,33.8312981093,13.1316792445,3.20568,17.4939388648
 10/26  16:00:00,164.816186382,7.34279063258,1.72876110781,0.0,80.527626,73.092045,21.1420661741,15.047932,3.20568,2.88845417416
 10/26  17:00:00,119.649404276,6.81761926844,0.383624713789,0.0,80.527626,29.818365,26.4183441562,17.455903798,3.20568,5.75676035815
 10/26  18:00:00,123.543548367,6.81761926844,0.0,0.0,80.527626,29.818365,37.9543418733,28.9779730392,3.20568,5.77068883414
 10/26  19:00:00,128.046648962,6.81761926844,0.0,0.0,80.527626,29.818365,41.3991322565,32.4131353093,3.20568,5.7803169472
 10/26  20:00:00,128.035991741,6.81761926844,0.0,0.0,80.527626,29.818365,59.8757531038,48.0161866474,3.20568,8.65388645631
 10/26  21:00:00,55.6004403929,0.0,0.0,0.0,15.863942322,29.242365,8.98157281779,0.0,3.20568,5.77589281779
 10/26  22:00:00,55.4906808085,0.0,0.0,0.0,15.863942322,29.242365,6.09579301536,0.0,3.20568,2.89011301536
 10/26  23:00:00,56.2366909502,0.0,0.0,0.0,15.863942322,29.242365,6.09310363889,0.0,3.20568,2.88742363889
 10/26  24:00:00,55.5149244108,0.0,0.0,0.0,15.863942322,29.242365,6.09015674629,0.0,3.20568,2.88447674629
 10/27  01:00:00,55.5139029193,0.0,0.0,0.0,15.863942322,29.242365,6.09019633365,0.0,3.20568,2.88451633365
 10/27  02:00:00,55.5099168015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.5034503164,0.0,0.0,0.0,15.863942322,29.242365,6.09000010896,0.0,3.20568,2.88432010896
 10/27  04:00:00,56.5498084502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.3759520627,0.0,0.0,0.0,15.863942322,29.242365,6.09003949589,0.0,3.20568,2.88435949589
 10/27  06:00:00,63.707365003,6.81761926844,0.0,0.0,15.863942322,29.818365,207.848597021,201.758518276,3.20568,2.88439874554
 10/27  07:00:00,128.014344305,6.81761926844,0.00120931065916,0.0,80.527626,29.818365,143.724192641,137.630159239,3.20568,2.8883534021
 10/27  08:00:00,164.699041916,6.81761926844,0.00455213748221,0.0,80.527626,75.0917375,142.563515845,109.83861179,24.0426,8.68230405595
 10/27  09:00:00,164.725436172,6.81761926844,0.0033595585171,0.0,80.527626,75.0917375,150.593221137,106.16747084,24.0426,20.3831502976
 10/27  10:00:00,168.731273629,6.83177196026,0.00213347072575,0.0,80.527626,79.0911225,142.215742386,92.6739130294,32.0568,17.4850293565
 10/27  11:00:00,169.463701254,6.86335894789,0.0,0.0,80.527626,79.0911225,114.712817065,59.2841217751,32.0568,23.3718952898
 10/27  12:00:00,168.900147658,7.02896119352,0.0,0.0,80.527626,79.0911225,101.293186802,45.8191967313,32.0568,23.4171900709
 10/27  13:00:00,165.266175907,7.36920285862,0.0,0.0,80.527626,75.0917375,97.3053289181,57.8317517817,16.0284,23.4451771364
 10/27  14:00:00,165.540370249,7.63910741124,0.0,0.0,80.527626,75.0917375,96.540670165,60.1220026338,16.0284,20.3902675312
 10/27  15:00:00,163.729922643,7.8502822185,0.0,0.0,80.527626,73.092045,85.4677666032,64.76740578,3.20568,17.4946808233
 10/27  16:00:00,162.582231576,6.8412449163,0.0,0.0,80.527626,73.092045,58.2296482882,52.1354834802,3.20568,2.88848480801
 10/27  17:00:00,119.282414934,6.81761926844,0.0,0.0,80.527626,29.818365,69.9373902901,60.9748727142,3.20568,5.7568375759
 10/27  18:00:00,123.584648077,6.81761926844,0.0,0.0,80.527626,29.818365,85.781601963,76.8050980109,3.20568,5.77082395212
 10/27  19:00:00,127.881951729,6.81761926844,0.0,0.0,80.527626,29.818365,93.2343470775,84.2481668532,3.20568,5.78050022432
 10/27  20:00:00,127.894789529,6.81761926844,0.0,0.0,80.527626,29.818365,106.727985567,94.8690431105,3.20568,8.65326245613
 10/27  21:00:00,55.4295365832,0.0,0.0,0.0,15.863942322,29.242365,8.98180211152,0.0,3.20568,5.77612211152
 10/27  22:00:00,55.4670829863,0.0,0.0,0.0,15.863942322,29.242365,6.09519215356,0.0,3.20568,2.88951215356
 10/27  23:00:00,56.2170272507,0.0,0.0,0.0,15.863942322,29.242365,6.09320516598,0.0,3.20568,2.88752516598
 10/27  24:00:00,55.4810724959,0.0,0.0,0.0,15.863942322,29.242365,6.09002065538,0.0,3.20568,2.88434065538
 10/28  01:00:00,55.4757206473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.4696946329,0.0,0.0,0.0,15.863942322,29.242365,6.08858683813,0.0,3.20568,2.88290683813
 10/28  03:00:00,55.4586135749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6636010093,0.0,0.0,0.0,15.863942322,29.242365,6.08844854063,0.0,3.20568,2.88276854063
 10/28  05:00:00,55.6331651104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6343281322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,55.5681549905,0.0,0.0,0.0,15.863942322,29.242365,6.08846594122,0.0,3.20568,2.88278594122
 10/28  08:00:00,48.4302273247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0357307804,0.0,0.0,0.0,15.863942322,29.242365,6.09011289598,0.0,3.20568,2.88443289598
 10/28  10:00:00,47.0456612303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  11:00:00,47.7598654905,0.0,0.0,0.0,15.863942322,29.242365,6.09015715838,0.0,3.20568,2.88447715838
 10/28  12:00:00,47.0608654917,0.0,0.0,0.0,15.863942322,29.242365,6.09020133615,0.0,3.20568,2.88452133615
 10/28  13:00:00,47.0987602587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.1215913443,0.0,0.0,0.0,15.863942322,29.242365,6.0884436202,0.0,3.20568,2.8827636202
 10/28  15:00:00,47.1215636364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  16:00:00,47.0207187661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.0175481414,0.0,0.0,0.0,15.863942322,29.242365,6.08846137272,0.0,3.20568,2.88278137272
 10/28  18:00:00,51.2922948112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.7825903636,0.0,0.0,0.0,15.863942322,29.242365,6.08847911942,0.0,3.20568,2.88279911942
 10/28  20:00:00,55.7466075329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.6065545565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4358702521,0.0,0.0,0.0,15.863942322,29.242365,6.08849684856,0.0,3.20568,2.88281684856
 10/28  23:00:00,56.1519028067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  24:00:00,55.4080180536,0.0,0.0,0.0,15.863942322,29.242365,6.08851456374,0.0,3.20568,2.88283456374
 10/29  01:00:00,55.395895671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.3857870919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.3803689732,0.0,0.0,0.0,15.863942322,29.242365,6.08853751984,0.0,3.20568,2.88285751984
 10/29  04:00:00,55.5898519741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.5719483922,0.0,0.0,0.0,15.863942322,29.242365,6.08855935111,0.0,3.20568,2.88287935111
 10/29  06:00:00,55.589005398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,55.5276387931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,48.3800679022,0.0,0.0,0.0,15.863942322,29.242365,6.09013389394,0.0,3.20568,2.88445389394
 10/29  09:00:00,46.9627890444,0.0,0.0,0.0,15.863942322,29.242365,6.09018332596,0.0,3.20568,2.88450332596
 10/29  10:00:00,46.965489572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  11:00:00,47.6970346211,0.0,0.0,0.0,15.863942322,29.242365,6.0899960721,0.0,3.20568,2.8843160721
 10/29  12:00:00,46.9949799896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.0519845501,0.0,0.0,0.0,15.863942322,29.242365,6.09004555384,0.0,3.20568,2.88436555384
 10/29  14:00:00,47.0795336329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.0771227888,0.0,0.0,0.0,15.863942322,29.242365,6.08845501203,0.0,3.20568,2.88277501203
 10/29  16:00:00,46.9848718941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,46.9830237784,0.0,0.0,0.0,15.863942322,29.242365,6.08847737055,0.0,3.20568,2.88279737055
 10/29  18:00:00,52.6846586474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.7417011515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  20:00:00,55.7150544842,0.0,0.0,0.0,15.863942322,29.242365,6.08849971771,0.0,3.20568,2.88281971771
 10/29  21:00:00,55.5861512124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.4107083007,0.0,0.0,0.0,15.863942322,29.242365,6.08852204946,0.0,3.20568,2.88284204946
 10/29  23:00:00,56.1326508487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.3850650931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.3759456234,0.0,0.0,0.0,15.863942322,29.242365,6.0901748659,0.0,3.20568,2.8844948659
 10/30  02:00:00,55.3709080046,0.0,0.0,0.0,15.863942322,29.242365,6.0902298445,0.0,3.20568,2.8845498445
 10/30  03:00:00,55.3657513795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.5755084031,0.0,0.0,0.0,15.863942322,29.242365,6.09004742932,0.0,3.20568,2.88436742932
 10/30  05:00:00,56.2109709724,0.650691654978,0.0,0.0,15.863942322,29.242365,7.16663614002,1.07641420825,3.20568,2.88454193177
 10/30  06:00:00,65.672180173,6.81761926844,0.00337940011705,0.0,15.863942322,29.818365,541.619946727,538.394266727,3.20568,0.02
 10/30  07:00:00,129.433951151,6.81761926844,0.000403725304675,0.0,80.527626,29.818365,350.284599381,344.190628565,3.20568,2.88829081613
 10/30  08:00:00,167.100449413,6.81761926844,0.00515251808536,0.0,80.527626,75.0917375,283.266773368,247.652813884,24.0426,11.5713594842
 10/30  09:00:00,165.604746485,6.81761926844,0.00105046823087,0.0,80.527626,75.0917375,241.961632523,200.443718553,24.0426,17.4753139692
 10/30  10:00:00,169.074587731,6.81761926844,0.00318998619073,0.0,80.527626,79.0911225,195.492061068,143.032186,32.0568,20.4030750681
 10/30  11:00:00,169.810221691,7.0666521856,0.0,0.0,80.527626,79.0911225,145.511073244,93.0015192811,32.0568,20.452753963
 10/30  12:00:00,169.828569324,7.84154763162,0.0,0.0,80.527626,79.0911225,148.520710637,93.0417974952,32.0568,23.4221131417
 10/30  13:00:00,166.659658998,8.64863013968,0.0,0.0,80.527626,75.0917375,151.237321324,108.830666997,16.0284,26.3782543273
 10/30  14:00:00,167.370027495,9.40307783523,0.0,0.0,80.527626,75.0917375,129.275679269,95.7652581256,16.0284,17.4820211438
 10/30  15:00:00,165.756957533,9.83996658689,0.0,0.0,80.527626,73.092045,115.787680106,92.1698198468,3.20568,20.4121802595
 10/30  16:00:00,164.414680882,8.62046427696,0.0,0.0,80.527626,73.092045,94.8829763537,88.7888124182,3.20568,2.88848393547
 10/30  17:00:00,119.624835888,7.14337514417,0.0,0.0,80.527626,29.818365,95.4326532556,86.4703500348,3.20568,5.75662322081
 10/30  18:00:00,125.053956721,6.8216028463,0.0,0.0,80.527626,29.818365,118.321723942,109.344873642,3.20568,5.77117030074
 10/30  19:00:00,128.288679601,6.81761926844,0.0,0.0,80.527626,29.818365,171.599124536,162.611820291,3.20568,5.78162424469
 10/30  20:00:00,128.391010846,6.81761926844,0.0,0.0,80.527626,29.818365,180.566735589,168.706683893,3.20568,8.65437169637
 10/30  21:00:00,55.4895460335,0.0,0.0,0.0,15.863942322,29.242365,8.98201194698,0.0,3.20568,5.77633194698
 10/30  22:00:00,55.3761709652,0.0,0.0,0.0,15.863942322,29.242365,6.09557373736,0.0,3.20568,2.88989373736
 10/30  23:00:00,56.169843118,0.0,0.0,0.0,15.863942322,29.242365,6.09326968893,0.0,3.20568,2.88758968893
 10/30  24:00:00,55.4042190585,0.0,0.0,0.0,15.863942322,29.242365,6.09007680877,0.0,3.20568,2.88439680877
 10/31  01:00:00,55.4017658281,0.0,0.0,0.0,15.863942322,29.242365,6.0901365938,0.0,3.20568,2.8844565938
 10/31  02:00:00,55.3939057294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.3870946419,0.0,0.0,0.0,15.863942322,29.242365,6.09019669249,0.0,3.20568,2.88451669249
 10/31  04:00:00,56.4444415227,0.0,0.0,0.0,15.863942322,29.242365,6.09001891078,0.0,3.20568,2.88433891078
 10/31  05:00:00,56.2704554017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  06:00:00,65.6936110512,6.81761926844,0.00183526917786,0.0,15.863942322,29.818365,427.849546177,421.759467304,3.20568,2.88439887268
 10/31  07:00:00,129.152343746,6.81761926844,0.000723419639283,0.0,80.527626,29.818365,314.054258965,307.959924283,3.20568,2.88865468232
 10/31  08:00:00,167.078870622,6.81761926844,0.00337618254304,0.0,80.527626,75.0917375,265.858456409,230.244827825,24.0426,11.5710285837
 10/31  09:00:00,165.561591567,6.81761926844,0.00231875040701,0.0,80.527626,75.0917375,236.07391998,194.562266539,24.0426,17.4690534409
 10/31  10:00:00,169.160299024,6.81761926844,0.00132361591139,0.0,80.527626,79.0911225,209.697973033,160.149332345,32.0568,17.491840688
 10/31  11:00:00,169.651811826,6.81761926844,0.0,0.0,80.527626,79.0911225,169.697413575,114.264187696,32.0568,23.3764258797
 10/31  12:00:00,168.758436685,6.81761926844,0.0,0.0,80.527626,79.0911225,141.328016404,85.8478699666,32.0568,23.4233464374
 10/31  13:00:00,164.842124344,6.9268534415,0.0,0.0,80.527626,75.0917375,128.841256741,86.4329876643,16.0284,26.3798690767
 10/31  14:00:00,165.070849119,7.16597076113,0.0,0.0,80.527626,75.0917375,113.534384444,80.0277687368,16.0284,17.4782157073
 10/31  15:00:00,163.042975452,7.16990424751,0.0,0.0,80.527626,73.092045,103.540602668,79.9209865266,3.20568,20.4139361409
 10/31  16:00:00,162.547712976,6.81761926844,0.0,0.0,80.527626,73.092045,71.801641618,65.7076771407,3.20568,2.88828447735
 10/31  17:00:00,119.259633624,6.81761926844,0.0,0.0,80.527626,29.818365,68.4327509779,62.3384630381,3.20568,2.88860793986
 10/31  18:00:00,124.977340944,6.81761926844,0.0,0.0,80.527626,29.818365,72.6788747167,63.7022149285,3.20568,5.7709797882
 10/31  19:00:00,127.854861591,6.81761926844,0.0,0.0,80.527626,29.818365,90.537109205,78.6703986187,3.20568,8.66103058633
 10/31  20:00:00,127.893681796,6.81761926844,0.0,0.0,80.527626,29.818365,114.796876605,105.815002347,3.20568,5.77619425802
 10/31  21:00:00,55.3929868582,0.0,0.0,0.0,15.863942322,29.242365,11.8601605018,0.0,3.20568,8.65448050184
 10/31  22:00:00,55.4172509715,0.0,0.0,0.0,15.863942322,29.242365,6.09591730657,0.0,3.20568,2.89023730657
 10/31  23:00:00,56.1808306405,0.0,0.0,0.0,15.863942322,29.242365,6.09349945882,0.0,3.20568,2.88781945882
 10/31  24:00:00,55.414207981,0.0,0.0,0.0,15.863942322,29.242365,6.09021533814,0.0,3.20568,2.88453533814
 11/01  01:00:00,55.4084132174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.3992439217,0.0,0.0,0.0,15.863942322,29.242365,6.090043771,0.0,3.20568,2.884363771
 11/01  03:00:00,55.3901405565,0.0,0.0,0.0,15.863942322,29.242365,6.09010920916,0.0,3.20568,2.88442920916
 11/01  04:00:00,56.0738705336,0.475425025929,0.0,0.0,15.863942322,29.242365,4.38449732051,1.15881732051,3.20568,0.02
 11/01  05:00:00,56.5309196246,0.950850051857,0.0,0.0,15.863942322,29.242365,8.90486116746,2.81460577489,3.20568,2.88457539257
 11/01  06:00:00,65.9890860461,6.81761926844,0.0,0.0,15.863942322,29.818365,611.993389183,608.767709183,3.20568,0.02
 11/01  07:00:00,129.956652012,6.81761926844,0.0,0.0,80.527626,29.818365,464.435154817,455.472250025,3.20568,5.7572247914
 11/01  08:00:00,167.232491283,6.81761926844,0.0,0.0,80.527626,75.0917375,389.17924193,356.452739147,24.0426,8.68390278294
 11/01  09:00:00,165.750470205,6.81761926844,0.0,0.0,80.527626,75.0917375,366.752179471,322.320439581,24.0426,20.3891398904
 11/01  10:00:00,169.693569923,6.81761926844,0.000686385029742,0.0,80.527626,79.0911225,334.069339595,284.523228034,32.0568,17.4893115616
 11/01  11:00:00,170.425432138,6.81761926844,0.000937081699537,0.0,80.527626,79.0911225,285.261117116,229.824267771,32.0568,23.3800493451
 11/01  12:00:00,169.601124746,6.81761926844,0.0,0.0,80.527626,79.0911225,242.206127962,186.723938359,32.0568,23.4253896037
 11/01  13:00:00,165.554338099,6.90663013813,0.0,0.0,80.527626,75.0917375,220.768081124,178.358166548,16.0284,26.3815145754
 11/01  14:00:00,166.173815154,7.45819092796,0.0,0.0,80.527626,75.0917375,215.654560192,182.149193422,16.0284,17.4769667698
 11/01  15:00:00,164.234049484,7.59556974726,0.0,0.0,80.527626,73.092045,206.964543746,183.343219775,3.20568,20.4156439701
 11/01  16:00:00,163.167679281,6.82601234856,0.0,0.0,80.527626,73.092045,172.334414224,166.240251622,3.20568,2.88848260165
 11/01  17:00:00,120.211794177,6.81761926844,0.0,0.0,80.527626,29.818365,196.344965618,190.250914882,3.20568,2.88837073639
 11/01  18:00:00,125.969936645,6.81761926844,0.0,0.0,80.527626,29.818365,214.530324568,205.553272129,3.20568,5.77137243909
 11/01  19:00:00,129.062217716,6.81761926844,0.0,0.0,80.527626,29.818365,247.647997878,235.780780355,3.20568,8.66153752342
 11/01  20:00:00,129.071229202,6.81761926844,0.0,0.0,80.527626,29.818365,275.052306918,266.070783602,3.20568,5.77584331567
 11/01  21:00:00,55.4372395484,0.0,0.0,0.0,15.863942322,29.242365,11.8605386889,0.0,3.20568,8.65485868891
 11/01  22:00:00,55.3341517614,0.0,0.0,0.0,15.863942322,29.242365,6.09574821151,0.0,3.20568,2.89006821151
 11/01  23:00:00,56.1363544993,0.0,0.0,0.0,15.863942322,29.242365,6.09333032774,0.0,3.20568,2.88765032774
 11/01  24:00:00,55.8442172481,0.475425025929,0.0,0.0,15.863942322,29.242365,6.44757539799,0.357531902149,3.20568,2.88436349584
 11/02  01:00:00,56.3244187837,0.950850051857,0.0,0.0,15.863942322,29.242365,4.18281026221,0.957130262206,3.20568,0.02
 11/02  02:00:00,56.5595739678,1.18856256482,0.0,0.0,15.863942322,29.242365,8.07443713037,1.98432155686,3.20568,2.8844355735
 11/02  03:00:00,57.3489695736,1.98350085486,0.0,0.0,15.863942322,29.242365,27.4058780809,21.3156421915,3.20568,2.88455588934
 11/02  04:00:00,59.3746428627,3.7740965584,0.0,0.0,15.863942322,29.242365,46.7591372935,43.5334572935,3.20568,0.02
 11/02  05:00:00,58.8286419706,3.24200346692,0.0,0.0,15.863942322,29.242365,50.451737784,44.3614811364,3.20568,2.88457664756
 11/02  06:00:00,66.0079529285,6.81761926844,0.0,0.0,15.863942322,29.818365,610.429793355,607.204113355,3.20568,0.02
 11/02  07:00:00,130.644337823,6.81761926844,0.0,0.0,80.527626,29.818365,513.191489003,504.22871195,3.20568,5.75709705293
 11/02  08:00:00,167.401114796,6.81761926844,0.0,0.0,80.527626,75.0917375,410.098000956,377.370979419,24.0426,8.68442153635
 11/02  09:00:00,165.793893302,6.81761926844,0.0,0.0,80.527626,75.0917375,385.556305713,341.121923167,24.0426,20.3917825456
 11/02  10:00:00,169.693509024,6.81761926844,0.00154535216056,0.0,80.527626,79.0911225,340.216680682,290.670250761,32.0568,17.4896299209
 11/02  11:00:00,170.434835578,6.81761926844,0.0,0.0,80.527626,79.0911225,295.135930508,239.698122097,32.0568,23.3810084113
 11/02  12:00:00,169.603493565,6.81761926844,0.0,0.0,80.527626,79.0911225,247.405259878,191.921592046,32.0568,23.4268678311
 11/02  13:00:00,165.432004962,6.87253230219,0.0,0.0,80.527626,75.0917375,214.267511874,171.854724943,16.0284,26.3843869312
 11/02  14:00:00,166.137115632,7.37617601174,0.0,0.0,80.527626,75.0917375,223.002832639,189.496030614,16.0284,17.4784020247
 11/02  15:00:00,164.473688405,7.76127166572,0.0,0.0,80.527626,73.092045,211.913131733,188.290357597,3.20568,20.4170941354
 11/02  16:00:00,163.55196997,7.17767074337,0.0,0.0,80.527626,73.092045,172.422780284,166.328429439,3.20568,2.88867084569
 11/02  17:00:00,120.037487329,6.81761926844,0.0,0.0,80.527626,29.818365,186.314250542,180.220007151,3.20568,2.88856339146
 11/02  18:00:00,125.96310171,6.81761926844,0.0,0.0,80.527626,29.818365,204.341594927,195.364076979,3.20568,5.77183794806
 11/02  19:00:00,129.046713992,6.81761926844,0.0,0.0,80.527626,29.818365,222.603190774,210.736292155,3.20568,8.66121861866
 11/02  20:00:00,129.041658528,6.81761926844,0.0,0.0,80.527626,29.818365,229.131412487,220.149377932,3.20568,5.77635455482
 11/02  21:00:00,55.4468739818,0.0,0.0,0.0,15.863942322,29.242365,11.8611665753,0.0,3.20568,8.65548657527
 11/02  22:00:00,55.3424340259,0.0,0.0,0.0,15.863942322,29.242365,6.09600821104,0.0,3.20568,2.89032821104
 11/02  23:00:00,56.1421116557,0.0,0.0,0.0,15.863942322,29.242365,6.09318630086,0.0,3.20568,2.88750630086
 11/02  24:00:00,55.3716967276,0.0,0.0,0.0,15.863942322,29.242365,6.09006006294,0.0,3.20568,2.88438006294
 11/03  01:00:00,56.0887234612,0.713137538893,0.0,0.0,15.863942322,29.242365,3.65410121416,0.428421214161,3.20568,0.02
 11/03  02:00:00,56.3217142059,0.950850051857,0.0,0.0,15.863942322,29.242365,7.00274919556,0.912530922482,3.20568,2.88453827308
 11/03  03:00:00,56.5568779139,1.18856256482,0.0,0.0,15.863942322,29.242365,7.88465491122,1.79444202499,3.20568,2.88453288622
 11/03  04:00:00,58.9101452302,2.4791732403,0.0,0.0,15.863942322,29.242365,33.0723267229,29.8466467229,3.20568,0.02
 11/03  05:00:00,59.670940909,3.39710391565,0.0,0.0,15.863942322,29.242365,42.0615108489,35.9713003495,3.20568,2.88453049943
 11/03  06:00:00,66.3458925023,6.81761926844,0.0,0.0,15.863942322,29.818365,569.461008184,563.370883161,3.20568,2.88444502239
 11/03  07:00:00,130.445966476,6.81761926844,0.0,0.0,80.527626,29.818365,480.175402545,474.081007982,3.20568,2.88871456308
 11/03  08:00:00,167.313676625,6.81761926844,0.0,0.0,80.527626,75.0917375,384.24178086,351.51583421,24.0426,8.6833466504
 11/03  09:00:00,165.757678681,6.81761926844,0.000570459546614,0.0,80.527626,75.0917375,356.039127787,311.609290046,24.0426,20.3872377405
 11/03  10:00:00,169.670143496,6.81761926844,0.00212142692732,0.0,80.527626,79.0911225,302.676087558,253.126508356,32.0568,17.4927792015
 11/03  11:00:00,170.364855821,6.81761926844,0.0,0.0,80.527626,79.0911225,242.347701818,186.911528406,32.0568,23.3793734118
 11/03  12:00:00,169.309695626,7.08975750634,0.0,0.0,80.527626,79.0911225,177.974949128,122.49036209,32.0568,23.4277870379
 11/03  13:00:00,165.948238848,7.89728966938,0.0,0.0,80.527626,75.0917375,157.853010267,115.44157495,16.0284,26.3830353173
 11/03  14:00:00,166.496750865,8.48376005453,0.0,0.0,80.527626,75.0917375,147.502482168,113.991458612,16.0284,17.4826235556
 11/03  15:00:00,165.058605109,9.04351460145,0.0,0.0,80.527626,73.092045,150.674284752,127.051415221,3.20568,20.4171895311
 11/03  16:00:00,163.749100076,7.9038761432,0.0,0.0,80.527626,73.092045,119.156541227,113.062219499,3.20568,2.88864172754
 11/03  17:00:00,119.492847606,6.94050440567,0.0,0.0,80.527626,29.818365,126.435161072,120.34086604,3.20568,2.88861503253
 11/03  18:00:00,125.293770328,6.81761926844,0.0,0.0,80.527626,29.818365,181.672802675,169.819662423,3.20568,8.64746025277
 11/03  19:00:00,128.625900914,6.81761926844,0.0,0.0,80.527626,29.818365,212.602924084,203.615252575,3.20568,5.78199150944
 11/03  20:00:00,128.828838041,6.81761926844,0.0,0.0,80.527626,29.818365,208.594849792,196.734154165,3.20568,8.65501562694
 11/03  21:00:00,55.3057429113,0.0,0.0,0.0,15.863942322,29.242365,8.98257066804,0.0,3.20568,5.77689066804
 11/03  22:00:00,55.3556422203,0.0,0.0,0.0,15.863942322,29.242365,6.0956623086,0.0,3.20568,2.8899823086
 11/03  23:00:00,56.1546430466,0.0,0.0,0.0,15.863942322,29.242365,6.96952628951,0.0,3.20568,3.76384628951
 11/03  24:00:00,55.384873385,0.0,0.0,0.0,15.863942322,29.242365,5.21461587073,0.0,3.20568,2.00893587073
 11/04  01:00:00,55.3833740346,0.0,0.0,0.0,15.863942322,29.242365,6.08854262589,0.0,3.20568,2.88286262589
 11/04  02:00:00,55.3739792916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,56.3217985761,0.950850051857,0.0,0.0,15.863942322,29.242365,3.75082360821,0.525143608208,3.20568,0.02
 11/04  04:00:00,56.7699529219,1.18856256482,0.0,0.0,15.863942322,29.242365,7.1336186251,1.04502534451,3.20568,2.88291328059
 11/04  05:00:00,57.3407387851,1.77697069426,0.0,0.0,15.863942322,29.242365,19.2260224798,16.0003424798,3.20568,0.02
 11/04  06:00:00,58.1743003021,2.5929676569,0.0,0.0,15.863942322,29.242365,34.5901204896,28.5016350588,3.20568,2.88280543078
 11/04  07:00:00,58.2723877153,2.76281936922,0.0,0.0,15.863942322,29.242365,37.0884853502,33.8628053502,3.20568,0.02
 11/04  08:00:00,53.363352169,3.55957999617,0.0,0.0,15.863942322,29.242365,41.0129433721,37.7872633721,3.20568,0.02
 11/04  09:00:00,48.3194296691,1.36391037306,0.0,0.0,15.863942322,29.242365,18.7507194946,12.6604467107,3.20568,2.88459278387
 11/04  10:00:00,48.139597994,1.18856256482,0.0,0.0,15.863942322,29.242365,10.4493081048,4.35919593387,3.20568,2.88443217088
 11/04  11:00:00,48.6142217657,0.950850051857,0.0,0.0,15.863942322,29.242365,5.54551696446,2.31983696446,3.20568,0.02
 11/04  12:00:00,47.4044426447,0.475425025929,0.0,0.0,15.863942322,29.242365,6.71031169957,0.620056681067,3.20568,2.8845750185
 11/04  13:00:00,46.9854217488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.006334537,0.0,0.0,0.0,15.863942322,29.242365,6.08860117565,0.0,3.20568,2.88292117565
 11/04  15:00:00,47.0053831071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,46.9174629071,0.0,0.0,0.0,15.863942322,29.242365,6.0884941799,0.0,3.20568,2.8828141799
 11/04  17:00:00,46.9094545386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,52.6065231821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.6606888503,0.0,0.0,0.0,15.863942322,29.242365,6.08854492421,0.0,3.20568,2.88286492421
 11/04  20:00:00,55.6416536815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.5227190955,0.0,0.0,0.0,15.863942322,29.242365,6.08859561407,0.0,3.20568,2.88291561407
 11/04  22:00:00,55.3622846155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.0973850532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,56.2423334215,0.888404167943,0.0,0.0,15.863942322,29.242365,7.08669189472,0.998123930515,3.20568,2.8828879642
 11/05  01:00:00,56.5407765833,1.18856256482,0.0,0.0,15.863942322,29.242365,5.33688715538,2.11120715538,3.20568,0.02
 11/05  02:00:00,57.2652664246,1.91465746799,0.0,0.0,15.863942322,29.242365,22.0898693538,16.0012723471,3.20568,2.88291700665
 11/05  03:00:00,58.1934091799,2.84080384962,0.0,0.0,15.863942322,29.242365,32.0351444746,28.8094644746,3.20568,0.02
 11/05  04:00:00,58.1687256113,2.60309133666,0.0,0.0,15.863942322,29.242365,34.7362910084,31.5106110084,3.20568,0.02
 11/05  05:00:00,58.3968349693,2.84080384962,0.0,0.0,15.863942322,29.242365,42.2903221774,36.2017227875,3.20568,2.88291938988
 11/05  06:00:00,59.0782596115,3.49533575556,0.0,0.0,15.863942322,29.242365,55.3452747109,52.1195947109,3.20568,0.02
 11/05  07:00:00,58.7092146802,3.2001919229,0.0,0.0,15.863942322,29.242365,50.6409805242,44.5523653168,3.20568,2.8829352074
 11/05  08:00:00,53.5348327887,3.73492780441,0.0,0.0,15.863942322,29.242365,60.8150254089,57.5893454089,3.20568,0.02
 11/05  09:00:00,48.7097179764,1.76135091859,0.0,0.0,15.863942322,29.242365,28.4397587303,22.3494622358,3.20568,2.88461649457
 11/05  10:00:00,47.8869596392,0.950850051857,0.0,0.0,15.863942322,29.242365,14.9332398272,8.84299731163,3.20568,2.88456251559
 11/05  11:00:00,48.8440437736,1.18856256482,0.0,0.0,15.863942322,29.242365,9.33345733495,6.10777733495,3.20568,0.02
 11/05  12:00:00,47.4716833368,0.538979437549,0.0,0.0,15.863942322,29.242365,7.03991900677,0.94975206611,3.20568,2.88448694066
 11/05  13:00:00,46.9948322531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  14:00:00,47.0173944063,0.0,0.0,0.0,15.863942322,29.242365,6.08859257786,0.0,3.20568,2.88291257786
 11/05  15:00:00,47.0115568253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,46.9133753002,0.0,0.0,0.0,15.863942322,29.242365,6.08856872124,0.0,3.20568,2.88288872124
 11/05  17:00:00,46.907302424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,52.6074146211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,55.6592709512,0.0,0.0,0.0,15.863942322,29.242365,6.08862422557,0.0,3.20568,2.88294422557
 11/05  20:00:00,55.63591425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.5186518263,0.0,0.0,0.0,15.863942322,29.242365,6.08852177817,0.0,3.20568,2.88284177817
 11/05  22:00:00,55.3600604007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.0965152758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,56.0032543032,0.650691654978,0.0,0.0,15.863942322,29.242365,7.35034087708,1.26176352172,3.20568,2.88289735537
 11/06  01:00:00,56.5410434918,1.18856256482,0.0,0.0,15.863942322,29.242365,9.34203186988,3.25195551936,3.20568,2.88439635052
 11/06  02:00:00,56.3008522821,0.950850051857,0.0,0.0,15.863942322,29.242365,7.1872234963,3.9615434963,3.20568,0.02
 11/06  03:00:00,57.77960846,2.42774352842,0.0,0.0,15.863942322,29.242365,28.7190392653,22.6287888538,3.20568,2.88457041152
 11/06  04:00:00,57.5379633794,2.19003101546,0.0,0.0,15.863942322,29.242365,25.6659681867,22.4402881867,3.20568,0.02
 11/06  05:00:00,57.9946804209,2.42774352842,0.0,0.0,15.863942322,29.242365,33.7091214105,27.6188610863,3.20568,2.8845803242
 11/06  06:00:00,58.1619818715,2.60953188615,0.0,0.0,15.863942322,29.242365,38.7557843312,32.6655109975,3.20568,2.88459333364
 11/06  07:00:00,65.9624865766,6.81761926844,0.00230671641575,0.0,15.863942322,29.818365,649.220604448,645.994924448,3.20568,0.02
 11/06  08:00:00,124.434294254,6.81761926844,0.000328864605258,0.0,80.527626,29.818365,400.15094544,394.056616085,3.20568,2.88864935435
 11/06  09:00:00,165.631893431,6.81761926844,0.00497039415783,0.0,80.527626,75.0917375,277.205750271,241.588750136,24.0426,11.5744001351
 11/06  10:00:00,165.139462336,6.81761926844,0.00220233442085,0.0,80.527626,75.0917375,213.042079097,171.516627337,24.0426,17.4828517606
 11/06  11:00:00,168.819079677,6.83442892109,0.00282378117223,0.0,80.527626,79.0911225,169.327125693,116.864324012,32.0568,20.4060016808
 11/06  12:00:00,170.043798725,7.44843062565,0.0,0.0,80.527626,79.0911225,120.400105753,64.9596045934,32.0568,23.3837011596
 11/06  13:00:00,170.213365741,8.39595316683,0.0,0.0,80.527626,79.0911225,88.2284699519,32.7411709995,32.0568,23.4304989524
 11/06  14:00:00,167.004081919,9.17709280988,0.0,0.0,80.527626,75.0917375,69.7516260402,27.3354219013,16.0284,26.3878041389
 11/06  15:00:00,168.431947296,9.74074630786,0.857206990585,0.0,80.527626,75.0917375,52.9817325426,19.4675671744,16.0284,17.4857653681
 11/06  16:00:00,167.925742258,10.2465004776,1.85894822392,0.0,80.527626,73.092045,43.6470553753,20.0223336379,3.20568,20.4190417375
 11/06  17:00:00,163.834789109,8.11597551183,0.0265318274778,0.0,80.527626,73.092045,40.1028981972,34.0084327136,3.20568,2.88878548355
 11/06  18:00:00,126.418501168,6.84344781015,0.0,0.0,80.527626,29.818365,78.9273996762,69.9644097307,3.20568,5.75730994554
 11/06  19:00:00,127.916908219,6.81761926844,0.0,0.0,80.527626,29.818365,130.095590953,121.118016626,3.20568,5.77189432657
 11/06  20:00:00,128.245168335,6.81761926844,0.0,0.0,80.527626,29.818365,162.330192815,153.343525947,3.20568,5.78098686801
 11/06  21:00:00,128.264514201,6.81761926844,0.0,0.0,80.527626,29.818365,162.691473621,150.829941774,3.20568,8.65585184719
 11/06  22:00:00,55.4827922031,0.0,0.0,0.0,15.863942322,29.242365,8.98180477975,0.0,3.20568,5.77612477975
 11/06  23:00:00,55.3717296075,0.0,0.0,0.0,15.863942322,29.242365,8.96609987808,0.0,3.20568,5.76041987808
 11/06  24:00:00,56.1714748556,0.0,0.0,0.0,15.863942322,29.242365,6.0933842321,0.0,3.20568,2.8877042321
 11/07  01:00:00,55.4136312927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4151754772,0.0,0.0,0.0,15.863942322,29.242365,6.09024105452,0.0,3.20568,2.88456105452
 11/07  03:00:00,55.4044408798,0.0,0.0,0.0,15.863942322,29.242365,6.09009694121,0.0,3.20568,2.88441694121
 11/07  04:00:00,55.3948040097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.4471848894,0.0,0.0,0.0,15.863942322,29.242365,6.09019430887,0.0,3.20568,2.88451430887
 11/07  06:00:00,56.2717771558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,65.3592103436,6.81761926844,0.00212816329956,0.0,15.863942322,29.818365,417.174322751,411.084029243,3.20568,2.88461350795
 11/07  08:00:00,123.153438838,6.81761926844,0.000626854289611,0.0,80.527626,29.818365,296.606446887,290.511954545,3.20568,2.88881234237
 11/07  09:00:00,165.117622449,6.81761926844,0.00436784005983,0.0,80.527626,75.0917375,227.705436566,192.0890379,24.0426,11.5737986653
 11/07  10:00:00,164.933972315,6.81761926844,0.00204235021974,0.0,80.527626,75.0917375,197.665680768,156.141105676,24.0426,17.481975092
 11/07  11:00:00,168.849897085,6.81761926844,0.0012344618835,0.0,80.527626,79.0911225,192.560603035,140.094850908,32.0568,20.4089521276
 11/07  12:00:00,169.523184418,6.81761926844,0.0,0.0,80.527626,79.0911225,161.455534104,106.013097482,32.0568,23.3856366222
 11/07  13:00:00,168.977891062,7.04697134366,0.0,0.0,80.527626,79.0911225,148.420218189,92.9299903107,32.0568,23.4334278783
 11/07  14:00:00,165.478085835,7.58163169304,0.0,0.0,80.527626,75.0917375,125.113705925,82.6930655377,16.0284,26.3922403873
 11/07  15:00:00,165.644979436,7.8108982963,0.0,0.0,80.527626,75.0917375,79.771813082,46.2570781852,16.0284,17.4863348968
 11/07  16:00:00,163.473870941,7.67068247406,0.0,0.0,80.527626,73.092045,59.2772136954,35.6514797353,3.20568,20.4200539601
 11/07  17:00:00,162.517283063,6.82530381327,0.0,0.0,80.527626,73.092045,59.8886056084,53.7944780315,3.20568,2.88844757688
 11/07  18:00:00,126.40657548,6.81761926844,0.0,0.0,80.527626,29.818365,94.0388011389,85.0757026902,3.20568,5.75741844869
 11/07  19:00:00,127.865976722,6.81761926844,0.0,0.0,80.527626,29.818365,112.848188431,103.870443328,3.20568,5.77206510283
 11/07  20:00:00,127.862317095,6.81761926844,0.0,0.0,80.527626,29.818365,110.824626701,101.837743268,3.20568,5.78120343345
 11/07  21:00:00,127.898504324,6.81761926844,0.0,0.0,80.527626,29.818365,130.95274517,119.091807053,3.20568,8.6552581172
 11/07  22:00:00,55.3683676068,0.0,0.0,0.0,15.863942322,29.242365,8.98221896102,0.0,3.20568,5.77653896102
 11/07  23:00:00,55.407713832,0.0,0.0,0.0,15.863942322,29.242365,8.96581555899,0.0,3.20568,5.76013555899
 11/07  24:00:00,56.1903825445,0.0,0.0,0.0,15.863942322,29.242365,6.0935097486,0.0,3.20568,2.8878297486
 11/08  01:00:00,55.4415124812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.4402222923,0.0,0.0,0.0,15.863942322,29.242365,6.09012119361,0.0,3.20568,2.88444119361
 11/08  03:00:00,55.4289926616,0.0,0.0,0.0,15.863942322,29.242365,6.09022414603,0.0,3.20568,2.88454414603
 11/08  04:00:00,55.4190065753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.6209677776,0.0,0.0,0.0,15.863942322,29.242365,6.09032680745,0.0,3.20568,2.88464680745
 11/08  06:00:00,55.5932993755,0.0,0.0,0.0,15.863942322,29.242365,6.09018728961,0.0,3.20568,2.88450728961
 11/08  07:00:00,64.4292951356,6.81761926844,0.00117914877508,0.0,15.863942322,29.818365,409.052895173,405.827215173,3.20568,0.02
 11/08  08:00:00,122.771315185,6.81761926844,0.000893211856554,0.0,80.527626,29.818365,256.705446255,250.611250024,3.20568,2.88851623031
 11/08  09:00:00,164.940438777,6.81761926844,0.00412261527309,0.0,80.527626,75.0917375,212.440227242,176.823224507,24.0426,11.5744027354
 11/08  10:00:00,164.82965211,6.81761926844,0.00280768397281,0.0,80.527626,75.0917375,176.58954697,135.063030407,24.0426,17.4839165633
 11/08  11:00:00,168.727979028,6.81761926844,0.00344015723553,0.0,80.527626,79.0911225,153.681913358,101.217193305,32.0568,20.4079200535
 11/08  12:00:00,169.410464974,6.81761926844,0.0,0.0,80.527626,79.0911225,120.379865894,64.9361718402,32.0568,23.3868940541
 11/08  13:00:00,168.691001676,6.82058453834,0.0,0.0,80.527626,79.0911225,124.192147846,68.7005573265,32.0568,23.4347905198
 11/08  14:00:00,164.740674467,6.83893180122,0.0,0.0,80.527626,75.0917375,133.420915983,91.0023986238,16.0284,26.3901173591
 11/08  15:00:00,164.769578086,6.85492925933,0.0,0.0,80.527626,75.0917375,138.248650611,101.818305961,16.0284,20.4019446503
 11/08  16:00:00,162.798493274,6.86683602831,0.0,0.0,80.527626,73.092045,145.466171651,122.639530721,3.20568,19.6209609298
 11/08  17:00:00,162.731831699,6.81761926844,0.0,0.0,80.527626,73.092045,155.163920192,148.282514579,3.20568,3.67572561259
 11/08  18:00:00,126.666899301,6.81761926844,0.0,0.0,80.527626,29.818365,165.225932739,159.131559412,3.20568,2.88869332697
 11/08  19:00:00,128.156536371,6.81761926844,0.0,0.0,80.527626,29.818365,177.033679574,168.056570635,3.20568,5.7714289384
 11/08  20:00:00,128.422774087,6.81761926844,0.0,0.0,80.527626,29.818365,183.577997778,171.709200628,3.20568,8.66311714953
 11/08  21:00:00,128.414615326,6.81761926844,0.0,0.0,80.527626,29.818365,181.671261283,172.689052157,3.20568,5.77652912554
 11/08  22:00:00,55.4876756627,0.0,0.0,0.0,15.863942322,29.242365,11.8613075911,0.0,3.20568,8.65562759108
 11/08  23:00:00,55.3773819985,0.0,0.0,0.0,15.863942322,29.242365,6.09618724429,0.0,3.20568,2.89050724429
 11/08  24:00:00,56.17029002,0.0,0.0,0.0,15.863942322,29.242365,6.09363817599,0.0,3.20568,2.88795817599
 11/09  01:00:00,55.4174675029,0.0,0.0,0.0,15.863942322,29.242365,6.09016793515,0.0,3.20568,2.88448793515
 11/09  02:00:00,55.4155078555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.4070269361,0.0,0.0,0.0,15.863942322,29.242365,6.09027634471,0.0,3.20568,2.88459634471
 11/09  04:00:00,55.3997423199,0.0,0.0,0.0,15.863942322,29.242365,6.09014188082,0.0,3.20568,2.88446188082
 11/09  05:00:00,55.6046581262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.5806257532,0.0,0.0,0.0,15.863942322,29.242365,6.09025002844,0.0,3.20568,2.88457002844
 11/09  07:00:00,64.8130477,6.81761926844,0.00222501466096,0.0,15.863942322,29.818365,392.556660169,389.330980169,3.20568,0.02
