Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  08:00:00,123.260662089,6.81761926844,0.0,0.0,80.527626,29.818365,320.12754222,311.164517308,3.20568,5.75734491222
 11/09  09:00:00,165.656311312,6.81761926844,0.00334536182663,0.0,80.527626,75.0917375,265.62305699,232.894362927,24.0426,8.68609406259
 11/09  10:00:00,165.403674471,6.81761926844,0.00232487961123,0.0,80.527626,75.0917375,230.185174683,185.749628215,24.0426,20.3929464679
 11/09  11:00:00,169.020066708,6.81761926844,0.00310897575847,0.0,80.527626,79.0911225,200.590409859,151.034533983,32.0568,17.4990758762
 11/09  12:00:00,169.546314175,6.81761926844,0.0,0.0,80.527626,79.0911225,153.675582828,98.2313419787,32.0568,23.3874408495
 11/09  13:00:00,168.734911403,6.81761926844,0.0,0.0,80.527626,79.0911225,142.464261692,84.0446838477,32.0568,26.3627778447
 11/09  14:00:00,164.74523499,6.81761926844,0.0,0.0,80.527626,75.0917375,141.842128245,102.348910603,16.0284,23.4648176417
 11/09  15:00:00,164.719693828,6.81839782647,0.0,0.0,80.527626,75.0917375,131.728853107,95.3022644106,16.0284,20.3981886967
 11/09  16:00:00,162.726877322,6.82801724898,0.0,0.0,80.527626,73.092045,137.208155184,113.579339634,3.20568,20.42313555
 11/09  17:00:00,162.670887034,6.81761926844,0.0,0.0,80.527626,73.092045,144.004044621,137.909580449,3.20568,2.88878417186
 11/09  18:00:00,126.574915736,6.81761926844,0.0,0.0,80.527626,29.818365,154.411156555,148.316761901,3.20568,2.88871465404
 11/09  19:00:00,128.057602806,6.81761926844,0.0,0.0,80.527626,29.818365,171.987795998,163.010436981,3.20568,5.77167901643
 11/09  20:00:00,128.375424684,6.81761926844,0.0,0.0,80.527626,29.818365,198.673990822,186.805484312,3.20568,8.66282651051
 11/09  21:00:00,128.503525979,6.81761926844,0.0,0.0,80.527626,29.818365,219.828962769,207.968555019,3.20568,8.6547277505
 11/09  22:00:00,55.4648666539,0.0,0.0,0.0,15.863942322,29.242365,8.98255930543,0.0,3.20568,5.77687930543
 11/09  23:00:00,55.3584381391,0.0,0.0,0.0,15.863942322,29.242365,6.09610943723,0.0,3.20568,2.89042943723
 11/09  24:00:00,56.1562901703,0.0,0.0,0.0,15.863942322,29.242365,6.09340100865,0.0,3.20568,2.88772100865
 11/10  01:00:00,55.3911533247,0.0,0.0,0.0,15.863942322,29.242365,6.09018241697,0.0,3.20568,2.88450241697
 11/10  02:00:00,55.3888699564,0.0,0.0,0.0,15.863942322,29.242365,6.09029636289,0.0,3.20568,2.88461636289
 11/10  03:00:00,55.3829576057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.3773673564,0.0,0.0,0.0,15.863942322,29.242365,6.09016683946,0.0,3.20568,2.88448683946
 11/10  05:00:00,56.4355003846,0.0,0.0,0.0,15.863942322,29.242365,6.09028045868,0.0,3.20568,2.88460045868
 11/10  06:00:00,57.1610242106,0.89443967929,0.0,0.0,15.863942322,29.242365,4.39321033474,1.16753033474,3.20568,0.02
 11/10  07:00:00,66.2391215282,6.81761926844,0.00181060037849,0.0,15.863942322,29.818365,493.368284994,487.278011414,3.20568,2.88459357992
 11/10  08:00:00,123.839539246,6.81761926844,0.0,0.0,80.527626,29.818365,381.554227014,375.45986142,3.20568,2.88868559423
 11/10  09:00:00,165.722036928,6.81761926844,0.00389843502396,0.0,80.527626,75.0917375,311.723522694,276.105786027,24.0426,11.5751366675
 11/10  10:00:00,165.689428024,6.81761926844,0.00187665022561,0.0,80.527626,75.0917375,275.370373363,233.84661621,24.0426,17.4811571539
 11/10  11:00:00,169.369310153,6.81761926844,0.00298416911592,0.0,80.527626,79.0911225,236.277173144,183.808117787,32.0568,20.4122553567
 11/10  12:00:00,169.665481039,6.81761926844,0.0,0.0,80.527626,79.0911225,178.371162868,122.926002242,32.0568,23.3883606262
 11/10  13:00:00,168.745422391,6.81761926844,0.0,0.0,80.527626,79.0911225,143.890376312,88.3960059892,32.0568,23.4375703233
 11/10  14:00:00,164.713235619,6.81761926844,0.0,0.0,80.527626,75.0917375,132.430867276,90.0076838777,16.0284,26.3947833983
 11/10  15:00:00,164.726584973,6.81761926844,0.0,0.0,80.527626,75.0917375,135.574672732,102.056309908,16.0284,17.489962824
 11/10  16:00:00,162.770336661,6.81761926844,0.0,0.0,80.527626,73.092045,159.371019613,135.740144864,3.20568,20.4251947485
 11/10  17:00:00,162.704232302,6.81761926844,0.0,0.0,80.527626,73.092045,154.710300648,145.747059926,3.20568,5.75756072211
 11/10  18:00:00,126.682841221,6.81761926844,0.0,0.0,80.527626,29.818365,182.588793405,176.494431261,3.20568,2.88868214389
 11/10  19:00:00,128.295923703,6.81761926844,0.0,0.0,80.527626,29.818365,217.63279821,208.655601594,3.20568,5.77151661555
 11/10  20:00:00,128.513993116,6.81761926844,0.0,0.0,80.527626,29.818365,238.793209952,226.924110311,3.20568,8.66341964185
 11/10  21:00:00,128.856991323,6.81761926844,0.0,0.0,80.527626,29.818365,256.650689756,247.668248918,3.20568,5.77676083817
 11/10  22:00:00,55.2965064993,0.0,0.0,0.0,15.863942322,29.242365,11.8617481607,0.0,3.20568,8.65606816074
 11/10  23:00:00,55.345952147,0.0,0.0,0.0,15.863942322,29.242365,6.09577781107,0.0,3.20568,2.89009781107
 11/10  24:00:00,56.1430454875,0.0,0.0,0.0,15.863942322,29.242365,6.09335284884,0.0,3.20568,2.88767284884
 11/11  01:00:00,55.3775338491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.3761482366,0.0,0.0,0.0,15.863942322,29.242365,6.08858936492,0.0,3.20568,2.88290936492
 11/11  03:00:00,55.3696133564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,56.2368469687,0.867055656946,0.0,0.0,15.863942322,29.242365,6.86130146637,0.772627983454,3.20568,2.88299348291
 11/11  05:00:00,56.7703238912,1.18856256482,0.0,0.0,15.863942322,29.242365,4.51413676775,1.28845676775,3.20568,0.02
 11/11  06:00:00,56.5142304048,0.950850051857,0.0,0.0,15.863942322,29.242365,7.61564661121,1.52699474919,3.20568,2.88297186201
 11/11  07:00:00,56.9276800616,1.34829059739,0.0,0.0,15.863942322,29.242365,6.05490861161,2.82922861161,3.20568,0.02
 11/11  08:00:00,51.0599046335,1.27030611699,0.0,0.0,15.863942322,29.242365,5.18853867454,1.96285867454,3.20568,0.02
 11/11  09:00:00,48.1191602127,1.18856256482,0.0,0.0,15.863942322,29.242365,8.17679321138,2.08650339564,3.20568,2.88460981575
 11/11  10:00:00,47.7434712501,0.802967445151,0.0,0.0,15.863942322,29.242365,7.15195169601,1.06166353454,3.20568,2.88460816147
 11/11  11:00:00,47.4669514748,0.533477726377,0.0,0.0,15.863942322,29.242365,3.60412610539,0.378446105393,3.20568,0.02
 11/11  12:00:00,47.6652881954,0.0,0.0,0.0,15.863942322,29.242365,6.09028401521,0.0,3.20568,2.88460401521
 11/11  13:00:00,46.9665007976,0.0,0.0,0.0,15.863942322,29.242365,6.09015917904,0.0,3.20568,2.88447917904
 11/11  14:00:00,47.0270326783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  15:00:00,47.0503681533,0.0,0.0,0.0,15.863942322,29.242365,6.08866282806,0.0,3.20568,2.88298282806
 11/11  16:00:00,47.0305150931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,46.9111228477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,54.0365833954,0.0,0.0,0.0,15.863942322,29.242365,6.08858767514,0.0,3.20568,2.88290767514
 11/11  19:00:00,55.4497802321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.6562683481,0.0,0.0,0.0,15.863942322,29.242365,6.08867249283,0.0,3.20568,2.88299249283
 11/11  21:00:00,55.6374536314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.5183559952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.3586195492,0.0,0.0,0.0,15.863942322,29.242365,6.08859736619,0.0,3.20568,2.88291736619
 11/11  24:00:00,57.0495960733,0.950850051857,0.0,0.0,15.863942322,29.242365,4.23832360999,1.01264360999,3.20568,0.02
 11/12  01:00:00,56.5439199966,1.18856256482,0.0,0.0,15.863942322,29.242365,7.76043081886,1.67174569635,3.20568,2.88300512252
 11/12  02:00:00,56.3027913725,0.950850051857,0.0,0.0,15.863942322,29.242365,5.19384461839,1.96816461839,3.20568,0.02
 11/12  03:00:00,56.5413867792,1.18856256482,0.0,0.0,15.863942322,29.242365,9.48245457813,3.3938410293,3.20568,2.88293354883
 11/12  04:00:00,57.5404792315,2.19003101546,0.0,0.0,15.863942322,29.242365,23.5460965171,20.3204165171,3.20568,0.02
 11/12  05:00:00,58.409086956,2.84080384962,0.0,0.0,15.863942322,29.242365,31.9081454601,28.6824654601,3.20568,0.02
 11/12  06:00:00,58.5878134939,3.02903275683,0.0,0.0,15.863942322,29.242365,39.3691328163,33.2804693435,3.20568,2.88298347274
 11/12  07:00:00,58.8015951508,3.21994314176,0.0,0.0,15.863942322,29.242365,38.8629290508,35.6372490508,3.20568,0.02
 11/12  08:00:00,54.0746940946,2.86014456441,0.0,0.0,15.863942322,29.242365,36.1956106487,30.1069244933,3.20568,2.88300615541
 11/12  09:00:00,49.943218513,3.01341298116,0.0,0.0,15.863942322,29.242365,33.0470780677,29.8213980677,3.20568,0.02
 11/12  10:00:00,48.7074975881,1.77697069426,0.0,0.0,15.863942322,29.242365,24.288561484,18.1982817892,3.20568,2.88459969478
 11/12  11:00:00,48.1061338961,1.18856256482,0.0,0.0,15.863942322,29.242365,11.9197080645,5.8295494191,3.20568,2.88447864543
 11/12  12:00:00,48.1727067464,0.538979437549,0.0,0.0,15.863942322,29.242365,4.40994251686,1.18426251686,3.20568,0.02
 11/12  13:00:00,46.9040604005,0.0,0.0,0.0,15.863942322,29.242365,6.09028313319,0.0,3.20568,2.88460313319
 11/12  14:00:00,46.9620835356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,46.9944671025,0.0,0.0,0.0,15.863942322,29.242365,6.08863508457,0.0,3.20568,2.88295508457
 11/12  16:00:00,46.9851634078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,46.8832314494,0.0,0.0,0.0,15.863942322,29.242365,6.08856460858,0.0,3.20568,2.88288460858
 11/12  18:00:00,54.0230767587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.4464030783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.6520619079,0.0,0.0,0.0,15.863942322,29.242365,6.08865445309,0.0,3.20568,2.88297445309
 11/12  21:00:00,55.6337794729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5243571454,0.0,0.0,0.0,15.863942322,29.242365,6.08858395997,0.0,3.20568,2.88290395997
 11/12  23:00:00,55.3711093495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.1022495123,0.0,0.0,0.0,15.863942322,29.242365,6.08867376084,0.0,3.20568,2.88299376084
 11/13  01:00:00,55.3713020858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  02:00:00,56.0198776264,0.650691654978,0.0,0.0,15.863942322,29.242365,7.5590282424,1.46886050068,3.20568,2.88448774172
 11/13  03:00:00,56.0742470502,0.713137538893,0.0,0.0,15.863942322,29.242365,5.04844231251,1.82276231251,3.20568,0.02
 11/13  04:00:00,56.2161644511,0.861020145599,0.0,0.0,15.863942322,29.242365,8.74303738031,2.65273933904,3.20568,2.88461804127
 11/13  05:00:00,56.7536541335,1.18856256482,0.0,0.0,15.863942322,29.242365,10.1448809901,4.05457407283,3.20568,2.8846269173
 11/13  06:00:00,56.5007538753,0.950850051857,0.0,0.0,15.863942322,29.242365,7.91792339734,4.69224339734,3.20568,0.02
 11/13  07:00:00,65.9166828987,6.81761926844,0.00412675394981,0.0,15.863942322,29.818365,605.9599808,599.869665801,3.20568,2.88463499906
 11/13  08:00:00,125.582998766,6.81761926844,0.000389026765334,0.0,80.527626,29.818365,372.614260717,366.519892836,3.20568,2.88868788101
 11/13  09:00:00,165.598356124,6.81761926844,0.00336892185516,0.0,80.527626,75.0917375,276.90745264,241.289019224,24.0426,11.5758334159
 11/13  10:00:00,165.262702221,6.81761926844,0.00099979636822,0.0,80.527626,75.0917375,227.404947891,185.8754044,24.0426,17.486943491
 11/13  11:00:00,168.887872153,6.81761926844,0.00322724085971,0.0,80.527626,79.0911225,180.911051857,128.441148225,32.0568,20.4131036317
 11/13  12:00:00,169.69440171,7.05082814487,0.0,0.0,80.527626,79.0911225,134.593395411,79.1442904824,32.0568,23.3923049284
 11/13  13:00:00,169.863873528,7.99785750874,0.0,0.0,80.527626,79.0911225,112.639765124,55.0794235724,32.0568,25.5035415512
 11/13  14:00:00,166.727260282,8.87139734145,0.0,0.0,80.527626,75.0917375,90.19524117,49.8259308355,16.0284,24.3409103345
 11/13  15:00:00,167.464422097,9.61270486989,0.0,0.0,80.527626,75.0917375,88.6932378139,52.2644436542,16.0284,20.4003941597
 11/13  16:00:00,165.432872375,9.60393710116,0.0,0.0,80.527626,73.092045,85.3735406366,61.7412008523,3.20568,20.4266597843
 11/13  17:00:00,162.876282924,7.15244983028,0.0,0.0,80.527626,73.092045,83.7267783396,77.6322577958,3.20568,2.8888405438
 11/13  18:00:00,126.456443753,6.81761926844,0.0,0.0,80.527626,29.818365,120.346553364,114.252080691,3.20568,2.88879267321
 11/13  19:00:00,128.001099755,6.81761926844,0.0,0.0,80.527626,29.818365,165.480294921,153.625752785,3.20568,8.64886213509
 11/13  20:00:00,128.341328729,6.81761926844,0.0,0.0,80.527626,29.818365,180.354149607,171.365227917,3.20568,5.78324168943
 11/13  21:00:00,128.377564936,6.81761926844,0.0,0.0,80.527626,29.818365,178.995869119,167.134036125,3.20568,8.6561529939
 11/13  22:00:00,55.4702953283,0.0,0.0,0.0,15.863942322,29.242365,8.98379806307,0.0,3.20568,5.77811806307
 11/13  23:00:00,55.3582319985,0.0,0.0,0.0,15.863942322,29.242365,8.96636305345,0.0,3.20568,5.76068305345
 11/13  24:00:00,56.1604340216,0.0,0.0,0.0,15.863942322,29.242365,6.09352853752,0.0,3.20568,2.88784853752
 11/14  01:00:00,55.3982759302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  02:00:00,55.3981976832,0.0,0.0,0.0,15.863942322,29.242365,6.09036401781,0.0,3.20568,2.88468401781
 11/14  03:00:00,55.3877308332,0.0,0.0,0.0,15.863942322,29.242365,6.09025431486,0.0,3.20568,2.88457431486
 11/14  04:00:00,55.3810366362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.4392646272,0.0,0.0,0.0,15.863942322,29.242365,6.09038992885,0.0,3.20568,2.88470992885
 11/14  06:00:00,56.264977928,0.0,0.0,0.0,15.863942322,29.242365,6.09027997095,0.0,3.20568,2.88459997095
 11/14  07:00:00,65.8315883436,6.81761926844,0.00242355793622,0.0,15.863942322,29.818365,436.836616757,433.610936757,3.20568,0.02
 11/14  08:00:00,124.92646754,6.81761926844,0.000339100292524,0.0,80.527626,29.818365,322.667307148,316.572922141,3.20568,2.8887050072
 11/14  09:00:00,165.635408552,6.81761926844,0.00302415531774,0.0,80.527626,75.0917375,265.536784476,229.918740974,24.0426,11.5754435023
 11/14  10:00:00,165.522754347,6.81761926844,0.00196694272841,0.0,80.527626,75.0917375,237.613843478,193.170719572,24.0426,20.400523906
 11/14  11:00:00,169.086905999,6.84221972366,0.00132034558244,0.0,80.527626,79.0911225,194.889188965,145.329362617,32.0568,17.5030263475
 11/14  12:00:00,170.390529562,7.54413753137,0.0,0.0,80.527626,79.0911225,168.661119103,113.209279687,32.0568,23.3950394157
 11/14  13:00:00,170.420694963,8.48738535468,0.0,0.0,80.527626,79.0911225,131.734865168,73.3071196,32.0568,26.3709455679
 11/14  14:00:00,167.190670757,9.31537068452,0.0,0.0,80.527626,75.0917375,103.0872434,60.6557855309,16.0284,26.4030578686
 11/14  15:00:00,167.614168509,9.7570418615,0.0,0.0,80.527626,75.0917375,89.3633280452,55.8443904266,16.0284,17.4905376186
 11/14  16:00:00,165.916439331,10.0557840221,0.0,0.0,80.527626,73.092045,101.945118391,78.3120145192,3.20568,20.4274238714
 11/14  17:00:00,163.001714873,7.25214119022,0.0,0.0,80.527626,73.092045,98.5543372187,89.5910920545,3.20568,5.75756516423
 11/14  18:00:00,127.88530898,6.81761926844,0.0,0.0,80.527626,29.818365,116.82688362,110.732563049,3.20568,2.8886405713
 11/14  19:00:00,127.999319333,6.81761926844,0.0,0.0,80.527626,29.818365,159.271851835,150.293678968,3.20568,5.77249286693
 11/14  20:00:00,128.201205023,6.81761926844,0.0,0.0,80.527626,29.818365,195.657011218,183.78736082,3.20568,8.66397039722
 11/14  21:00:00,128.463620157,6.81761926844,0.0,0.0,80.527626,29.818365,204.533340756,195.550471892,3.20568,5.77718886404
 11/14  22:00:00,55.3045104911,0.0,0.0,0.0,15.863942322,29.242365,11.8623834294,0.0,3.20568,8.6567034294
 11/14  23:00:00,55.3526203872,0.0,0.0,0.0,15.863942322,29.242365,6.09600854455,0.0,3.20568,2.89032854455
 11/14  24:00:00,56.1548961081,0.0,0.0,0.0,15.863942322,29.242365,6.09358069633,0.0,3.20568,2.88790069633
 11/15  01:00:00,55.3871602095,0.0,0.0,0.0,15.863942322,29.242365,6.09025644261,0.0,3.20568,2.88457644261
 11/15  02:00:00,55.3895533612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.3823500038,0.0,0.0,0.0,15.863942322,29.242365,6.09039783988,0.0,3.20568,2.88471783988
 11/15  04:00:00,55.3751468734,0.0,0.0,0.0,15.863942322,29.242365,6.09029297602,0.0,3.20568,2.88461297602
 11/15  05:00:00,55.9705080458,0.385595119671,0.0,0.0,15.863942322,29.242365,3.48440776573,0.258727765729,3.20568,0.02
 11/15  06:00:00,56.5193471441,0.950850051857,0.0,0.0,15.863942322,29.242365,6.86450198804,0.77418962189,3.20568,2.88463236615
 11/15  07:00:00,65.8534434815,6.81761926844,0.0018156961821,0.0,15.863942322,29.818365,470.927216889,464.836887729,3.20568,2.88464916084
 11/15  08:00:00,125.264615366,6.81761926844,0.000269181950375,0.0,80.527626,29.818365,375.878643605,369.78429841,3.20568,2.88866519459
 11/15  09:00:00,165.652783141,6.81761926844,0.00387735056799,0.0,80.527626,75.0917375,292.839876417,257.222213387,24.0426,11.5750630303
 11/15  10:00:00,165.647073488,6.81761926844,0.00173426398615,0.0,80.527626,75.0917375,255.237253553,213.711726114,24.0426,17.4829274392
 11/15  11:00:00,169.444126399,6.81761926844,0.00218395651979,0.0,80.527626,79.0911225,228.999414746,176.525885827,32.0568,20.4167289186
 11/15  12:00:00,169.776173801,6.84819485563,0.0,0.0,80.527626,79.0911225,178.133118115,122.68097665,32.0568,23.3953414651
 11/15  13:00:00,169.582845344,7.5483804195,0.0,0.0,80.527626,79.0911225,157.234858305,101.732539291,32.0568,23.4455190134
 11/15  14:00:00,166.345713044,8.42739814049,0.0,0.0,80.527626,75.0917375,124.56321799,82.1307005368,16.0284,26.4041174531
 11/15  15:00:00,167.030478376,9.12640498937,0.0,0.0,80.527626,75.0917375,116.72926938,80.2961590242,16.0284,20.4047103562
 11/15  16:00:00,165.066733905,9.17071814356,0.0,0.0,80.527626,73.092045,117.505560062,93.8707876173,3.20568,20.4290924447
 11/15  17:00:00,162.86048157,7.04992330646,0.0,0.0,80.527626,73.092045,123.345793878,117.251293476,3.20568,2.88882040295
 11/15  18:00:00,128.082075743,6.81761926844,0.0,0.0,80.527626,29.818365,171.133614905,165.039150754,3.20568,2.88878415063
 11/15  19:00:00,128.254969543,6.81761926844,0.0,0.0,80.527626,29.818365,187.738611971,178.760333203,3.20568,5.77259876712
 11/15  20:00:00,128.542472891,6.81761926844,0.0,0.0,80.527626,29.818365,184.947600117,173.077196168,3.20568,8.66472394885
 11/15  21:00:00,128.556141638,6.81761926844,0.0,0.0,80.527626,29.818365,186.78897591,174.926489198,3.20568,8.65680671223
 11/15  22:00:00,55.4607702827,0.0,0.0,0.0,15.863942322,29.242365,8.98364459923,0.0,3.20568,5.77796459923
 11/15  23:00:00,55.3549811813,0.0,0.0,0.0,15.863942322,29.242365,8.96670982314,0.0,3.20568,5.76102982314
 11/15  24:00:00,56.1602879176,0.0,0.0,0.0,15.863942322,29.242365,6.09343446945,0.0,3.20568,2.88775446945
 11/16  01:00:00,55.3956641393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.3968310321,0.0,0.0,0.0,15.863942322,29.242365,6.09026386304,0.0,3.20568,2.88458386304
 11/16  03:00:00,55.3892773714,0.0,0.0,0.0,15.863942322,29.242365,6.09041070344,0.0,3.20568,2.88473070344
 11/16  04:00:00,55.3838504208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.5930741902,0.0,0.0,0.0,15.863942322,29.242365,6.09031076009,0.0,3.20568,2.88463076009
 11/16  06:00:00,55.574253078,0.0,0.0,0.0,15.863942322,29.242365,6.09021082574,0.0,3.20568,2.88453082574
 11/16  07:00:00,65.4646145872,6.81761926844,0.00159938584119,0.0,15.863942322,29.818365,427.43451699,424.20883699,3.20568,0.02
 11/16  08:00:00,124.917767138,6.81761926844,0.000297567690883,0.0,80.527626,29.818365,328.447955343,322.353607033,3.20568,2.88866831048
 11/16  09:00:00,165.629097603,6.81761926844,0.00424727024884,0.0,80.527626,75.0917375,266.171934577,230.552115382,24.0426,11.5772191946
 11/16  10:00:00,165.647483477,6.81761926844,0.00178303004551,0.0,80.527626,75.0917375,240.262051717,195.816934115,24.0426,20.4025176013
 11/16  11:00:00,169.739395931,7.05899644404,0.00106077460949,0.0,80.527626,79.0911225,228.598830629,176.121958803,32.0568,20.4200718262
 11/16  12:00:00,170.934386716,7.8411224288,0.0,0.0,80.527626,79.0911225,185.992179072,133.461819345,32.0568,20.4735597262
 11/16  13:00:00,170.718532843,8.62869875965,0.0,0.0,80.527626,79.0911225,164.546642455,106.114951917,32.0568,26.3748905382
 11/16  14:00:00,166.757147433,8.79475894543,0.0,0.0,80.527626,75.0917375,134.971160601,92.532726506,16.0284,26.4100340945
 11/16  15:00:00,166.117188369,8.20981678464,0.0,0.0,80.527626,75.0917375,117.598552229,81.1616738972,16.0284,20.4084783323
 11/16  16:00:00,164.601262911,8.67587265982,0.0,0.0,80.527626,73.092045,125.984599645,102.348153448,3.20568,20.4307661972
 11/16  17:00:00,162.801186429,7.02893548689,0.0,0.0,80.527626,73.092045,104.17502551,98.0805028791,3.20568,2.88884263093
 11/16  18:00:00,127.937927332,6.81761926844,0.0,0.0,80.527626,29.818365,131.030320973,124.935828315,3.20568,2.88881265807
 11/16  19:00:00,128.033529891,6.81761926844,0.0,0.0,80.527626,29.818365,158.614190295,149.635479498,3.20568,5.77303079694
 11/16  20:00:00,128.343215819,6.81761926844,0.0,0.0,80.527626,29.818365,174.430168421,162.561563847,3.20568,8.66292457419
 11/16  21:00:00,128.311861128,6.81761926844,0.0,0.0,80.527626,29.818365,159.566732913,150.583314716,3.20568,5.77773819609
 11/16  22:00:00,55.4911253644,0.0,0.0,0.0,15.863942322,29.242365,11.862239176,0.0,3.20568,8.65655917601
 11/16  23:00:00,55.3789931752,0.0,0.0,0.0,15.863942322,29.242365,6.09623470278,0.0,3.20568,2.89055470278
 11/16  24:00:00,56.1735239502,0.0,0.0,0.0,15.863942322,29.242365,6.09351657659,0.0,3.20568,2.88783657659
 11/17  01:00:00,55.4143626407,0.0,0.0,0.0,15.863942322,29.242365,6.09027729532,0.0,3.20568,2.88459729532
 11/17  02:00:00,55.4148929712,0.0,0.0,0.0,15.863942322,29.242365,6.09042984705,0.0,3.20568,2.88474984705
 11/17  03:00:00,55.4031672192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.3922080137,0.0,0.0,0.0,15.863942322,29.242365,6.09033496328,0.0,3.20568,2.88465496328
 11/17  05:00:00,56.4484356279,0.0,0.0,0.0,15.863942322,29.242365,6.09024004926,0.0,3.20568,2.88456004926
 11/17  06:00:00,56.2744080148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  07:00:00,65.6224477823,6.81761926844,0.00161454774859,0.0,15.863942322,29.818365,427.14806611,421.057673909,3.20568,2.8847122007
 11/17  08:00:00,124.845031555,6.81761926844,0.0,0.0,80.527626,29.818365,312.932706781,306.838823495,3.20568,2.88820328614
 11/17  09:00:00,165.522814279,6.81761926844,0.00460033565612,0.0,80.527626,75.0917375,249.854603759,214.235491202,24.0426,11.576512557
 11/17  10:00:00,165.139748225,6.81761926844,0.00235562124734,0.0,80.527626,75.0917375,198.894116882,157.361386785,24.0426,17.4901300978
 11/17  11:00:00,169.16170241,7.08989556938,0.00279069737763,0.0,80.527626,79.0911225,177.345086463,124.870157293,32.0568,20.4181291697
 11/17  12:00:00,170.633722436,7.93927112358,0.0,0.0,80.527626,79.0911225,139.149349148,83.695592663,32.0568,23.3969564852
 11/17  13:00:00,170.833000497,8.94189970693,0.0,0.0,80.527626,79.0911225,121.381961031,62.9468851672,32.0568,26.3782758636
 11/17  14:00:00,167.332258743,9.44415127858,0.0,0.0,80.527626,75.0917375,114.26854177,71.8314618387,16.0284,26.4086799314
 11/17  15:00:00,167.733078767,9.85165796133,0.0,0.0,80.527626,75.0917375,106.417923956,72.8952772943,16.0284,17.4942466614
 11/17  16:00:00,166.126941831,10.229822935,0.0,0.0,80.527626,73.092045,125.602940255,99.0478532976,3.20568,23.3494069575
 11/17  17:00:00,163.050302925,7.26261290019,0.0,0.0,80.527626,73.092045,114.446983711,108.352662039,3.20568,2.8886416713
 11/17  18:00:00,127.974277628,6.81761926844,0.0,0.0,80.527626,29.818365,147.958025988,141.863728789,3.20568,2.88861719874
 11/17  19:00:00,128.142230557,6.81761926844,0.0,0.0,80.527626,29.818365,182.595525785,173.617151919,3.20568,5.77269386665
 11/17  20:00:00,128.284942102,6.81761926844,0.0,0.0,80.527626,29.818365,190.028188329,178.157793825,3.20568,8.66471450378
 11/17  21:00:00,128.426949979,6.81761926844,0.0,0.0,80.527626,29.818365,192.401558662,183.418404751,3.20568,5.77747391046
 11/17  22:00:00,55.304096121,0.0,0.0,0.0,15.863942322,29.242365,11.8630575152,0.0,3.20568,8.65737751521
 11/17  23:00:00,55.3523244431,0.0,0.0,0.0,15.863942322,29.242365,6.09610591785,0.0,3.20568,2.89042591785
 11/17  24:00:00,56.1554023227,0.0,0.0,0.0,15.863942322,29.242365,6.09380440075,0.0,3.20568,2.88812440075
 11/18  01:00:00,55.3867379321,0.0,0.0,0.0,15.863942322,29.242365,6.08859450925,0.0,3.20568,2.88291450925
 11/18  02:00:00,55.3892204775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.382643969,0.0,0.0,0.0,15.863942322,29.242365,6.08871341391,0.0,3.20568,2.88303341391
 11/18  04:00:00,55.3761074714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.5843447033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,56.4306711197,0.861020145599,0.0,0.0,15.863942322,29.242365,6.73642749333,0.647757192052,3.20568,2.88299030128
 11/18  07:00:00,56.7704934496,1.18856256482,0.0,0.0,15.863942322,29.242365,4.40899569252,1.18331569252,3.20568,0.02
 11/18  08:00:00,52.0853864573,0.861020145599,0.0,0.0,15.863942322,29.242365,6.95538918374,0.866761827449,3.20568,2.88294735629
 11/18  09:00:00,48.135080013,1.18856256482,0.0,0.0,15.863942322,29.242365,4.18563909917,0.959959099169,3.20568,0.02
 11/18  10:00:00,47.9195327339,0.950850051857,0.0,0.0,15.863942322,29.242365,6.7091360641,0.61874297169,3.20568,2.88471309241
 11/18  11:00:00,47.4296230247,0.475425025929,0.0,0.0,15.863942322,29.242365,3.48296307307,0.257283073071,3.20568,0.02
 11/18  12:00:00,47.6678030379,0.0,0.0,0.0,15.863942322,29.242365,6.09030297314,0.0,3.20568,2.88462297314
 11/18  13:00:00,46.9369401063,0.0,0.0,0.0,15.863942322,29.242365,6.09021294382,0.0,3.20568,2.88453294382
 11/18  14:00:00,46.9909343963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.0233507263,0.0,0.0,0.0,15.863942322,29.242365,6.08870869481,0.0,3.20568,2.88302869481
 11/18  16:00:00,47.0208868507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,46.9147023082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.484073427,0.0,0.0,0.0,15.863942322,29.242365,6.08866597784,0.0,3.20568,2.88298597784
 11/18  19:00:00,55.4709667977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.6734007487,0.0,0.0,0.0,15.863942322,29.242365,6.0886232987,0.0,3.20568,2.8829432987
 11/18  21:00:00,55.6526189506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.5311592991,0.0,0.0,0.0,15.863942322,29.242365,6.0885806482,0.0,3.20568,2.8829006482
 11/18  23:00:00,55.3700272429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.1098040507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.3703849481,0.0,0.0,0.0,15.863942322,29.242365,6.08870261861,0.0,3.20568,2.88302261861
 11/19  02:00:00,55.3664201849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.7743529072,0.412979142014,0.0,0.0,15.863942322,29.242365,6.35039835893,0.261734031081,3.20568,2.88298432785
 11/19  04:00:00,56.3087828094,0.950850051857,0.0,0.0,15.863942322,29.242365,3.89790421878,0.672224218776,3.20568,0.02
 11/19  05:00:00,56.280214206,0.713137538893,0.0,0.0,15.863942322,29.242365,3.90153719199,0.675857191991,3.20568,0.02
 11/19  06:00:00,56.7424325803,1.18856256482,0.0,0.0,15.863942322,29.242365,7.49051305034,1.40180582506,3.20568,2.88302722528
 11/19  07:00:00,56.5163849489,0.950850051857,0.0,0.0,15.863942322,29.242365,4.60919017909,1.38351017909,3.20568,0.02
 11/19  08:00:00,53.83042088,1.18856256482,0.0,0.0,15.863942322,29.242365,7.65356042744,1.56497321457,3.20568,2.88290721287
 11/19  09:00:00,47.8868525444,0.950850051857,0.0,0.0,15.863942322,29.242365,4.31990554497,1.09422554497,3.20568,0.02
 11/19  10:00:00,47.793914756,0.831993795375,0.0,0.0,15.863942322,29.242365,6.76246319853,0.672085178621,3.20568,2.88469801991
 11/19  11:00:00,47.4422657454,0.475425025929,0.0,0.0,15.863942322,29.242365,6.38693080674,0.296512557724,3.20568,2.88473824902
 11/19  12:00:00,47.6923291483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  13:00:00,46.9959975729,0.0,0.0,0.0,15.863942322,29.242365,6.09045606542,0.0,3.20568,2.88477606542
 11/19  14:00:00,47.0458356186,0.0,0.0,0.0,15.863942322,29.242365,6.09037089017,0.0,3.20568,2.88469089017
 11/19  15:00:00,47.0691973473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.0602622825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,46.9614396873,0.0,0.0,0.0,15.863942322,29.242365,6.08869705755,0.0,3.20568,2.88301705755
 11/19  18:00:00,55.5195660499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.4932861337,0.0,0.0,0.0,15.863942322,29.242365,6.08865904217,0.0,3.20568,2.88297904217
 11/19  20:00:00,55.695569712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.6775010587,0.0,0.0,0.0,15.863942322,29.242365,6.08862104578,0.0,3.20568,2.88294104578
 11/19  22:00:00,55.5593954262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4012001385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.126205678,0.0,0.0,0.0,15.863942322,29.242365,6.0885830724,0.0,3.20568,2.8829030724
 11/20  01:00:00,55.3988467176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.3920722998,0.0,0.0,0.0,15.863942322,29.242365,6.09029598476,0.0,3.20568,2.88461598476
 11/20  03:00:00,55.3814858087,0.0,0.0,0.0,15.863942322,29.242365,6.09046504881,0.0,3.20568,2.88478504881
 11/20  04:00:00,55.3721340887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,56.2629104006,0.685753516549,0.0,0.0,15.863942322,29.242365,6.74016090401,0.649774591766,3.20568,2.88470631224
 11/20  06:00:00,56.6197729196,1.06367079699,0.0,0.0,15.863942322,29.242365,7.54113711227,1.45070640308,3.20568,2.88475070919
 11/20  07:00:00,65.4743757946,6.81761926844,0.00389613283234,0.0,15.863942322,29.818365,475.847563653,472.621883653,3.20568,0.02
 11/20  08:00:00,126.412526166,6.81761926844,0.000414377480527,0.0,80.527626,29.818365,332.477358006,326.382601597,3.20568,2.88907640955
 11/20  09:00:00,165.229615699,6.81761926844,0.00591845156308,0.0,80.527626,75.0917375,240.461076379,204.840035523,24.0426,11.5784408561
 11/20  10:00:00,164.986365471,6.81761926844,0.00259171111113,0.0,80.527626,75.0917375,196.703619791,152.259004022,24.0426,20.4020157686
 11/20  11:00:00,169.018047732,7.02594310136,0.00308109954306,0.0,80.527626,79.0911225,168.529171361,116.05028065,32.0568,20.4220907115
 11/20  12:00:00,170.516217906,7.88581020508,0.0,0.0,80.527626,79.0911225,124.580768411,69.1213166058,32.0568,23.4026518049
 11/20  13:00:00,170.804366295,8.9654980221,0.0,0.0,80.527626,79.0911225,88.9486470844,33.4425613661,32.0568,23.4492857184
 11/20  14:00:00,167.334622958,9.48498432838,0.0,0.0,80.527626,75.0917375,75.213606157,32.7681781969,16.0284,26.4170279601
 11/20  15:00:00,167.750542087,9.90431017695,0.0,0.0,80.527626,75.0917375,62.3018253638,25.8643727677,16.0284,20.4090525961
 11/20  16:00:00,166.201240031,10.3640315098,0.0122889941098,0.0,80.527626,73.092045,48.6863300018,25.0455671861,3.20568,20.4350828157
 11/20  17:00:00,163.148417958,7.43518490242,0.0,0.0,80.527626,73.092045,53.667999079,44.7050066746,3.20568,5.75731240448
 11/20  18:00:00,127.846119416,6.81934902308,0.0,0.0,80.527626,29.818365,84.1036600245,78.0091929587,3.20568,2.88878706579
 11/20  19:00:00,127.905549827,6.81761926844,0.0,0.0,80.527626,29.818365,122.291481579,113.312669242,3.20568,5.77313233774
 11/20  20:00:00,128.194429701,6.81761926844,0.0,0.0,80.527626,29.818365,151.683476193,139.812352794,3.20568,8.66544339895
 11/20  21:00:00,128.209720187,6.81761926844,0.0,0.0,80.527626,29.818365,150.966698755,141.982760026,3.20568,5.77825872832
 11/20  22:00:00,55.5161709554,0.0,0.0,0.0,15.863942322,29.242365,11.8629368598,0.0,3.20568,8.65725685983
 11/20  23:00:00,55.3995480623,0.0,0.0,0.0,15.863942322,29.242365,6.09601821779,0.0,3.20568,2.89033821779
 11/20  24:00:00,56.1830753321,0.0,0.0,0.0,15.863942322,29.242365,6.09371465031,0.0,3.20568,2.88803465031
 11/21  01:00:00,55.4360455133,0.0,0.0,0.0,15.863942322,29.242365,6.09029230259,0.0,3.20568,2.88461230259
 11/21  02:00:00,55.4344407963,0.0,0.0,0.0,15.863942322,29.242365,6.09046708769,0.0,3.20568,2.88478708769
 11/21  03:00:00,55.4256107209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4187502834,0.0,0.0,0.0,15.863942322,29.242365,6.09039214855,0.0,3.20568,2.88471214855
 11/21  05:00:00,56.4729941877,0.0,0.0,0.0,15.863942322,29.242365,6.09031716628,0.0,3.20568,2.88463716628
 11/21  06:00:00,56.2937820909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,64.6863818891,6.81761926844,0.00305529380502,0.0,15.863942322,29.818365,365.856199352,359.765957186,3.20568,2.88456216543
 11/21  08:00:00,125.477381492,6.81761926844,0.000861417993533,0.0,80.527626,29.818365,238.961778075,232.867137161,3.20568,2.88896091437
 11/21  09:00:00,164.844385711,6.81761926844,0.00711661356076,0.0,80.527626,75.0917375,196.477588722,160.857208549,24.0426,11.5777801723
 11/21  10:00:00,164.797410997,6.83673795538,0.00291038152469,0.0,80.527626,75.0917375,162.848557455,120.163041308,24.0426,18.6429161477
 11/21  11:00:00,169.317932281,7.40124155589,0.00167183625449,0.0,80.527626,79.0911225,146.515241765,95.1849676235,32.0568,19.2734741411
 11/21  12:00:00,171.038080675,8.45375657783,0.0,0.0,80.527626,79.0911225,102.42514727,46.9634472923,32.0568,23.4048999782
 11/21  13:00:00,171.325584498,9.48760904114,0.0,0.0,80.527626,79.0911225,74.6051095298,16.165600132,32.0568,26.3827093978
 11/21  14:00:00,171.572647179,10.0043807075,3.67869040483,0.0,80.527626,75.0917375,55.5393209977,13.1000339732,16.0284,26.4108870245
 11/21  15:00:00,178.003888209,11.2867428929,8.790764338,0.0,80.527626,75.0917375,43.0316847283,6.59311751002,16.0284,20.4101672183
 11/21  16:00:00,177.039885917,12.1866032015,8.95358618153,0.0,80.527626,73.092045,33.5234334349,9.88136220748,3.20568,20.4363912274
 11/21  17:00:00,165.22594924,8.01514004728,1.47413364448,0.0,80.527626,73.092045,25.8645127816,19.76981152,3.20568,2.88902126157
 11/21  18:00:00,127.921190466,6.9111136266,0.0,0.0,80.527626,29.818365,48.7006332382,42.6059311179,3.20568,2.88902212035
 11/21  19:00:00,127.848191843,6.81761926844,0.0,0.0,80.527626,29.818365,82.4105664771,70.5554352023,3.20568,8.64945127475
 11/21  20:00:00,127.886099755,6.81761926844,0.0,0.0,80.527626,29.818365,108.140351347,99.1522311387,3.20568,5.78244020873
 11/21  21:00:00,127.929461968,6.81761926844,0.0,0.0,80.527626,29.818365,133.536367538,121.673199685,3.20568,8.65748785219
 11/21  22:00:00,55.3823700367,0.0,0.0,0.0,15.863942322,29.242365,11.8627481993,0.0,3.20568,8.65706819933
 11/21  23:00:00,55.4188879037,0.0,0.0,0.0,15.863942322,29.242365,6.09648266543,0.0,3.20568,2.89080266543
 11/21  24:00:00,56.1958381536,0.0,0.0,0.0,15.863942322,29.242365,6.0939198562,0.0,3.20568,2.8882398562
 11/22  01:00:00,55.4534432704,0.0,0.0,0.0,15.863942322,29.242365,6.09040074054,0.0,3.20568,2.88472074054
 11/22  02:00:00,55.4515463256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.441617482,0.0,0.0,0.0,15.863942322,29.242365,6.09033102259,0.0,3.20568,2.88465102259
 11/22  04:00:00,55.4331250205,0.0,0.0,0.0,15.863942322,29.242365,6.09026118181,0.0,3.20568,2.88458118181
 11/22  05:00:00,55.637050036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.6119741285,0.0,0.0,0.0,15.863942322,29.242365,6.09044120086,0.0,3.20568,2.88476120086
 11/22  07:00:00,64.0339450296,6.81761926844,0.0018528480266,0.0,15.863942322,29.818365,353.256398478,347.166027402,3.20568,2.884691076
 11/22  08:00:00,125.481508078,6.81761926844,0.000770146985871,0.0,80.527626,29.818365,248.462097005,242.367596565,3.20568,2.88882044035
 11/22  09:00:00,164.991527532,6.81761926844,0.0049316729443,0.0,80.527626,75.0917375,224.534918086,188.913946726,24.0426,11.5783713596
 11/22  10:00:00,164.936487803,6.84912216204,0.00258986866202,0.0,80.527626,75.0917375,182.919403719,141.386265389,24.0426,17.4905383299
 11/22  11:00:00,169.423371059,7.44246225635,0.00157472198066,0.0,80.527626,79.0911225,160.046191875,107.565042584,32.0568,20.4243492917
 11/22  12:00:00,171.083818428,8.4771211404,0.0,0.0,80.527626,79.0911225,107.984493856,52.5254372089,32.0568,23.4022566475
 11/22  13:00:00,171.33562783,9.4977216199,0.0,0.0,80.527626,79.0911225,75.8016163054,17.3609957191,32.0568,26.3838205864
 11/22  14:00:00,167.763880181,9.90515288614,0.0,0.0,80.527626,75.0917375,63.01667743,20.567622624,16.0284,26.420654806
 11/22  15:00:00,168.266949087,10.4098225069,0.0,0.0,80.527626,75.0917375,60.8420974311,24.3999252972,16.0284,20.413772134
 11/22  16:00:00,166.925394667,11.0960437001,0.0,0.0,80.527626,73.092045,53.6640567442,30.0231751263,3.20568,20.435201618
 11/22  17:00:00,163.162718339,7.44823945453,0.0,0.0,80.527626,73.092045,40.1289251178,34.0344867692,3.20568,2.88875834867
 11/22  18:00:00,127.844670103,6.82696270187,0.0,0.0,80.527626,29.818365,63.2198524422,57.1251739513,3.20568,2.88899849087
 11/22  19:00:00,127.864705511,6.81761926844,0.0,0.0,80.527626,29.818365,95.4184499183,83.5631388852,3.20568,8.64963103312
 11/22  20:00:00,128.104760996,6.81761926844,0.0,0.0,80.527626,29.818365,110.495170413,101.505210743,3.20568,5.78427966979
 11/22  21:00:00,128.109290163,6.81761926844,0.0,0.0,80.527626,29.818365,122.824281949,110.960699089,3.20568,8.65790286016
 11/22  22:00:00,55.5488265847,0.0,0.0,0.0,15.863942322,29.242365,8.98374238354,0.0,3.20568,5.77806238354
 11/22  23:00:00,55.4387841218,0.0,0.0,0.0,15.863942322,29.242365,8.96704997655,0.0,3.20568,5.76136997655
 11/22  24:00:00,56.2120438285,0.0,0.0,0.0,15.863942322,29.242365,6.09374189147,0.0,3.20568,2.88806189147
 11/23  01:00:00,55.4804153987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.47914183,0.0,0.0,0.0,15.863942322,29.242365,6.08863120215,0.0,3.20568,2.88295120215
 11/23  03:00:00,55.4704217053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4628689957,0.0,0.0,0.0,15.863942322,29.242365,6.08861121301,0.0,3.20568,2.88293121301
 11/23  05:00:00,55.6675416308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6431301406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.6522264188,0.0,0.0,0.0,15.863942322,29.242365,6.08875545495,0.0,3.20568,2.88307545495
 11/23  08:00:00,52.7285433017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.0089764533,0.0,0.0,0.0,15.863942322,29.242365,6.0903952567,0.0,3.20568,2.8847152567
 11/23  10:00:00,47.0197007201,0.0,0.0,0.0,15.863942322,29.242365,6.09033020672,0.0,3.20568,2.88465020672
 11/23  11:00:00,47.0243695609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  12:00:00,47.7316934058,0.0,0.0,0.0,15.863942322,29.242365,6.090391693,0.0,3.20568,2.884711693
 11/23  13:00:00,47.0599591506,0.0,0.0,0.0,15.863942322,29.242365,6.09045057268,0.0,3.20568,2.88477057268
 11/23  14:00:00,47.12428012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.1291186295,0.0,0.0,0.0,15.863942322,29.242365,6.08863891979,0.0,3.20568,2.88295891979
 11/23  16:00:00,47.1119399166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,46.9975999779,0.0,0.0,0.0,15.863942322,29.242365,6.08861954736,0.0,3.20568,2.88293954736
 11/23  18:00:00,55.5460245123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.520075334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.7127389831,0.0,0.0,0.0,15.863942322,29.242365,6.0887641685,0.0,3.20568,2.8830841685
 11/23  21:00:00,55.6760666262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.5422905184,0.0,0.0,0.0,15.863942322,29.242365,6.0887447114,0.0,3.20568,2.8830647114
 11/23  23:00:00,55.3784301466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.1143739323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.3702091913,0.0,0.0,0.0,15.863942322,29.242365,6.09046550056,0.0,3.20568,2.88478550056
 11/24  02:00:00,55.3667508132,0.0,0.0,0.0,15.863942322,29.242365,6.09040583861,0.0,3.20568,2.88472583861
 11/24  03:00:00,55.3605764282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  04:00:00,56.0727864682,0.713137538893,0.0,0.0,15.863942322,29.242365,7.14278700063,1.05244100743,3.20568,2.88466599321
 11/24  05:00:00,57.6126506305,1.18856256482,0.0,0.0,15.863942322,29.242365,8.28698508837,2.19657222977,3.20568,2.8847328586
 11/24  06:00:00,57.1996896712,0.950850051857,0.0,0.0,15.863942322,29.242365,5.25286559993,2.02718559993,3.20568,0.02
 11/24  07:00:00,66.0220761853,6.81761926844,0.00444876519646,0.0,15.863942322,29.818365,514.529000237,508.438521935,3.20568,2.884798302
 11/24  08:00:00,126.620334168,6.81761926844,0.000369686442017,0.0,80.527626,29.818365,349.181047806,343.086337952,3.20568,2.88902985349
 11/24  09:00:00,165.658104719,6.81761926844,0.00477960439431,0.0,80.527626,75.0917375,273.937339818,238.315233827,24.0426,11.5795059916
 11/24  10:00:00,165.546750225,6.81761926844,0.00216679595767,0.0,80.527626,75.0917375,238.719410758,194.26868019,24.0426,20.4081305679
 11/24  11:00:00,169.260740135,6.81761926844,0.00117464324422,0.0,80.527626,79.0911225,224.102035468,171.616869793,32.0568,20.4283656757
 11/24  12:00:00,169.925169443,6.81761926844,0.0,0.0,80.527626,79.0911225,208.591703636,153.125499725,32.0568,23.4094039107
 11/24  13:00:00,169.060553472,6.81761926844,0.0,0.0,80.527626,79.0911225,195.14314322,137.855383864,32.0568,25.2309593559
 11/24  14:00:00,165.356370573,7.1364006151,0.0,0.0,80.527626,75.0917375,190.0253703,146.422487623,16.0284,27.5744826774
 11/24  15:00:00,165.146895816,7.00747281443,0.0,0.0,80.527626,75.0917375,172.380062937,138.852359298,16.0284,17.4993036385
 11/24  16:00:00,163.548805328,7.2886405365,0.0,0.0,80.527626,73.092045,192.803739919,166.239012898,3.20568,23.3590470212
 11/24  17:00:00,162.959663974,6.81761926844,0.0,0.0,80.527626,73.092045,166.331180828,160.236349852,3.20568,2.8891509757
 11/24  18:00:00,128.635025394,6.81761926844,0.0,0.0,80.527626,29.818365,203.382755231,197.287910114,3.20568,2.88916511704
 11/24  19:00:00,128.245562058,6.81761926844,0.0,0.0,80.527626,29.818365,150.874941533,141.895923133,3.20568,5.77333840031
 11/24  20:00:00,128.550203234,6.81761926844,0.0,0.0,80.527626,29.818365,221.310655289,209.439666819,3.20568,8.66530847014
 11/24  21:00:00,128.863602058,6.81761926844,0.0,0.0,80.527626,29.818365,251.413960733,239.550588181,3.20568,8.65769255211
 11/24  22:00:00,55.2954731522,0.0,0.0,0.0,15.863942322,29.242365,8.98467695522,0.0,3.20568,5.77899695522
 11/24  23:00:00,55.3448474728,0.0,0.0,0.0,15.863942322,29.242365,8.96737427445,0.0,3.20568,5.76169427445
 11/24  24:00:00,56.1429602293,0.0,0.0,0.0,15.863942322,29.242365,6.09377669776,0.0,3.20568,2.88809669776
 11/25  01:00:00,55.3746565891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.6113900839,0.237712512964,0.0,0.0,15.863942322,29.242365,6.28211908024,0.193398678261,3.20568,2.88304040198
 11/25  03:00:00,56.5610273394,1.18856256482,0.0,0.0,15.863942322,29.242365,4.35703992111,1.13135992111,3.20568,0.02
 11/25  04:00:00,56.316941748,0.950850051857,0.0,0.0,15.863942322,29.242365,4.70802374544,1.48234374544,3.20568,0.02
 11/25  05:00:00,57.85933788,2.27767632009,0.0,0.0,15.863942322,29.242365,25.0369898838,18.9482801853,3.20568,2.88302969853
 11/25  06:00:00,58.7744183583,3.19520133889,0.0,0.0,15.863942322,29.242365,36.7559296539,33.5302496539,3.20568,0.02
 11/25  07:00:00,59.4991575959,3.89277630109,0.0,0.0,15.863942322,29.242365,58.3883633626,52.299597574,3.20568,2.88308578863
 11/25  08:00:00,55.6556205054,2.98867117829,0.0,0.0,15.863942322,29.242365,39.4935795341,36.2678995341,3.20568,0.02
 11/25  09:00:00,49.3731919813,2.42774352842,0.0,0.0,15.863942322,29.242365,38.1173877564,32.0286988379,3.20568,2.88300891854
 11/25  10:00:00,47.9102750356,0.950850051857,0.0,0.0,15.863942322,29.242365,9.96149440328,6.73581440328,3.20568,0.02
 11/25  11:00:00,48.132302876,1.18856256482,0.0,0.0,15.863942322,29.242365,11.8184760206,5.72795182956,3.20568,2.88484419109
 11/25  12:00:00,48.6029605599,0.950850051857,0.0,0.0,15.863942322,29.242365,9.15312006016,3.06271439721,3.20568,2.88472566295
 11/25  13:00:00,47.8630521103,0.950850051857,0.0,0.0,15.863942322,29.242365,4.75306461596,1.52738461596,3.20568,0.02
 11/25  14:00:00,47.1967186143,0.237712512964,0.0,0.0,15.863942322,29.242365,6.32065098641,0.231892642606,3.20568,2.88307834381
 11/25  15:00:00,46.9788344568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,46.9705041905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,46.8628062572,0.0,0.0,0.0,15.863942322,29.242365,6.08874862911,0.0,3.20568,2.88306862911
 11/25  18:00:00,55.4289999864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.4268102332,0.0,0.0,0.0,15.863942322,29.242365,6.08873805396,0.0,3.20568,2.88305805396
 11/25  20:00:00,55.6370028922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.856578979,0.237712512964,0.0,0.0,15.863942322,29.242365,6.48493291594,0.396205013003,3.20568,2.88304790294
 11/25  22:00:00,57.1092182067,1.60162288602,0.0,0.0,15.863942322,29.242365,13.037775961,9.81209596098,3.20568,0.02
 11/25  23:00:00,57.9554748703,2.60309133666,0.0,0.0,15.863942322,29.242365,34.6748812116,31.4492012116,3.20568,0.02
 11/25  24:00:00,58.7292870404,2.63427368902,0.0,0.0,15.863942322,29.242365,36.7752089412,30.6864912145,3.20568,2.88303772666
 11/26  01:00:00,58.1607810434,2.80962149726,0.0,0.0,15.863942322,29.242365,40.289346856,37.063666856,3.20568,0.02
 11/26  02:00:00,58.2479793562,2.89404652714,0.0,0.0,15.863942322,29.242365,43.6348998189,37.5461464867,3.20568,2.88307333222
 11/26  03:00:00,58.9516339325,3.5911725751,0.0,0.0,15.863942322,29.242365,52.5856869467,49.3600069467,3.20568,0.02
 11/26  04:00:00,58.8467428973,3.47971597989,0.0,0.0,15.863942322,29.242365,55.2441114533,49.1554060409,3.20568,2.88302541241
 11/26  05:00:00,59.1587046751,3.57519977184,0.0,0.0,15.863942322,29.242365,62.5763443766,59.3506643766,3.20568,0.02
 11/26  06:00:00,59.2215324742,3.63944401245,0.0,0.0,15.863942322,29.242365,66.1808638237,62.9551838237,3.20568,0.02
 11/26  07:00:00,59.8646405773,4.2637409667,0.0,0.0,15.863942322,29.242365,79.7092333491,73.6204670761,3.20568,2.88308627298
 11/26  08:00:00,56.2550362944,3.59951200431,0.0,0.0,15.863942322,29.242365,58.4546576598,55.2289776598,3.20568,0.02
 11/26  09:00:00,48.9119214352,1.98350085486,0.0,0.0,15.863942322,29.242365,38.7134720661,32.6229776078,3.20568,2.88481445824
 11/26  10:00:00,48.1371519104,1.18856256482,0.0,0.0,15.863942322,29.242365,18.4423222431,12.3520058643,3.20568,2.88463637882
 11/26  11:00:00,47.8817156494,0.950850051857,0.0,0.0,15.863942322,29.242365,10.9189671084,7.69328710836,3.20568,0.02
 11/26  12:00:00,48.8358724898,1.18856256482,0.0,0.0,15.863942322,29.242365,11.8633657416,5.77284542733,3.20568,2.88484031426
