Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  13:00:00,47.5982336555,0.685753516549,0.0,0.0,15.863942322,29.242365,7.71401535413,1.62348219297,3.20568,2.88485316116
 11/26  14:00:00,46.9611689108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,46.9815848052,0.0,0.0,0.0,15.863942322,29.242365,6.08865792635,0.0,3.20568,2.88297792635
 11/26  16:00:00,46.9729525877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,48.2946736067,0.0,0.0,0.0,15.863942322,29.242365,6.08865246353,0.0,3.20568,2.88297246353
 11/26  18:00:00,55.4237093476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.4202262183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.6310381807,0.0,0.0,0.0,15.863942322,29.242365,6.0886470316,0.0,3.20568,2.8829670316
 11/26  21:00:00,55.6131894106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,56.6461712548,1.14364761169,0.0,0.0,15.863942322,29.242365,10.7030728218,4.61432058012,3.20568,2.88307224172
 11/26  23:00:00,57.9496448932,2.60309133666,0.0,0.0,15.863942322,29.242365,35.3595357589,32.1338557589,3.20568,0.02
 11/26  24:00:00,59.1400025152,3.04733401022,0.0,0.0,15.863942322,29.242365,47.6421881693,41.5535520226,3.20568,2.88295614665
 11/27  01:00:00,57.8458287083,2.49982625636,0.0,0.0,15.863942322,29.242365,38.1453320262,34.9196520262,3.20568,0.02
 11/27  02:00:00,58.9844354598,3.62656291348,0.0,0.0,15.863942322,29.242365,58.2595934374,52.1690800964,3.20568,2.884833341
 11/27  03:00:00,58.4055545536,3.05032982784,0.0,0.0,15.863942322,29.242365,50.4231796521,47.1974996521,3.20568,0.02
 11/27  04:00:00,59.3293108993,3.95666751411,0.0,0.0,15.863942322,29.242365,72.9109650759,66.8204334485,3.20568,2.88485162743
 11/27  05:00:00,59.247865994,3.66722784383,0.0,0.0,15.863942322,29.242365,65.5599035903,59.4700069433,3.20568,2.88421664697
 11/27  06:00:00,60.3015820841,4.70465845356,0.0,0.0,15.863942322,29.242365,90.7638259087,87.5381459087,3.20568,0.02
 11/27  07:00:00,65.9899163321,6.81761926844,0.00114357677482,0.0,15.863942322,29.818365,706.549739198,700.459209174,3.20568,2.88485002402
 11/27  08:00:00,129.060356373,6.81761926844,0.000277215837636,0.0,80.527626,29.818365,446.954905322,440.859994539,3.20568,2.88923078277
 11/27  09:00:00,165.846537744,6.81761926844,0.0039618919609,0.0,80.527626,75.0917375,346.553831423,310.932141419,24.0426,11.579090004
 11/27  10:00:00,165.678311264,6.81761926844,0.000761017897633,0.0,80.527626,75.0917375,301.11992046,256.667171223,24.0426,20.4101492372
 11/27  11:00:00,169.453956064,6.81761926844,0.00237472085611,0.0,80.527626,79.0911225,246.83342802,194.34670772,32.0568,20.4299202994
 11/27  12:00:00,169.942826095,7.13262052381,0.00157549964549,0.0,80.527626,79.0911225,162.710395208,107.242388554,32.0568,23.4112066543
 11/27  13:00:00,169.914967044,7.94298649407,0.0,0.0,80.527626,79.0911225,153.815477029,95.3627177274,32.0568,26.3959593013
 11/27  14:00:00,166.539220028,8.58912696155,0.0,0.0,80.527626,75.0917375,142.180323833,99.7253311627,16.0284,26.4265926705
 11/27  15:00:00,167.04174779,9.12546239816,0.0,0.0,80.527626,75.0917375,127.574294146,91.1282597638,16.0284,20.417634382
 11/27  16:00:00,164.979904981,9.0656384295,0.0,0.0,80.527626,73.092045,130.545398739,106.898970434,3.20568,20.4407483042
 11/27  17:00:00,164.210395371,6.99723690737,0.0,0.0,80.527626,73.092045,117.770317709,111.675417821,3.20568,2.88921988793
 11/27  18:00:00,127.994486032,6.81761926844,0.0,0.0,80.527626,29.818365,156.424563272,147.460671856,3.20568,5.75821141619
 11/27  19:00:00,128.198712741,6.81761926844,0.0,0.0,80.527626,29.818365,192.196889385,183.217248217,3.20568,5.77396116853
 11/27  20:00:00,128.849744954,6.81761926844,0.0,0.0,80.527626,29.818365,226.785221145,214.913565893,3.20568,8.66597525201
 11/27  21:00:00,129.040638369,6.81761926844,0.0,0.0,80.527626,29.818365,218.297006704,209.312603648,3.20568,5.77872305578
 11/27  22:00:00,55.4529426485,0.0,0.0,0.0,15.863942322,29.242365,11.8646042407,0.0,3.20568,8.65892424069
 11/27  23:00:00,55.3476382068,0.0,0.0,0.0,15.863942322,29.242365,6.09627124791,0.0,3.20568,2.89059124791
 11/27  24:00:00,56.147287037,0.0,0.0,0.0,15.863942322,29.242365,6.09396511378,0.0,3.20568,2.88828511378
 11/28  01:00:00,55.3795947027,0.0,0.0,0.0,15.863942322,29.242365,6.09051843621,0.0,3.20568,2.88483843621
 11/28  02:00:00,55.3790648739,0.0,0.0,0.0,15.863942322,29.242365,6.09047852831,0.0,3.20568,2.88479852831
 11/28  03:00:00,55.3721202853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.5421111338,0.17526662905,0.0,0.0,15.863942322,29.242365,6.18648975078,0.0960512992959,3.20568,2.88475845149
 11/28  05:00:00,57.6194842562,1.18856256482,0.0,0.0,15.863942322,29.242365,6.80644740269,0.716049130046,3.20568,2.88471827265
 11/28  06:00:00,57.2065065756,0.950850051857,0.0,0.0,15.863942322,29.242365,4.11454498326,0.888864983258,3.20568,0.02
 11/28  07:00:00,66.2447978409,6.81761926844,0.00283931885987,0.0,15.863942322,29.818365,461.634195714,455.543667151,3.20568,2.884848563
 11/28  08:00:00,128.262398381,6.81761926844,0.000341701663938,0.0,80.527626,29.818365,372.100367337,366.00571222,3.20568,2.88897511688
 11/28  09:00:00,165.673264331,6.81761926844,0.00493585223978,0.0,80.527626,75.0917375,287.255507899,251.631777783,24.0426,11.5811301159
 11/28  10:00:00,165.591309868,6.81761926844,0.0,0.0,80.527626,75.0917375,245.442729866,200.98795123,24.0426,20.4121786366
 11/28  11:00:00,169.139488516,6.87731693077,0.00274813023802,0.0,80.527626,79.0911225,199.574107721,147.086346693,32.0568,20.4309610285
 11/28  12:00:00,170.338291589,7.57888778523,0.00164449577765,0.0,80.527626,79.0911225,150.43489292,94.9668232894,32.0568,23.4112696311
 11/28  13:00:00,170.386170586,8.48444976842,0.0,0.0,80.527626,79.0911225,123.201967625,64.7477262293,32.0568,26.3974413956
 11/28  14:00:00,167.137243763,9.25643750016,0.0,0.0,80.527626,75.0917375,106.314624048,63.8561988681,16.0284,26.4300251798
 11/28  15:00:00,167.498862395,9.6498446179,0.0,0.0,80.527626,75.0917375,86.396760398,49.9497879882,16.0284,20.4185724098
 11/28  16:00:00,165.50500984,9.69109153874,0.0,0.0,80.527626,73.092045,70.8306745986,47.1829586292,3.20568,20.4420359694
 11/28  17:00:00,164.348428375,7.1974095157,0.0,0.0,80.527626,73.092045,77.953278268,71.8585314919,3.20568,2.88906677611
 11/28  18:00:00,127.919154884,6.81761926844,0.0,0.0,80.527626,29.818365,136.168094093,127.204021592,3.20568,5.75839250114
 11/28  19:00:00,128.090231197,6.81761926844,0.0,0.0,80.527626,29.818365,181.98626045,173.006373614,3.20568,5.77420683558
 11/28  20:00:00,128.26816702,6.81761926844,0.0,0.0,80.527626,29.818365,196.602957183,184.730855242,3.20568,8.66642194147
 11/28  21:00:00,128.479533612,6.81761926844,0.0,0.0,80.527626,29.818365,203.15945263,194.174736237,3.20568,5.77903639341
 11/28  22:00:00,55.3111689423,0.0,0.0,0.0,15.863942322,29.242365,11.8645985906,0.0,3.20568,8.65891859059
 11/28  23:00:00,55.3581058646,0.0,0.0,0.0,15.863942322,29.242365,6.09642905043,0.0,3.20568,2.89074905043
 11/28  24:00:00,56.1559501667,0.0,0.0,0.0,15.863942322,29.242365,6.09369414603,0.0,3.20568,2.88801414603
 11/29  01:00:00,55.3905139796,0.0,0.0,0.0,15.863942322,29.242365,6.09041915211,0.0,3.20568,2.88473915211
 11/29  02:00:00,55.3900964272,0.0,0.0,0.0,15.863942322,29.242365,6.09038431031,0.0,3.20568,2.88470431031
 11/29  03:00:00,55.3830260466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.376583145,0.0,0.0,0.0,15.863942322,29.242365,6.09034927868,0.0,3.20568,2.88466927868
 11/29  05:00:00,55.5849150789,0.0,0.0,0.0,15.863942322,29.242365,6.09056797849,0.0,3.20568,2.88488797849
 11/29  06:00:00,56.2195111198,0.650691654978,0.0,0.0,15.863942322,29.242365,3.6563015505,0.430621550496,3.20568,0.02
 11/29  07:00:00,65.6868255758,6.81761926844,0.00226215418079,0.0,15.863942322,29.818365,442.944917674,436.854383425,3.20568,2.88485424857
 11/29  08:00:00,127.956289317,6.81761926844,0.00037063489807,0.0,80.527626,29.818365,343.090637171,336.995791166,3.20568,2.8891660057
 11/29  09:00:00,165.54161912,6.81761926844,0.00544293554418,0.0,80.527626,75.0917375,257.986109081,222.363632835,24.0426,11.579876246
 11/29  10:00:00,165.129342425,6.81761926844,0.00243562291426,0.0,80.527626,75.0917375,203.874220789,159.419720095,24.0426,20.4119006936
 11/29  11:00:00,169.021353806,6.97303158823,0.00142710820048,0.0,80.527626,79.0911225,176.734969048,124.245800212,32.0568,20.4323688359
 11/29  12:00:00,170.470565436,7.79570011058,0.0,0.0,80.527626,79.0911225,135.861324827,80.3895105908,32.0568,23.415014236
 11/29  13:00:00,170.637090252,8.72618438722,0.0,0.0,80.527626,79.0911225,129.369055025,70.9170778101,32.0568,26.3951772148
 11/29  14:00:00,167.26487313,9.37172410543,0.0,0.0,80.527626,75.0917375,113.259865008,70.8034932847,16.0284,26.4279717232
 11/29  15:00:00,167.603197035,9.73832914583,0.0,0.0,80.527626,75.0917375,94.7621179782,58.3164361114,16.0284,20.4172818668
 11/29  16:00:00,165.71425185,9.86854815641,0.0,0.0,80.527626,73.092045,90.8662782857,67.2168621348,3.20568,20.4437361508
 11/29  17:00:00,164.434337031,7.2767694959,0.0,0.0,80.527626,73.092045,82.8063508213,73.842212481,3.20568,5.75845834028
 11/29  18:00:00,127.910612508,6.81761926844,0.0,0.0,80.527626,29.818365,127.512690407,121.417801526,3.20568,2.88920888078
 11/29  19:00:00,128.03894396,6.81761926844,0.0,0.0,80.527626,29.818365,170.147241794,161.167939344,3.20568,5.77362244933
 11/29  20:00:00,128.42808318,6.81761926844,0.0,0.0,80.527626,29.818365,194.335226772,182.464695899,3.20568,8.66485087267
 11/29  21:00:00,128.542535976,6.81761926844,0.0,0.0,80.527626,29.818365,192.015382401,180.151318369,3.20568,8.65838403219
 11/29  22:00:00,55.4717779965,0.0,0.0,0.0,15.863942322,29.242365,8.98493245337,0.0,3.20568,5.77925245337
 11/29  23:00:00,55.3634691142,0.0,0.0,0.0,15.863942322,29.242365,8.96721197204,0.0,3.20568,5.76153197204
 11/29  24:00:00,56.1606599248,0.0,0.0,0.0,15.863942322,29.242365,6.09370261595,0.0,3.20568,2.88802261595
 11/30  01:00:00,55.3999467547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.4033015558,0.0,0.0,0.0,15.863942322,29.242365,6.0904885833,0.0,3.20568,2.8848085833
 11/30  03:00:00,55.3970684677,0.0,0.0,0.0,15.863942322,29.242365,6.09045842979,0.0,3.20568,2.88477842979
 11/30  04:00:00,55.392801569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.601110826,0.0,0.0,0.0,15.863942322,29.242365,6.09042815874,0.0,3.20568,2.88474815874
 11/30  06:00:00,55.5799892184,0.0,0.0,0.0,15.863942322,29.242365,6.09039783096,0.0,3.20568,2.88471783096
 11/30  07:00:00,64.7219973915,6.81761926844,0.00307631449444,0.0,15.863942322,29.818365,368.193182366,364.967502366,3.20568,0.02
 11/30  08:00:00,127.155108124,6.81761926844,0.00075277608215,0.0,80.527626,29.818365,279.331836675,270.368279741,3.20568,5.757876934
 11/30  09:00:00,165.144956182,6.81761926844,0.00544468364022,0.0,80.527626,75.0917375,239.433181079,206.700054541,24.0426,8.6905265384
 11/30  10:00:00,164.996206048,6.81761926844,0.0024935534336,0.0,80.527626,75.0917375,197.135217002,152.681478161,24.0426,20.4111388411
 11/30  11:00:00,169.145737197,7.141202233,0.00146065865469,0.0,80.527626,79.0911225,168.253438686,115.763794221,32.0568,20.4328444646
 11/30  12:00:00,170.665525605,8.00402726477,0.0,0.0,80.527626,79.0911225,132.457854113,76.9849648125,32.0568,23.4160893
 11/30  13:00:00,170.912020908,9.05167323322,0.0,0.0,80.527626,79.0911225,103.852117843,45.3947195271,32.0568,26.400598316
 11/30  14:00:00,167.78716567,9.54984281717,0.389565169572,0.0,80.527626,75.0917375,71.2479469816,25.8517497288,16.0284,29.3677972527
 11/30  15:00:00,168.254878255,9.82876384665,0.575473072268,0.0,80.527626,75.0917375,52.9459849416,19.4137094642,16.0284,17.5038754774
 11/30  16:00:00,165.054355677,9.22824731041,0.0,0.0,80.527626,73.092045,63.8008819324,37.2305843,3.20568,23.3646176324
 11/30  17:00:00,164.272468708,7.13325492422,0.0,0.0,80.527626,73.092045,58.4037719509,52.3089355929,3.20568,2.88915635808
 11/30  18:00:00,127.841833864,6.81761926844,0.0,0.0,80.527626,29.818365,84.1765884977,78.0817051197,3.20568,2.889203378
 11/30  19:00:00,127.878775859,6.81761926844,0.0,0.0,80.527626,29.818365,111.734152339,102.203260681,3.20568,6.32521165823
 11/30  20:00:00,128.120749407,6.81761926844,0.0,0.0,80.527626,29.818365,126.604909227,115.284299058,3.20568,8.11493016913
 11/30  21:00:00,128.127342235,6.81761926844,0.0,0.0,80.527626,29.818365,135.14974594,123.285668147,3.20568,8.65839779327
 11/30  22:00:00,55.526127715,0.0,0.0,0.0,15.863942322,29.242365,11.8641307866,0.0,3.20568,8.65845078661
 11/30  23:00:00,55.4131202885,0.0,0.0,0.0,15.863942322,29.242365,6.09628620768,0.0,3.20568,2.89060620768
 11/30  24:00:00,56.189236095,0.0,0.0,0.0,15.863942322,29.242365,6.09384610328,0.0,3.20568,2.88816610328
 12/01  01:00:00,55.4380926386,0.0,0.0,0.0,15.863942322,29.242365,6.09046904495,0.0,3.20568,2.88478904495
 12/01  02:00:00,55.4350185971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.4249387021,0.0,0.0,0.0,15.863942322,29.242365,6.09044393659,0.0,3.20568,2.88476393659
 12/01  04:00:00,55.4156188246,0.0,0.0,0.0,15.863942322,29.242365,6.09041865868,0.0,3.20568,2.88473865868
 12/01  05:00:00,56.4695106038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.2932757239,0.0,0.0,0.0,15.863942322,29.242365,6.09039329232,0.0,3.20568,2.88471329232
 12/01  07:00:00,64.6697936922,6.81761926844,0.00195238001547,0.0,15.863942322,29.818365,390.509852216,384.419484348,3.20568,2.88468786806
 12/01  08:00:00,127.114172398,6.81761926844,0.000790664010966,0.0,80.527626,29.818365,274.312825946,268.218148224,3.20568,2.88899772273
 12/01  09:00:00,165.049852589,6.81761926844,0.00379889265578,0.0,80.527626,75.0917375,227.724348794,192.101131892,24.0426,11.5806169021
 12/01  10:00:00,164.940769213,6.81761926844,0.00259602165346,0.0,80.527626,75.0917375,198.307306951,153.849613101,24.0426,20.4150938498
 12/01  11:00:00,168.965034014,6.81761926844,0.00150965576093,0.0,80.527626,79.0911225,208.426944942,155.93523667,32.0568,20.4349082721
 12/01  12:00:00,169.53489492,6.81761926844,0.00181289345709,0.0,80.527626,79.0911225,147.580460086,92.1096049514,32.0568,23.4140551344
 12/01  13:00:00,168.742285374,6.81767650508,0.0,0.0,80.527626,79.0911225,141.508864262,83.049656608,32.0568,26.4024076537
 12/01  14:00:00,164.95111615,6.83642210007,0.0,0.0,80.527626,75.0917375,191.378166135,148.916166754,16.0284,26.4335993808
 12/01  15:00:00,165.20534586,6.90721641674,0.0,0.0,80.527626,75.0917375,208.293617637,171.844362231,16.0284,20.4208554057
 12/01  16:00:00,163.246757135,6.92917512497,0.0,0.0,80.527626,73.092045,190.567365586,166.915875195,3.20568,20.4458103916
 12/01  17:00:00,164.610973207,6.81761926844,0.0,0.0,80.527626,73.092045,187.219877718,178.25568085,3.20568,5.75851686786
 12/01  18:00:00,128.672398241,6.81761926844,0.0,0.0,80.527626,29.818365,194.455598848,188.360664718,3.20568,2.88925412956
 12/01  19:00:00,128.675819024,6.81761926844,0.0,0.0,80.527626,29.818365,198.460993023,189.481490217,3.20568,5.77382280619
 12/01  20:00:00,128.684114345,6.81761926844,0.0,0.0,80.527626,29.818365,207.363424368,195.492438127,3.20568,8.66530624053
 12/01  21:00:00,128.691904414,6.81761926844,0.0,0.0,80.527626,29.818365,215.608161823,203.743571301,3.20568,8.65891052243
 12/01  22:00:00,55.3126928678,0.0,0.0,0.0,15.863942322,29.242365,8.98535484881,0.0,3.20568,5.77967484881
 12/01  23:00:00,55.360078377,0.0,0.0,0.0,15.863942322,29.242365,8.96757398963,0.0,3.20568,5.76189398963
 12/01  24:00:00,56.1535958061,0.0,0.0,0.0,15.863942322,29.242365,6.09388538786,0.0,3.20568,2.88820538786
 12/02  01:00:00,55.3881981348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.3843720984,0.0,0.0,0.0,15.863942322,29.242365,6.08877255559,0.0,3.20568,2.88309255559
 12/02  03:00:00,55.3780910033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.3723846068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,55.5813078598,0.0,0.0,0.0,15.863942322,29.242365,6.08879409133,0.0,3.20568,2.88311409133
 12/02  06:00:00,56.4569829456,0.888404167943,0.0,0.0,15.863942322,29.242365,3.95791877184,0.73223877184,3.20568,0.02
 12/02  07:00:00,56.7697291024,1.18856256482,0.0,0.0,15.863942322,29.242365,7.26924966438,1.18043339677,3.20568,2.88313626761
 12/02  08:00:00,54.7937009988,0.713137538893,0.0,0.0,15.863942322,29.242365,3.91507032018,0.689390320176,3.20568,0.02
 12/02  09:00:00,47.8846418956,0.950850051857,0.0,0.0,15.863942322,29.242365,7.07938004599,0.990625305339,3.20568,2.88307474065
 12/02  10:00:00,47.419385452,0.475425025929,0.0,0.0,15.863942322,29.242365,3.63848819923,0.412808199233,3.20568,0.02
 12/02  11:00:00,46.9531801591,0.0,0.0,0.0,15.863942322,29.242365,6.09041946116,0.0,3.20568,2.88473946116
 12/02  12:00:00,47.6754524299,0.0,0.0,0.0,15.863942322,29.242365,6.09039889529,0.0,3.20568,2.88471889529
 12/02  13:00:00,46.9635914687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.0112538372,0.0,0.0,0.0,15.863942322,29.242365,6.08867947397,0.0,3.20568,2.88299947397
 12/02  15:00:00,47.0119487594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,46.9756907098,0.0,0.0,0.0,15.863942322,29.242365,6.08870163354,0.0,3.20568,2.88302163354
 12/02  17:00:00,48.2876783654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.4305723846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.4283140884,0.0,0.0,0.0,15.863942322,29.242365,6.08872377348,0.0,3.20568,2.88304377348
 12/02  20:00:00,55.6394908956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.62224741,0.0,0.0,0.0,15.863942322,29.242365,6.08874589172,0.0,3.20568,2.88306589172
 12/02  22:00:00,56.4620792713,0.950850051857,0.0,0.0,15.863942322,29.242365,4.23091303719,1.00523303719,3.20568,0.02
 12/02  23:00:00,56.5439726781,1.18856256482,0.0,0.0,15.863942322,29.242365,7.58511385248,1.49634588201,3.20568,2.88308797046
 12/02  24:00:00,57.0443042997,0.950850051857,0.0,0.0,15.863942322,29.242365,4.90509782863,1.67941782863,3.20568,0.02
 12/03  01:00:00,56.5419913425,1.18856256482,0.0,0.0,15.863942322,29.242365,6.05844315682,2.83276315682,3.20568,0.02
 12/03  02:00:00,57.266666535,1.91465746799,0.0,0.0,15.863942322,29.242365,22.181854407,16.0930605468,3.20568,2.8831138602
 12/03  03:00:00,58.2646235262,2.90692762612,0.0,0.0,15.863942322,29.242365,25.8473147979,22.6216347979,3.20568,0.02
 12/03  04:00:00,58.1733601717,2.81563247634,0.0,0.0,15.863942322,29.242365,30.2160311491,24.1272118318,3.20568,2.88313931727
 12/03  05:00:00,58.5625908899,2.9867916424,0.0,0.0,15.863942322,29.242365,30.1621683216,26.9364883216,3.20568,0.02
 12/03  06:00:00,58.8839277795,3.32186748321,0.0,0.0,15.863942322,29.242365,40.5635898291,34.4747994432,3.20568,2.88311038585
 12/03  07:00:00,59.1574045146,3.57747074548,0.0,0.0,15.863942322,29.242365,42.3353327369,39.1096527369,3.20568,0.02
 12/03  08:00:00,56.9551472597,2.88218582324,0.0,0.0,15.863942322,29.242365,33.8224390762,27.7336222495,3.20568,2.88313682667
 12/03  09:00:00,49.7515595055,2.82248352991,0.0,0.0,15.863942322,29.242365,30.9292267757,27.7035467757,3.20568,0.02
 12/03  10:00:00,48.2574484189,1.32354879451,0.0,0.0,15.863942322,29.242365,16.2077206062,10.1173377922,3.20568,2.88470281398
 12/03  11:00:00,48.6017915426,1.66774666252,0.0,0.0,15.863942322,29.242365,15.4981522229,9.40778507581,3.20568,2.88468714705
 12/03  12:00:00,48.3569616795,0.713137538893,0.0,0.0,15.863942322,29.242365,6.53101202943,3.30533202943,3.20568,0.02
 12/03  13:00:00,47.0832598561,0.179659812516,0.0,0.0,15.863942322,29.242365,6.60831604427,0.51770851857,3.20568,2.8849275257
 12/03  14:00:00,47.2967520122,0.359319625032,0.0,0.0,15.863942322,29.242365,4.1792356257,0.953555625702,3.20568,0.02
 12/03  15:00:00,46.9431392722,0.0,0.0,0.0,15.863942322,29.242365,6.08880996304,0.0,3.20568,2.88312996304
 12/03  16:00:00,47.5503700581,0.623307632635,0.0,0.0,15.863942322,29.242365,5.10357805248,1.87789805248,3.20568,0.02
 12/03  17:00:00,48.9721519154,0.713137538893,0.0,0.0,15.863942322,29.242365,8.41278067329,2.32411142243,3.20568,2.88298925086
 12/03  18:00:00,56.1182652403,0.713137538893,0.0,0.0,15.863942322,29.242365,5.84463450923,2.61895450923,3.20568,0.02
 12/03  19:00:00,56.1183988082,0.713137538893,0.0,0.0,15.863942322,29.242365,9.12837834674,3.03968234346,3.20568,2.88301600328
 12/03  20:00:00,56.8126168736,1.18856256482,0.0,0.0,15.863942322,29.242365,9.46373547838,6.23805547838,3.20568,0.02
 12/03  21:00:00,56.88026536,1.27030611699,0.0,0.0,15.863942322,29.242365,13.1855514994,7.0967723586,3.20568,2.88309914078
 12/03  22:00:00,58.579329872,3.06665565869,0.0,0.0,15.863942322,29.242365,35.5788710386,32.3531910386,3.20568,0.02
 12/03  23:00:00,58.0759798569,2.72245779068,0.0,0.0,15.863942322,29.242365,33.5456096595,30.3199296595,3.20568,0.02
 12/03  24:00:00,59.4151761519,3.31082778746,0.0,0.0,15.863942322,29.242365,45.2893784884,39.2006290789,3.20568,2.88306940946
 12/04  01:00:00,58.6017187073,3.24200346692,0.0,0.0,15.863942322,29.242365,46.2641868654,43.0385068654,3.20568,0.02
 12/04  02:00:00,58.8062277673,3.43291385185,0.0,0.0,15.863942322,29.242365,57.3774717609,51.2868765467,3.20568,2.88491521422
 12/04  03:00:00,58.6076753764,3.24200346692,0.0,0.0,15.863942322,29.242365,56.8010756854,50.7104910096,3.20568,2.88490467575
 12/04  04:00:00,58.8830181332,3.50175723872,0.0,0.0,15.863942322,29.242365,64.6367642299,61.4110842299,3.20568,0.02
 12/04  05:00:00,59.1045770827,3.51737701439,0.0,0.0,15.863942322,29.242365,69.7489574191,63.6583834452,3.20568,2.88489397384
 12/04  06:00:00,59.2324713818,3.63944401245,0.0,0.0,15.863942322,29.242365,81.0689302376,74.9783154491,3.20568,2.8849347885
 12/04  07:00:00,66.0060204833,6.81761926844,0.00280147389964,0.0,15.863942322,29.818365,708.512595397,705.286915397,3.20568,0.02
 12/04  08:00:00,129.12533504,6.81761926844,0.000331092019777,0.0,80.527626,29.818365,447.097919539,438.13347974,3.20568,5.75875979933
 12/04  09:00:00,165.895265525,6.81761926844,0.00286584982116,0.0,80.527626,75.0917375,347.132024831,311.508152661,24.0426,11.58127217
 12/04  10:00:00,165.781190618,6.81761926844,0.00202682786873,0.0,80.527626,75.0917375,323.932620013,279.472769414,24.0426,20.4172505991
 12/04  11:00:00,169.700786288,6.81761926844,0.00114463686456,0.0,80.527626,79.0911225,293.133233345,240.640734585,32.0568,20.4356987592
 12/04  12:00:00,170.394019122,6.81761926844,0.0,0.0,80.527626,79.0911225,248.155069223,192.678971421,32.0568,23.4192978014
 12/04  13:00:00,169.160528456,6.81761926844,0.0,0.0,80.527626,79.0911225,199.440174659,140.976994761,32.0568,26.406379898
 12/04  14:00:00,165.178515101,6.81761926844,0.0,0.0,80.527626,75.0917375,211.478460968,169.014380754,16.0284,26.4356802132
 12/04  15:00:00,165.428308357,6.81761926844,0.0,0.0,80.527626,75.0917375,222.291470914,185.840697089,16.0284,20.422373825
 12/04  16:00:00,163.636055224,6.81761926844,0.0,0.0,80.527626,73.092045,221.511837181,194.936277522,3.20568,23.3698796597
 12/04  17:00:00,164.961620758,6.81761926844,0.0,0.0,80.527626,73.092045,210.268275212,204.173439343,3.20568,2.88915586832
 12/04  18:00:00,128.871979022,6.81761926844,0.0,0.0,80.527626,29.818365,252.214790779,246.119886132,3.20568,2.88922464727
 12/04  19:00:00,128.902527473,6.81761926844,0.0,0.0,80.527626,29.818365,288.646223148,279.666534054,3.20568,5.77400909358
 12/04  20:00:00,129.141420473,6.81761926844,0.0,0.0,80.527626,29.818365,315.881936683,304.009124076,3.20568,8.66713260767
 12/04  21:00:00,129.112313242,6.81761926844,0.0,0.0,80.527626,29.818365,295.831370907,283.966872103,3.20568,8.65881880422
 12/04  22:00:00,55.4373728514,0.0,0.0,0.0,15.863942322,29.242365,8.98556921372,0.0,3.20568,5.77988921372
 12/04  23:00:00,55.3327679342,0.0,0.0,0.0,15.863942322,29.242365,8.967742567,0.0,3.20568,5.762062567
 12/04  24:00:00,56.1281167306,0.0,0.0,0.0,15.863942322,29.242365,6.09410671764,0.0,3.20568,2.88842671764
 12/05  01:00:00,56.3189799593,0.950850051857,0.0,0.0,15.863942322,29.242365,7.06372380584,0.9730974451,3.20568,2.88494636074
 12/05  02:00:00,56.5571306765,1.18856256482,0.0,0.0,15.863942322,29.242365,4.91086943896,1.68518943896,3.20568,0.02
 12/05  03:00:00,56.3149964871,0.950850051857,0.0,0.0,15.863942322,29.242365,8.37544260295,2.28482185867,3.20568,2.88494074428
 12/05  04:00:00,58.2831406406,2.91014790086,0.0,0.0,15.863942322,29.242365,31.0565716298,24.9660427676,3.20568,2.88484886229
 12/05  05:00:00,59.6369599243,3.19520133889,0.0,0.0,15.863942322,29.242365,36.9265577837,33.7008777837,3.20568,0.02
 12/05  06:00:00,60.1694107364,3.89277630109,0.0,0.0,15.863942322,29.242365,55.5814950917,49.4909721506,3.20568,2.88484294111
 12/05  07:00:00,66.348301984,6.81761926844,0.0,0.0,15.863942322,29.818365,593.736309318,587.645793699,3.20568,2.88483561823
 12/05  08:00:00,129.022409025,6.81761926844,0.0,0.0,80.527626,29.818365,460.143399714,454.048287977,3.20568,2.88943173698
 12/05  09:00:00,165.861789628,6.81761926844,0.00309920895762,0.0,80.527626,75.0917375,360.887957012,325.263868388,24.0426,11.5814886235
 12/05  10:00:00,165.795162831,6.81761926844,0.00173565175085,0.0,80.527626,75.0917375,341.979575731,297.517865486,24.0426,20.4191102447
 12/05  11:00:00,169.737942958,6.81761926844,0.00240756897267,0.0,80.527626,79.0911225,312.281249435,259.787079307,32.0568,20.4373701281
 12/05  12:00:00,170.289957251,6.81761926844,0.00143740004872,0.0,80.527626,79.0911225,245.370776432,189.891785841,32.0568,23.4221905914
 12/05  13:00:00,168.944025349,6.81761926844,0.0,0.0,80.527626,79.0911225,181.962022924,123.502115068,32.0568,26.4031078561
 12/05  14:00:00,164.778685529,6.81761926844,0.0,0.0,80.527626,75.0917375,152.102763515,107.591811866,16.0284,28.482551649
 12/05  15:00:00,164.808355051,6.81761926844,0.0,0.0,80.527626,75.0917375,159.192920326,124.770953176,16.0284,18.3935671507
 12/05  16:00:00,163.004320977,6.81761926844,0.0,0.0,80.527626,73.092045,205.36209196,178.785201825,3.20568,23.3712101351
 12/05  17:00:00,164.834558476,6.81761926844,0.0,0.0,80.527626,73.092045,220.826217875,214.731521347,3.20568,2.88901652896
 12/05  18:00:00,128.868053554,6.81761926844,0.0,0.0,80.527626,29.818365,243.831827208,237.737056929,3.20568,2.88909027893
 12/05  19:00:00,128.88796937,6.81761926844,0.0,0.0,80.527626,29.818365,278.642306666,266.785677212,3.20568,8.65094945358
 12/05  20:00:00,128.897671681,6.81761926844,0.0,0.0,80.527626,29.818365,279.866590493,267.994699194,3.20568,8.66621129855
 12/05  21:00:00,128.919653959,6.81761926844,0.0,0.0,80.527626,29.818365,291.349921656,282.364227283,3.20568,5.78001437299
 12/05  22:00:00,55.2824170367,0.0,0.0,0.0,15.863942322,29.242365,11.8652077674,0.0,3.20568,8.65952776736
 12/05  23:00:00,55.3324545502,0.0,0.0,0.0,15.863942322,29.242365,6.09643390051,0.0,3.20568,2.89075390051
 12/05  24:00:00,56.1306384206,0.0,0.0,0.0,15.863942322,29.242365,6.0941242924,0.0,3.20568,2.8884442924
 12/06  01:00:00,55.3648414362,0.0,0.0,0.0,15.863942322,29.242365,6.09039281115,0.0,3.20568,2.88471281115
 12/06  02:00:00,56.5608501461,1.18856256482,0.0,0.0,15.863942322,29.242365,7.34789679586,1.25737449527,3.20568,2.88484230059
 12/06  03:00:00,56.3161364553,0.950850051857,0.0,0.0,15.863942322,29.242365,4.46160826017,1.23592826017,3.20568,0.02
 12/06  04:00:00,56.5526920627,1.18856256482,0.0,0.0,15.863942322,29.242365,8.1789468106,2.08838204403,3.20568,2.88488476657
 12/06  05:00:00,56.6857251149,1.11057808442,0.0,0.0,15.863942322,29.242365,8.68679134189,2.59672369486,3.20568,2.88438764703
 12/06  06:00:00,57.3955851209,1.82747469509,0.0,0.0,15.863942322,29.242365,8.62162868174,5.39594868174,3.20568,0.02
 12/06  07:00:00,65.9567053444,6.81761926844,0.00333173500582,0.0,15.863942322,29.818365,515.756848815,509.66677446,3.20568,2.88439435488
 12/06  08:00:00,130.066113046,6.81761926844,0.000367328048662,0.0,80.527626,29.818365,397.272291037,391.177219887,3.20568,2.88939115018
 12/06  09:00:00,165.765832998,6.81761926844,0.00453666868085,0.0,80.527626,75.0917375,302.55909728,266.934399697,24.0426,11.5820975833
 12/06  10:00:00,165.479533501,6.81761926844,0.00244498603525,0.0,80.527626,75.0917375,254.544002664,210.08305659,24.0426,20.4183460745
 12/06  11:00:00,169.210966565,6.81761926844,0.00144730738716,0.0,80.527626,79.0911225,240.533617581,188.038633522,32.0568,20.4381840593
 12/06  12:00:00,169.824577432,6.81761926844,0.0,0.0,80.527626,79.0911225,210.321461478,151.913692985,32.0568,26.3509684921
 12/06  13:00:00,168.94685451,6.81761926844,0.0,0.0,80.527626,79.0911225,193.605887945,135.145489626,32.0568,26.4035983188
 12/06  14:00:00,164.939625702,6.81761926844,0.0,0.0,80.527626,75.0917375,190.643315452,148.171678069,16.0284,26.443237383
 12/06  15:00:00,165.032559374,6.81761926844,0.0,0.0,80.527626,75.0917375,205.725824736,169.27084142,16.0284,20.4265833159
 12/06  16:00:00,163.385071075,6.81761926844,0.0,0.0,80.527626,73.092045,234.589436886,210.930905944,3.20568,20.4528509422
 12/06  17:00:00,164.981879408,6.81761926844,0.0,0.0,80.527626,73.092045,218.246459533,209.282072552,3.20568,5.75870698127
 12/06  18:00:00,128.889729061,6.81761926844,0.0,0.0,80.527626,29.818365,246.805814803,240.711147436,3.20568,2.8889873666
 12/06  19:00:00,128.91942986,6.81761926844,0.0,0.0,80.527626,29.818365,283.410761391,274.430556077,3.20568,5.77452531336
 12/06  20:00:00,129.154548228,6.81761926844,0.0,0.0,80.527626,29.818365,310.230711704,298.358292163,3.20568,8.66673954022
 12/06  21:00:00,129.172911601,6.81761926844,0.0,0.0,80.527626,29.818365,332.402705796,320.537523187,3.20568,8.65950260887
 12/06  22:00:00,55.4265371658,0.0,0.0,0.0,15.863942322,29.242365,8.98607781699,0.0,3.20568,5.78039781699
 12/06  23:00:00,55.3222128455,0.0,0.0,0.0,15.863942322,29.242365,8.96753094051,0.0,3.20568,5.76185094051
 12/06  24:00:00,56.838379752,0.713137538893,0.0,0.0,15.863942322,29.242365,7.0145767638,0.92057208012,3.20568,2.88832468368
 12/07  01:00:00,56.5598114948,1.18856256482,0.0,0.0,15.863942322,29.242365,8.80773132391,2.71710563369,3.20568,2.88494569022
 12/07  02:00:00,58.2116488513,2.82894314572,0.0,0.0,15.863942322,29.242365,34.9954420037,31.7697620037,3.20568,0.02
 12/07  03:00:00,58.6452198541,3.22638369125,0.0,0.0,15.863942322,29.242365,51.8117008524,45.7212667352,3.20568,2.88475411718
 12/07  04:00:00,59.0755593806,3.65506378812,0.0,0.0,15.863942322,29.242365,77.5599496785,71.4693162506,3.20568,2.88495342791
 12/07  05:00:00,59.347942985,3.63944401245,0.0,0.0,15.863942322,29.242365,99.2848349403,96.0591549403,3.20568,0.02
 12/07  06:00:00,59.8244752066,4.13331014272,0.0,0.0,15.863942322,29.242365,117.315713445,111.22506337,3.20568,2.88497007578
 12/07  07:00:00,66.0215164743,6.81761926844,0.0,0.0,15.863942322,29.818365,695.931755785,689.841310752,3.20568,2.88476503297
 12/07  08:00:00,130.81103905,6.81761926844,0.0,0.0,80.527626,29.818365,564.77820423,558.683131289,3.20568,2.88939294137
 12/07  09:00:00,166.331041407,6.81761926844,0.0,0.0,80.527626,75.0917375,480.600210553,444.975515174,24.0426,11.5820953788
 12/07  10:00:00,165.865839678,6.81761926844,0.0,0.0,80.527626,75.0917375,426.624860313,382.161293222,24.0426,20.4209670911
 12/07  11:00:00,169.719609694,6.81761926844,0.0,0.0,80.527626,79.0911225,377.671034398,325.174361218,32.0568,20.4398731803
 12/07  12:00:00,170.437217712,6.81761926844,0.0,0.0,80.527626,79.0911225,325.280276609,269.797391308,32.0568,23.4260853009
 12/07  13:00:00,169.650383958,6.81761926844,0.0,0.0,80.527626,79.0911225,295.424568109,236.959221266,32.0568,26.4085468433
 12/07  14:00:00,165.725166854,6.88728822532,0.0,0.0,80.527626,75.0917375,269.496327604,224.089993741,16.0284,29.3779338629
 12/07  15:00:00,165.829059531,6.99487759741,0.0,0.0,80.527626,75.0917375,245.159587084,208.705946931,16.0284,20.4252401525
 12/07  16:00:00,163.642650938,6.83132880132,0.0,0.0,80.527626,73.092045,239.203123702,215.5456229,3.20568,20.4518208028
 12/07  17:00:00,164.966049406,6.81761926844,0.0,0.0,80.527626,73.092045,249.613989095,243.518910982,3.20568,2.88939811303
 12/07  18:00:00,128.918295817,6.81761926844,0.0,0.0,80.527626,29.818365,317.139844071,308.175362436,3.20568,5.7588016348
 12/07  19:00:00,128.960516891,6.81761926844,0.0,0.0,80.527626,29.818365,353.66257984,344.682699993,3.20568,5.77419984777
 12/07  20:00:00,129.20835927,6.81761926844,0.0,0.0,80.527626,29.818365,370.720909006,358.846753183,3.20568,8.66847582306
 12/07  21:00:00,129.24120678,6.81761926844,0.0,0.0,80.527626,29.818365,386.879426094,377.894245713,3.20568,5.77950038096
 12/07  22:00:00,55.4148947361,0.0,0.0,0.0,15.863942322,29.242365,11.8658073665,0.0,3.20568,8.66012736655
 12/07  23:00:00,56.0311435076,0.713137538893,0.0,0.0,15.863942322,29.242365,9.9351064185,0.967564722677,3.20568,5.76186169583
 12/07  24:00:00,57.0816376997,0.950850051857,0.0,0.0,15.863942322,29.242365,8.90736206566,2.81312875086,3.20568,2.8885533148
 12/08  01:00:00,58.6787423392,3.28804234081,0.0,0.0,15.863942322,29.242365,50.3596199556,47.1339399556,3.20568,0.02
 12/08  02:00:00,59.2492261534,3.81479182069,0.0,0.0,15.863942322,29.242365,81.0650523332,74.9744119828,3.20568,2.88496035035
 12/08  03:00:00,58.9320256881,3.47971597989,0.0,0.0,15.863942322,29.242365,86.7567011842,80.6660523417,3.20568,2.8849688425
 12/08  04:00:00,59.6867001236,4.16260735131,0.0,0.0,15.863942322,29.242365,126.507015124,123.281335124,3.20568,0.02
 12/08  05:00:00,60.8413407265,4.26230092378,0.0,0.0,15.863942322,29.242365,121.791349836,115.700692416,3.20568,2.88497742008
 12/08  06:00:00,61.4033822368,4.90171535387,0.0,0.0,15.863942322,29.242365,168.549897514,162.459231752,3.20568,2.88498576218
 12/08  07:00:00,66.3750316416,6.81761926844,0.0,0.0,15.863942322,29.818365,705.307127528,702.081447528,3.20568,0.02
 12/08  08:00:00,130.829117144,6.81761926844,0.0,0.0,80.527626,29.818365,593.112722831,584.148288668,3.20568,5.75875416301
 12/08  09:00:00,166.57806453,6.81761926844,0.0,0.0,80.527626,75.0917375,522.531137176,486.905711211,24.0426,11.5828259656
 12/08  10:00:00,165.940311217,6.81761926844,0.0,0.0,80.527626,75.0917375,456.66330766,412.199709456,24.0426,20.4209982037
 12/08  11:00:00,169.755129567,6.81761926844,0.0,0.0,80.527626,79.0911225,401.225806424,348.728650493,32.0568,20.4403559308
 12/08  12:00:00,170.457932476,6.81761926844,0.0,0.0,80.527626,79.0911225,352.263545141,296.783013092,32.0568,23.4237320488
 12/08  13:00:00,169.652375096,6.81761926844,0.0,0.0,80.527626,79.0911225,311.056190003,252.592800352,32.0568,26.4065896512
 12/08  14:00:00,165.656057101,6.81761926844,0.0,0.0,80.527626,75.0917375,270.225910021,224.817302707,16.0284,29.3802073147
 12/08  15:00:00,165.653397253,6.81761926844,0.0,0.0,80.527626,75.0917375,252.731412095,216.276104362,16.0284,20.4269077322
 12/08  16:00:00,163.63547155,6.81761926844,0.0,0.0,80.527626,73.092045,259.545983363,235.889250814,3.20568,20.4510525485
 12/08  17:00:00,164.99675256,6.81761926844,0.0,0.0,80.527626,73.092045,284.038344897,277.943234273,3.20568,2.88943062446
 12/08  18:00:00,128.971051244,6.81761926844,0.0,0.0,80.527626,29.818365,353.800159769,344.836318037,3.20568,5.75816173197
 12/08  19:00:00,129.014734606,6.81761926844,0.0,0.0,80.527626,29.818365,381.963311946,372.982879633,3.20568,5.77475231309
 12/08  20:00:00,129.059738661,6.81761926844,0.0,0.0,80.527626,29.818365,401.028165287,389.154440964,3.20568,8.6680443228
 12/08  21:00:00,129.105213264,6.81761926844,0.0,0.0,80.527626,29.818365,412.207812838,403.222897635,3.20568,5.77923520279
 12/08  22:00:00,55.2566804241,0.0,0.0,0.0,15.863942322,29.242365,11.8654476892,0.0,3.20568,8.65976768917
 12/08  23:00:00,56.2685348807,0.950850051857,0.0,0.0,15.863942322,29.242365,10.5759085659,1.60793950686,3.20568,5.76228905909
 12/08  24:00:00,57.8210219426,1.6814869023,0.0,0.0,15.863942322,29.242365,19.9254073526,13.8312151986,3.20568,2.88851215404
 12/09  01:00:00,59.2230295289,3.81479182069,0.0,0.0,15.863942322,29.242365,66.2112669149,62.9855869149,3.20568,0.02
 12/09  02:00:00,58.9079533817,3.47971597989,0.0,0.0,15.863942322,29.242365,74.0045133094,67.915647649,3.20568,2.88318566041
 12/09  03:00:00,59.2918520548,3.81479182069,0.0,0.0,15.863942322,29.242365,104.716496727,101.490816727,3.20568,0.02
 12/09  04:00:00,59.3484406575,3.8601392165,0.0,0.0,15.863942322,29.242365,107.708090982,104.482410982,3.20568,0.02
 12/09  05:00:00,60.3295240674,4.57563829392,0.0,0.0,15.863942322,29.242365,142.237903781,136.149063918,3.20568,2.88315986261
 12/09  06:00:00,60.308990569,4.56663951307,0.0,0.0,15.863942322,29.242365,132.948493921,129.722813921,3.20568,0.02
 12/09  07:00:00,60.6046660894,4.771038091,0.0,0.0,15.863942322,29.242365,175.153139672,169.064280441,3.20568,2.88317923103
 12/09  08:00:00,60.6138623117,4.95682301001,0.0,0.0,15.863942322,29.242365,142.450251702,139.224571702,3.20568,0.02
 12/09  09:00:00,51.8511099566,4.79271495194,0.0,0.0,15.863942322,29.242365,150.588039033,144.499194156,3.20568,2.88316487714
 12/09  10:00:00,51.0699541245,4.07752392314,0.0,0.0,15.863942322,29.242365,95.7482620615,92.5225820615,3.20568,0.02
 12/09  11:00:00,50.8079398444,3.81479182069,0.0,0.0,15.863942322,29.242365,95.4639943315,89.3733486996,3.20568,2.8849656319
 12/09  12:00:00,51.1641546767,3.47971597989,0.0,0.0,15.863942322,29.242365,68.8826754735,62.7920172978,3.20568,2.88497817571
 12/09  13:00:00,50.7260215336,3.81479182069,0.0,0.0,15.863942322,29.242365,58.3900741663,55.1643941663,3.20568,0.02
 12/09  14:00:00,49.8335586833,2.90692762612,0.0,0.0,15.863942322,29.242365,36.8694435663,30.780591224,3.20568,2.8831723423
 12/09  15:00:00,48.8776397796,1.95231850249,0.0,0.0,15.863942322,29.242365,25.5856125038,22.3599325038,3.20568,0.02
 12/09  16:00:00,48.147674799,1.2391809636,0.0,0.0,15.863942322,29.242365,25.0331844102,18.9443634261,3.20568,2.88314098415
 12/09  17:00:00,49.617316518,1.37686773733,0.0,0.0,15.863942322,29.242365,28.5078157501,25.2821357501,3.20568,0.02
 12/09  18:00:00,58.5187970084,3.11617739709,0.0,0.0,15.863942322,29.242365,50.3136445706,47.0879645706,3.20568,0.02
 12/09  19:00:00,58.4364678279,3.02903275683,0.0,0.0,15.863942322,29.242365,54.6369279535,48.548081527,3.20568,2.88316642653
 12/09  20:00:00,60.2520093016,4.59226487654,0.0,0.0,15.863942322,29.242365,85.5056657738,82.2799857738,3.20568,0.02
 12/09  21:00:00,59.8785468466,4.22023464679,0.0,0.0,15.863942322,29.242365,90.1536796838,84.0648360428,3.20568,2.883163641
 12/09  22:00:00,60.764569361,5.07378118679,0.0,0.0,15.863942322,29.242365,167.455559101,164.229879101,3.20568,0.02
 12/09  23:00:00,60.2026132431,4.76246421893,0.0,0.0,15.863942322,29.242365,135.168640588,129.079799995,3.20568,2.88316059331
 12/09  24:00:00,61.6258262872,5.31945227746,0.0,0.0,15.863942322,29.242365,193.415201555,190.189521555,3.20568,0.02
 12/10  01:00:00,60.3175537862,4.87084852364,0.0,0.0,15.863942322,29.242365,147.785425917,141.696573943,3.20568,2.88317197394
 12/10  02:00:00,60.9652839637,5.35558037902,0.0,0.0,15.863942322,29.242365,203.552152041,200.326472041,3.20568,0.02
 12/10  03:00:00,60.3469450189,4.87084852364,0.0,0.0,15.863942322,29.242365,149.994918154,146.769238154,3.20568,0.02
 12/10  04:00:00,61.0107037576,5.35558037902,0.0,0.0,15.863942322,29.242365,210.749150071,204.660308624,3.20568,2.88316144712
 12/10  05:00:00,60.5893417707,4.87084852364,0.0,0.0,15.863942322,29.242365,153.154099676,149.928419676,3.20568,0.02
 12/10  06:00:00,61.2516748278,5.35558037902,0.0,0.0,15.863942322,29.242365,214.042644793,207.953779677,3.20568,2.88318511552
 12/10  07:00:00,60.6099660675,4.87084852364,0.0,0.0,15.863942322,29.242365,154.06910273,150.84342273,3.20568,0.02
 12/10  08:00:00,61.0946420093,5.35558037902,0.0,0.0,15.863942322,29.242365,187.484395646,181.395540666,3.20568,2.88317497979
 12/10  09:00:00,51.8761879186,4.87084852364,0.0,0.0,15.863942322,29.242365,135.019305953,131.793625953,3.20568,0.02
 12/10  10:00:00,52.3971686329,5.31945227746,0.0,0.0,15.863942322,29.242365,160.179757867,154.08914589,3.20568,2.88493197666
 12/10  11:00:00,51.5127637162,4.63240305328,0.0,0.0,15.863942322,29.242365,89.1093131467,83.0186615615,3.20568,2.88497158526
 12/10  12:00:00,52.6790779909,5.03011941629,0.0,0.0,15.863942322,29.242365,92.29368097,89.06800097,3.20568,0.02
 12/10  13:00:00,50.0849664535,3.24200346692,0.0,0.0,15.863942322,29.242365,59.5157166704,53.4250342725,3.20568,2.88500239791
 12/10  14:00:00,50.8488862857,3.93270830923,0.0,0.0,15.863942322,29.242365,62.3436211925,56.2529342235,3.20568,2.88500696908
 12/10  15:00:00,49.5460689691,2.62513259549,0.0,0.0,15.863942322,29.242365,34.7941400673,31.5684600673,3.20568,0.02
 12/10  16:00:00,49.9600894657,3.04733401022,0.0,0.0,15.863942322,29.242365,42.1667781702,36.0780332302,3.20568,2.88306493995
 12/10  17:00:00,50.639661213,2.39656117606,0.0,0.0,15.863942322,29.242365,34.0721470539,30.8464670539,3.20568,0.02
 12/10  18:00:00,59.2228112724,3.8181023181,0.0,0.0,15.863942322,29.242365,56.8723549721,53.6466749721,3.20568,0.02
 12/10  19:00:00,59.7737740477,4.35665725384,0.0,0.0,15.863942322,29.242365,60.9194476844,54.8306443468,3.20568,2.88312333761
 12/10  20:00:00,59.9880016029,4.33974746877,0.0,0.0,15.863942322,29.242365,77.6375967093,74.4119167093,3.20568,0.02
 12/10  21:00:00,60.3162307684,4.65390597676,0.0,0.0,15.863942322,29.242365,90.0333796448,83.9445181355,3.20568,2.88318150931
 12/10  22:00:00,60.4760073314,4.84975552879,0.0,0.0,15.863942322,29.242365,140.306871129,137.081191129,3.20568,0.02
 12/10  23:00:00,60.4712976115,5.05152045975,0.0,0.0,15.863942322,29.242365,131.676050845,125.587199254,3.20568,2.88317159061
 12/10  24:00:00,61.2060136849,5.00149355538,0.0,0.0,15.863942322,29.242365,159.019787345,155.794107345,3.20568,0.02
 12/11  01:00:00,60.5391724349,5.11655104258,0.0,0.0,15.863942322,29.242365,138.833053666,132.742420189,3.20568,2.88495347714
 12/11  02:00:00,60.4762327385,5.00149355538,0.0,0.0,15.863942322,29.242365,158.606140384,155.380460384,3.20568,0.02
 12/11  03:00:00,60.567066028,5.13822790352,0.0,0.0,15.863942322,29.242365,133.871752207,127.78108293,3.20568,2.88498927743
 12/11  04:00:00,60.4702402152,5.00149355538,0.0,0.0,15.863942322,29.242365,153.769240086,147.678547474,3.20568,2.88501261212
 12/11  05:00:00,60.75757689,5.11655104258,0.0,0.0,15.863942322,29.242365,126.298098941,123.072418941,3.20568,0.02
 12/11  06:00:00,60.6440242085,4.97981669444,0.0,0.0,15.863942322,29.242365,148.345900258,142.255237157,3.20568,2.88498310045
 12/11  07:00:00,65.9938337519,6.81761926844,0.0,0.0,15.863942322,29.818365,639.008947342,632.918472161,3.20568,2.88479518078
 12/11  08:00:00,130.730791275,6.81761926844,0.0,0.0,80.527626,29.818365,505.400958726,499.306017903,3.20568,2.88926082357
 12/11  09:00:00,166.263376795,6.81761926844,0.0,0.0,80.527626,75.0917375,430.121937001,394.495125756,24.0426,11.5842112442
 12/11  10:00:00,165.911335633,6.81761926844,0.000629546160949,0.0,80.527626,75.0917375,388.921230489,344.454993722,24.0426,20.4236367677
 12/11  11:00:00,169.782171868,6.81761926844,0.00234641291088,0.0,80.527626,79.0911225,334.509488974,282.009166804,32.0568,20.4435221698
 12/11  12:00:00,170.362654529,6.81761926844,0.00127861129595,0.0,80.527626,79.0911225,266.08363484,207.669790194,32.0568,26.3570446462
 12/11  13:00:00,169.219910666,6.81761926844,0.0,0.0,80.527626,79.0911225,223.578617977,165.109303765,32.0568,26.4125142119
 12/11  14:00:00,165.519777626,6.81761926844,0.0,0.0,80.527626,75.0917375,248.861182121,206.381696382,16.0284,26.4510857396
 12/11  15:00:00,165.667806274,6.81761926844,0.0,0.0,80.527626,75.0917375,237.698883472,201.240717732,16.0284,20.4297657401
 12/11  16:00:00,163.638160806,6.81761926844,0.0,0.0,80.527626,73.092045,233.220578185,206.639795997,3.20568,23.3751021887
 12/11  17:00:00,164.96758856,6.81761926844,0.0,0.0,80.527626,73.092045,237.122267774,231.02717953,3.20568,2.88940824337
 12/11  18:00:00,128.925542599,6.81761926844,0.0,0.0,80.527626,29.818365,306.804511812,300.709317554,3.20568,2.88951425822
 12/11  19:00:00,128.965053337,6.81761926844,0.0,0.0,80.527626,29.818365,347.257503208,335.399640737,3.20568,8.65218247105
 12/11  20:00:00,129.21258421,6.81761926844,0.0,0.0,80.527626,29.818365,361.735782491,349.863046137,3.20568,8.66705635415
 12/11  21:00:00,129.209245586,6.81761926844,0.0,0.0,80.527626,29.818365,358.390690794,349.404331383,3.20568,5.78067941126
 12/11  22:00:00,55.4179232309,0.0,0.0,0.0,15.863942322,29.242365,11.8661074201,0.0,3.20568,8.66042742009
 12/11  23:00:00,55.3132458777,0.0,0.0,0.0,15.863942322,29.242365,6.09677535751,0.0,3.20568,2.89109535751
 12/11  24:00:00,56.8325004829,0.713137538893,0.0,0.0,15.863942322,29.242365,9.75509062253,0.792546134297,3.20568,5.75686448823
 12/12  01:00:00,56.549051479,1.18856256482,0.0,0.0,15.863942322,29.242365,5.2407994545,2.0151194545,3.20568,0.02
 12/12  02:00:00,56.4725824483,1.11057808442,0.0,0.0,15.863942322,29.242365,9.13232789908,3.04167895095,3.20568,2.88496894813
 12/12  03:00:00,58.7790274252,3.40096824534,0.0,0.0,15.863942322,29.242365,39.8228665703,33.732234159,3.20568,2.88495241125
 12/12  04:00:00,58.6183530731,3.24200346692,0.0,0.0,15.863942322,29.242365,43.3196761338,40.0939961338,3.20568,0.02
 12/12  05:00:00,60.0985291492,3.63944401245,0.0,0.0,15.863942322,29.242365,55.2650626867,49.1743592398,3.20568,2.88502344695
 12/12  06:00:00,59.9344912907,3.65506378812,0.0,0.0,15.863942322,29.242365,64.0331055175,57.9429201888,3.20568,2.88450532866
 12/12  07:00:00,66.3526044642,6.81761926844,0.0,0.0,15.863942322,29.818365,625.525544895,622.299864895,3.20568,0.02
 12/12  08:00:00,130.5318384,6.81761926844,0.0,0.0,80.527626,29.818365,466.526170086,460.431064572,3.20568,2.88942551383
 12/12  09:00:00,165.893551751,6.81761926844,0.00147530351469,0.0,80.527626,75.0917375,372.044074963,335.033554995,24.0426,12.9679199684
 12/12  10:00:00,165.811199061,6.81761926844,0.00151290690403,0.0,80.527626,75.0917375,360.329073525,317.25703298,24.0426,19.0294405451
 12/12  11:00:00,169.787953602,6.81761926844,0.00203716465031,0.0,80.527626,79.0911225,347.236605072,291.817539931,32.0568,23.362265141
 12/12  12:00:00,170.489519139,6.81761926844,0.00136950575687,0.0,80.527626,79.0911225,288.534507856,233.048465413,32.0568,23.429242443
 12/12  13:00:00,169.694570424,6.81761926844,0.0,0.0,80.527626,79.0911225,257.809556051,199.337774241,32.0568,26.4149818103
 12/12  14:00:00,165.650197838,6.81761926844,0.0,0.0,80.527626,75.0917375,246.266514359,200.849998449,16.0284,29.3881159101
 12/12  15:00:00,165.525635431,6.81761926844,0.0,0.0,80.527626,75.0917375,229.978933474,193.521075694,16.0284,20.4294577802
 12/12  16:00:00,163.496085676,6.81761926844,0.0,0.0,80.527626,73.092045,219.881872758,196.218621784,3.20568,20.4575709741
 12/12  17:00:00,164.983665879,6.81761926844,0.0,0.0,80.527626,73.092045,223.242457399,214.277678942,3.20568,5.75909845739
 12/12  18:00:00,128.914799547,6.81761926844,0.0,0.0,80.527626,29.818365,261.473424543,255.378602039,3.20568,2.8891425046
 12/12  19:00:00,128.921116207,6.81761926844,0.0,0.0,80.527626,29.818365,278.312998346,269.332151454,3.20568,5.77516689207
 12/12  20:00:00,128.930351829,6.81761926844,0.0,0.0,80.527626,29.818365,287.37525033,275.501420378,3.20568,8.66814995142
 12/12  21:00:00,128.935272593,6.81761926844,0.0,0.0,80.527626,29.818365,292.76494245,280.899197713,3.20568,8.66006473719
 12/12  22:00:00,55.2858710134,0.0,0.0,0.0,15.863942322,29.242365,11.8656971664,0.0,3.20568,8.6600171664
 12/12  23:00:00,55.3343483144,0.0,0.0,0.0,15.863942322,29.242365,6.09655864459,0.0,3.20568,2.89087864459
 12/12  24:00:00,56.1310815531,0.0,0.0,0.0,15.863942322,29.242365,6.09410989648,0.0,3.20568,2.88842989648
