Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  01:00:00,55.3656086695,0.0,0.0,0.0,15.863942322,29.242365,6.09069437102,0.0,3.20568,2.88501437102
 12/13  02:00:00,56.3215604962,0.950850051857,0.0,0.0,15.863942322,29.242365,7.13341916101,1.04282225216,3.20568,2.88491690885
 12/13  03:00:00,56.556402292,1.18856256482,0.0,0.0,15.863942322,29.242365,4.97064045718,1.74496045718,3.20568,0.02
 12/13  04:00:00,56.6390496614,1.27030611699,0.0,0.0,15.863942322,29.242365,9.42245026175,3.33195340927,3.20568,2.88481685248
 12/13  05:00:00,58.6206578216,3.02672365055,0.0,0.0,15.863942322,29.242365,35.979179451,29.8884748202,3.20568,2.88502463082
 12/13  06:00:00,59.1632274752,3.56695562797,0.0,0.0,15.863942322,29.242365,52.4770762952,49.2513962952,3.20568,0.02
 12/13  07:00:00,66.0124030387,6.81761926844,0.0,0.0,15.863942322,29.818365,609.565254383,603.474562058,3.20568,2.8850123244
 12/13  08:00:00,130.626124388,6.81761926844,0.0,0.0,80.527626,29.818365,503.117858876,497.023029254,3.20568,2.8891496219
 12/13  09:00:00,165.92551462,6.81761926844,0.0,0.0,80.527626,75.0917375,397.243364416,361.616604862,24.0426,11.5841595534
 12/13  10:00:00,165.739688159,6.81761926844,0.00141744691182,0.0,80.527626,75.0917375,359.360696356,314.894073451,24.0426,20.4240229051
 12/13  11:00:00,169.675841137,6.81761926844,0.00186579053537,0.0,80.527626,79.0911225,316.624624295,261.982669485,32.0568,22.5851548092
 12/13  12:00:00,170.41216098,6.81761926844,0.0,0.0,80.527626,79.0911225,259.10020164,202.829699198,32.0568,24.213702442
 12/13  13:00:00,169.672081877,6.84477627634,0.0,0.0,80.527626,79.0911225,240.637049873,182.158479463,32.0568,26.4217704096
 12/13  14:00:00,166.001750196,7.154091828,0.0,0.0,80.527626,75.0917375,243.283194198,197.866971026,16.0284,29.3878231728
 12/13  15:00:00,166.184216348,7.35171723158,0.0,0.0,80.527626,75.0917375,230.315593303,193.855059837,16.0284,20.4321334659
 12/13  16:00:00,163.870290699,7.05501377323,0.0,0.0,80.527626,73.092045,234.416975027,210.751886766,3.20568,20.4594082608
 12/13  17:00:00,164.957134972,6.81761926844,0.0,0.0,80.527626,73.092045,252.498559697,246.403439393,3.20568,2.88944030452
 12/13  18:00:00,128.912911735,6.81761926844,0.0,0.0,80.527626,29.818365,329.341587937,320.37717565,3.20568,5.75873228665
 12/13  19:00:00,128.967611233,6.81761926844,0.0,0.0,80.527626,29.818365,372.121915067,363.142063515,3.20568,5.77417155162
 12/13  20:00:00,129.237332023,6.81761926844,0.0,0.0,80.527626,29.818365,403.538397617,391.665772754,3.20568,8.66694486307
 12/13  21:00:00,129.277636512,6.81761926844,0.0,0.0,80.527626,29.818365,422.780504013,410.913876763,3.20568,8.66094724951
 12/13  22:00:00,55.4121986023,0.0,0.0,0.0,15.863942322,29.242365,8.98680631176,0.0,3.20568,5.78112631177
 12/13  23:00:00,56.0281919204,0.713137538893,0.0,0.0,15.863942322,29.242365,9.89637470581,0.928531780683,3.20568,5.76216292513
 12/13  24:00:00,57.3241179757,1.18856256482,0.0,0.0,15.863942322,29.242365,9.71424850352,3.61989417829,3.20568,2.88867432523
 12/14  01:00:00,58.8171437101,3.43144454253,0.0,0.0,15.863942322,29.242365,63.5964875014,57.5057844991,3.20568,2.88502300233
 12/14  02:00:00,59.0882317068,3.63944401245,0.0,0.0,15.863942322,29.242365,75.2815257227,72.0558457227,3.20568,0.02
 12/14  03:00:00,59.1009775915,3.65506378812,0.0,0.0,15.863942322,29.242365,96.8463841336,90.7556699403,3.20568,2.88503419334
 12/14  04:00:00,59.7426514834,4.18290577904,0.0,0.0,15.863942322,29.242365,134.227389163,128.136690844,3.20568,2.88501831915
 12/14  05:00:00,60.3568608437,4.63329496799,0.0,0.0,15.863942322,29.242365,128.746927732,125.521247732,3.20568,0.02
 12/14  06:00:00,60.3796299946,4.508982839,0.0,0.0,15.863942322,29.242365,176.610237287,170.519723253,3.20568,2.88483403434
 12/14  07:00:00,66.0375984779,6.81761926844,0.0,0.0,15.863942322,29.818365,723.340284607,717.249568028,3.20568,2.88503657877
 12/14  08:00:00,130.83340365,6.81761926844,0.0,0.0,80.527626,29.818365,605.111738342,599.016773457,3.20568,2.88928488536
 12/14  09:00:00,166.740999027,6.81761926844,0.0,0.0,80.527626,75.0917375,548.425228781,512.797563807,24.0426,11.5850649744
 12/14  10:00:00,166.076978054,6.81761926844,0.0,0.0,80.527626,75.0917375,487.002366555,442.53446635,24.0426,20.4253002049
 12/14  11:00:00,169.829363392,6.81761926844,0.0,0.0,80.527626,79.0911225,429.141373392,376.63683639,32.0568,20.447737002
 12/14  12:00:00,170.503099803,6.81761926844,0.0,0.0,80.527626,79.0911225,372.133752873,313.716284976,32.0568,26.360667896
 12/14  13:00:00,169.691210605,6.81761926844,0.0,0.0,80.527626,79.0911225,325.243396186,266.765317883,32.0568,26.4212783028
 12/14  14:00:00,165.695674595,6.81761926844,0.0,0.0,80.527626,75.0917375,297.283470079,254.759965186,16.0284,26.4951048929
 12/14  15:00:00,165.672996622,6.81761926844,0.0,0.0,80.527626,75.0917375,280.857626433,241.51835025,16.0284,23.3108761836
 12/14  16:00:00,163.649695876,6.81761926844,0.0,0.0,80.527626,73.092045,269.652632037,245.988618931,3.20568,20.4583331066
 12/14  17:00:00,165.027157156,6.81761926844,0.0,0.0,80.527626,73.092045,293.60147034,287.506378324,3.20568,2.88941201583
 12/14  18:00:00,129.011932112,6.81761926844,0.0,0.0,80.527626,29.818365,356.812518257,347.848153034,3.20568,5.75868522283
 12/14  19:00:00,129.063297502,6.81761926844,0.0,0.0,80.527626,29.818365,385.248816052,376.267914848,3.20568,5.77522120397
 12/14  20:00:00,129.317693841,6.81761926844,0.0,0.0,80.527626,29.818365,401.918047039,390.045332069,3.20568,8.6670349703
 12/14  21:00:00,129.303272326,6.81761926844,0.0,0.0,80.527626,29.818365,396.358876905,384.492128851,3.20568,8.66106805352
 12/14  22:00:00,55.4100739058,0.0,0.0,0.0,15.863942322,29.242365,8.98691391725,0.0,3.20568,5.78123391725
 12/14  23:00:00,55.7872452703,0.475425025929,0.0,0.0,15.863942322,29.242365,9.56778313394,0.599558880098,3.20568,5.76254425384
 12/14  24:00:00,57.0736460372,0.950850051857,0.0,0.0,15.863942322,29.242365,7.70714773927,1.61293372731,3.20568,2.88853401196
 12/15  01:00:00,57.002155484,1.62781465438,0.0,0.0,15.863942322,29.242365,12.1581782019,6.06749995331,3.20568,2.88499824856
 12/15  02:00:00,58.8994283189,3.51737701439,0.0,0.0,15.863942322,29.242365,50.5011773771,47.2754973771,3.20568,0.02
 12/15  03:00:00,59.0474153686,3.63944401245,0.0,0.0,15.863942322,29.242365,60.1370870005,54.0469217811,3.20568,2.88448521942
 12/15  04:00:00,59.0567479631,3.65506378812,0.0,0.0,15.863942322,29.242365,71.3324572696,65.2417625858,3.20568,2.88501468387
 12/15  05:00:00,60.1432171345,3.63944401245,0.0,0.0,15.863942322,29.242365,80.2397170813,77.0140370813,3.20568,0.02
 12/15  06:00:00,59.9734037299,3.65506378812,0.0,0.0,15.863942322,29.242365,91.2587412912,85.1680053941,3.20568,2.8850558971
 12/15  07:00:00,66.3559601761,6.81761926844,0.0,0.0,15.863942322,29.818365,670.773793574,664.683281333,3.20568,2.88483224084
 12/15  08:00:00,130.671064612,6.81761926844,0.0,0.0,80.527626,29.818365,501.319871467,495.22483383,3.20568,2.88935763699
 12/15  09:00:00,166.023393848,6.81761926844,0.0,0.0,80.527626,75.0917375,405.187996499,369.559950097,24.0426,11.585446402
 12/15  10:00:00,165.797831682,6.81761926844,0.00150542002019,0.0,80.527626,75.0917375,373.980481531,329.511069243,24.0426,20.4268122881
 12/15  11:00:00,169.691136918,6.81761926844,0.00185997969162,0.0,80.527626,79.0911225,333.79662583,281.293181338,32.0568,20.4466444922
 12/15  12:00:00,170.418118802,6.81761926844,0.0012182443024,0.0,80.527626,79.0911225,277.202172448,218.781816914,32.0568,26.3635555338
 12/15  13:00:00,169.397000545,6.81761926844,0.0,0.0,80.527626,79.0911225,218.771772838,160.290199878,32.0568,26.4247729606
 12/15  14:00:00,165.100542989,6.94063330531,0.0,0.0,80.527626,75.0917375,179.825888065,134.405226158,16.0284,29.392261907
 12/15  15:00:00,165.288859204,7.173424187,0.0,0.0,80.527626,75.0917375,171.176896083,134.716146211,16.0284,20.4323498727
 12/15  16:00:00,163.638390655,7.01749043457,0.0,0.0,80.527626,73.092045,235.197453556,211.531647651,3.20568,20.4601259048
 12/15  17:00:00,164.950974837,6.81761926844,0.0,0.0,80.527626,73.092045,220.591653138,211.627415082,3.20568,5.7585580554
 12/15  18:00:00,128.8715721,6.81761926844,0.0,0.0,80.527626,29.818365,269.53597151,263.440755654,3.20568,2.88953585666
 12/15  19:00:00,128.904941095,6.81761926844,0.0,0.0,80.527626,29.818365,312.579881273,303.599073107,3.20568,5.77512816645
 12/15  20:00:00,128.933095782,6.81761926844,0.0,0.0,80.527626,29.818365,331.205016235,319.331020531,3.20568,8.66831570445
 12/15  21:00:00,128.961176635,6.81761926844,0.0,0.0,80.527626,29.818365,344.2582905,332.392299551,3.20568,8.66031094915
 12/15  22:00:00,55.2694072167,0.0,0.0,0.0,15.863942322,29.242365,11.8665356007,0.0,3.20568,8.66085560065
 12/15  23:00:00,55.3219938126,0.0,0.0,0.0,15.863942322,29.242365,6.09665394519,0.0,3.20568,2.89097394519
 12/15  24:00:00,57.0783486163,0.950850051857,0.0,0.0,15.863942322,29.242365,7.26388283936,1.16967942725,3.20568,2.88852341211
 12/16  01:00:00,56.5544334449,1.18856256482,0.0,0.0,15.863942322,29.242365,8.40042675848,2.31158503242,3.20568,2.88316172606
 12/16  02:00:00,57.8150639004,2.44559586756,0.0,0.0,15.863942322,29.242365,31.4914360943,28.2657560943,3.20568,0.02
 12/16  03:00:00,58.6242326296,3.24124021277,0.0,0.0,15.863942322,29.242365,43.9647158328,37.875876396,3.20568,2.88315943678
 12/16  04:00:00,59.2128783274,3.81479182069,0.0,0.0,15.863942322,29.242365,61.0454103007,57.8197303007,3.20568,0.02
 12/16  05:00:00,59.0950535942,3.47971597989,0.0,0.0,15.863942322,29.242365,59.4267067851,56.2010267851,3.20568,0.02
 12/16  06:00:00,59.4392309781,3.81479182069,0.0,0.0,15.863942322,29.242365,83.5363276078,77.447421799,3.20568,2.88322580875
 12/16  07:00:00,59.1136122313,3.47971597989,0.0,0.0,15.863942322,29.242365,75.9342418328,72.7085618328,3.20568,0.02
 12/16  08:00:00,59.3565154967,3.81479182069,0.0,0.0,15.863942322,29.242365,76.1766073958,70.0877439981,3.20568,2.88318339768
 12/16  09:00:00,50.4362371525,3.47971597989,0.0,0.0,15.863942322,29.242365,63.4406608191,60.2149808191,3.20568,0.02
 12/16  10:00:00,50.7801166665,3.81479182069,0.0,0.0,15.863942322,29.242365,72.3382961057,66.2476109604,3.20568,2.88500514523
 12/16  11:00:00,49.8671727796,2.92896888495,0.0,0.0,15.863942322,29.242365,47.3945585551,41.3038723685,3.20568,2.8850061866
 12/16  12:00:00,50.4735191227,2.82894314572,0.0,0.0,15.863942322,29.242365,36.513701862,33.288021862,3.20568,0.02
 12/16  13:00:00,48.2376194274,1.34829059739,0.0,0.0,15.863942322,29.242365,16.2545894612,10.1638580242,3.20568,2.88505143705
 12/16  14:00:00,47.6301649526,0.713137538893,0.0,0.0,15.863942322,29.242365,6.53556848648,3.30988848648,3.20568,0.02
 12/16  15:00:00,46.9339074836,0.0,0.0,0.0,15.863942322,29.242365,6.08886537511,0.0,3.20568,2.88318537511
 12/16  16:00:00,46.9195869499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,48.9386561796,0.684111188669,0.0,0.0,15.863942322,29.242365,8.27209077498,2.18331331323,3.20568,2.88309746175
 12/16  18:00:00,56.3552835073,0.950850051857,0.0,0.0,15.863942322,29.242365,8.3511911899,5.1255111899,3.20568,0.02
 12/16  19:00:00,57.5622090036,2.15236998095,0.0,0.0,15.863942322,29.242365,30.6673722366,24.5785111344,3.20568,2.88318110215
 12/16  20:00:00,58.3515826028,2.72245779068,0.0,0.0,15.863942322,29.242365,37.2232361429,33.9975561429,3.20568,0.02
 12/16  21:00:00,58.7984090573,3.17314101373,0.0,0.0,15.863942322,29.242365,46.3142886461,43.0886086461,3.20568,0.02
 12/16  22:00:00,59.0257310455,3.48983965964,0.0,0.0,15.863942322,29.242365,77.2488489151,71.1599378086,3.20568,2.88323110655
 12/16  23:00:00,59.0284007102,3.63944401245,0.0,0.0,15.863942322,29.242365,76.8437315571,73.6180515571,3.20568,0.02
 12/16  24:00:00,60.006295552,3.87244849476,0.0,0.0,15.863942322,29.242365,89.4084582288,83.3196014172,3.20568,2.8831768116
 12/17  01:00:00,59.5439888121,4.1466749946,0.0,0.0,15.863942322,29.242365,83.655530961,80.429850961,3.20568,0.02
 12/17  02:00:00,59.6630380953,4.2637409667,0.0,0.0,15.863942322,29.242365,94.2966786979,88.207791022,3.20568,2.88320767587
 12/17  03:00:00,59.5385780553,4.1466749946,0.0,0.0,15.863942322,29.242365,79.3266251659,76.1009451659,3.20568,0.02
 12/17  04:00:00,59.6401033143,4.25287173137,0.0,0.0,15.863942322,29.242365,85.237670066,79.1487665327,3.20568,2.88322353333
 12/17  05:00:00,59.7481565264,4.1466749946,0.0,0.0,15.863942322,29.242365,75.7595660674,72.5338860674,3.20568,0.02
 12/17  06:00:00,59.7260577363,4.14417937805,0.0,0.0,15.863942322,29.242365,77.5714197106,74.3457397106,3.20568,0.02
 12/17  07:00:00,59.670923176,4.07421342573,0.0,0.0,15.863942322,29.242365,74.4589482017,68.3700861634,3.20568,2.88318203829
 12/17  08:00:00,58.9541729506,3.44853362752,0.0,0.0,15.863942322,29.242365,57.2396399216,54.0139599216,3.20568,0.02
 12/17  09:00:00,50.2977262017,3.36407046499,0.0,0.0,15.863942322,29.242365,54.498695459,48.4079392442,3.20568,2.88507621475
 12/17  10:00:00,49.3256378118,2.39384156569,0.0,0.0,15.863942322,29.242365,35.5742170182,29.4840212615,3.20568,2.88451575674
 12/17  11:00:00,48.1129115984,1.18856256482,0.0,0.0,15.863942322,29.242365,13.8220929739,10.5964129739,3.20568,0.02
 12/17  12:00:00,47.6370264909,0.0,0.0,0.0,15.863942322,29.242365,6.09072285749,0.0,3.20568,2.88504285749
 12/17  13:00:00,46.9206114714,0.0,0.0,0.0,15.863942322,29.242365,6.09050905575,0.0,3.20568,2.88482905575
 12/17  14:00:00,46.9702479574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  15:00:00,46.9919435716,0.0,0.0,0.0,15.863942322,29.242365,6.08889023136,0.0,3.20568,2.88321023136
 12/17  16:00:00,46.9666102059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,48.2747760035,0.0,0.0,0.0,15.863942322,29.242365,6.08880623612,0.0,3.20568,2.88312623612
 12/17  18:00:00,55.4066225193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.4057443369,0.0,0.0,0.0,15.863942322,29.242365,6.08889405867,0.0,3.20568,2.88321405867
 12/17  20:00:00,55.6185982494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,56.3192704665,0.713137538893,0.0,0.0,15.863942322,29.242365,8.78992414456,2.70102774057,3.20568,2.88321640399
 12/17  22:00:00,57.3957942782,1.89582695074,0.0,0.0,15.863942322,29.242365,23.6727070172,20.4470270172,3.20568,0.02
 12/17  23:00:00,58.0183664175,2.66921511316,0.0,0.0,15.863942322,29.242365,34.111335649,30.885655649,3.20568,0.02
 12/17  24:00:00,59.5810007607,3.47971597989,0.0,0.0,15.863942322,29.242365,52.9569216117,46.8680231242,3.20568,2.88321848748
 12/18  01:00:00,58.1316799773,2.7757004682,0.0,0.0,15.863942322,29.242365,46.1054549258,40.0147190843,3.20568,2.88505584151
 12/18  02:00:00,59.3221004592,3.94923925335,0.0,0.0,15.863942322,29.242365,66.7462001875,63.5205201875,3.20568,0.02
 12/18  03:00:00,58.3965456723,3.03547330632,0.0,0.0,15.863942322,29.242365,55.1761806478,49.0854561788,3.20568,2.88504446893
 12/18  04:00:00,59.3255198008,3.94923925335,0.0,0.0,15.863942322,29.242365,73.7120364376,67.6213254702,3.20568,2.88503096737
 12/18  05:00:00,58.6109168836,3.03547330632,0.0,0.0,15.863942322,29.242365,53.5018256522,50.2761456522,3.20568,0.02
 12/18  06:00:00,59.6330560936,4.05250433365,0.0,0.0,15.863942322,29.242365,80.3824764162,74.2917096252,3.20568,2.88508679099
 12/18  07:00:00,65.9940926375,6.81761926844,0.00233553476889,0.0,15.863942322,29.818365,726.865335934,720.774780554,3.20568,2.8848753793
 12/18  08:00:00,130.495191533,6.81761926844,0.000291576924558,0.0,80.527626,29.818365,437.501469834,431.406115772,3.20568,2.88967406149
 12/18  09:00:00,167.288968913,6.81761926844,0.0026014540987,0.0,80.527626,75.0917375,339.727534075,304.09922686,24.0426,11.585707215
 12/18  10:00:00,165.775500802,6.81761926844,0.00195264657364,0.0,80.527626,75.0917375,316.491859206,272.020710675,24.0426,20.4285485309
 12/18  11:00:00,169.665329988,6.81761926844,0.00245927243956,0.0,80.527626,79.0911225,279.901409546,227.395356694,32.0568,20.4492528513
 12/18  12:00:00,169.950787527,6.81761926844,0.0,0.0,80.527626,79.0911225,217.256015006,158.832608886,32.0568,26.3666061196
 12/18  13:00:00,169.02631735,6.81761926844,0.0,0.0,80.527626,79.0911225,207.425795457,148.945087328,32.0568,26.4239081288
 12/18  14:00:00,165.045693806,6.81761926844,0.0,0.0,80.527626,75.0917375,212.049195919,166.62334748,16.0284,29.3974484391
 12/18  15:00:00,165.134764414,6.81761926844,0.0,0.0,80.527626,75.0917375,216.667783419,180.203642602,16.0284,20.4357408173
 12/18  16:00:00,163.350304229,6.81761926844,0.0,0.0,80.527626,73.092045,227.978312177,201.388563239,3.20568,23.384068938
 12/18  17:00:00,164.932264587,6.81761926844,0.0,0.0,80.527626,73.092045,209.537816697,203.442504248,3.20568,2.8896324497
 12/18  18:00:00,128.890020755,6.81761926844,0.0,0.0,80.527626,29.818365,240.619617442,234.524658443,3.20568,2.88927899846
 12/18  19:00:00,128.899379669,6.81761926844,0.0,0.0,80.527626,29.818365,261.475192609,252.494588335,3.20568,5.77492427356
 12/18  20:00:00,129.125520035,6.81761926844,0.0,0.0,80.527626,29.818365,276.220443322,261.463796763,3.20568,11.550966559
 12/18  21:00:00,129.129148319,6.81761926844,0.0,0.0,80.527626,29.818365,287.019028873,278.032288104,3.20568,5.78106076897
 12/18  22:00:00,55.4331228484,0.0,0.0,0.0,15.863942322,29.242365,11.8676599227,0.0,3.20568,8.6619799227
 12/18  23:00:00,55.3269641103,0.0,0.0,0.0,15.863942322,29.242365,6.09698207057,0.0,3.20568,2.89130207057
 12/18  24:00:00,56.1234028798,0.0,0.0,0.0,15.863942322,29.242365,8.96267138144,0.0,3.20568,5.75699138144
 12/19  01:00:00,56.5564853561,1.18856256482,0.0,0.0,15.863942322,29.242365,4.70644357543,1.48076357543,3.20568,0.02
 12/19  02:00:00,56.3173289899,0.950850051857,0.0,0.0,15.863942322,29.242365,7.95741195717,1.86664299984,3.20568,2.88508895733
 12/19  03:00:00,58.4866528416,3.10383961887,0.0,0.0,15.863942322,29.242365,34.1143191369,28.0235810881,3.20568,2.88505804875
 12/19  04:00:00,58.378469864,2.9941672742,0.0,0.0,15.863942322,29.242365,40.0958345074,36.8701545074,3.20568,0.02
 12/19  05:00:00,60.5382593736,4.05250433365,0.0,0.0,15.863942322,29.242365,71.1594709098,65.0689387614,3.20568,2.88485214835
 12/19  06:00:00,59.5441370371,3.24200346692,0.0,0.0,15.863942322,29.242365,67.1994325276,61.1086636581,3.20568,2.88508886946
 12/19  07:00:00,66.3556623586,6.81761926844,0.0,0.0,15.863942322,29.818365,652.103340542,648.877660542,3.20568,0.02
 12/19  08:00:00,130.699594557,6.81761926844,0.0,0.0,80.527626,29.818365,519.414615382,510.449786484,3.20568,5.75914889802
 12/19  09:00:00,167.432727857,6.81761926844,0.00085694561807,0.0,80.527626,75.0917375,400.480068364,364.852178079,24.0426,11.5852902843
 12/19  10:00:00,165.738295889,6.81761926844,0.000662947429413,0.0,80.527626,75.0917375,343.366600442,298.892230651,24.0426,20.4317697903
 12/19  11:00:00,169.668978868,6.81761926844,0.000946421680165,0.0,80.527626,79.0911225,302.210656625,249.702393071,32.0568,20.4514635549
 12/19  12:00:00,170.411210824,6.81761926844,0.0,0.0,80.527626,79.0911225,257.886065822,199.461465491,32.0568,26.3678003309
 12/19  13:00:00,169.881317589,7.05540171348,0.0,0.0,80.527626,79.0911225,238.527509375,180.042976972,32.0568,26.4277324024
 12/19  14:00:00,166.096884984,7.25828787314,0.0,0.0,80.527626,75.0917375,238.359392394,192.933055998,16.0284,29.3979363953
 12/19  15:00:00,165.89164616,7.0522428959,0.0,0.0,80.527626,75.0917375,226.012757151,189.548202641,16.0284,20.4361545094
 12/19  16:00:00,163.669934094,6.85095090619,0.0,0.0,80.527626,73.092045,215.877094407,192.207715845,3.20568,20.463698562
 12/19  17:00:00,164.952742087,6.81761926844,0.0,0.0,80.527626,73.092045,214.506847316,205.542241399,3.20568,5.75892591641
 12/19  18:00:00,128.860112613,6.81761926844,0.0,0.0,80.527626,29.818365,251.479404585,245.384293658,3.20568,2.88943092713
 12/19  19:00:00,128.885442229,6.81761926844,0.0,0.0,80.527626,29.818365,281.793192353,272.812313636,3.20568,5.77519871684
 12/19  20:00:00,128.920168233,6.81761926844,0.0,0.0,80.527626,29.818365,312.986140553,301.110377537,3.20568,8.67008301584
 12/19  21:00:00,128.960995359,6.81761926844,0.0,0.0,80.527626,29.818365,343.97179274,332.104995739,3.20568,8.66111700104
 12/19  22:00:00,55.2689414022,0.0,0.0,0.0,15.863942322,29.242365,11.8675682654,0.0,3.20568,8.66188826543
 12/19  23:00:00,55.3193223768,0.0,0.0,0.0,15.863942322,29.242365,6.09670297522,0.0,3.20568,2.89102297522
 12/19  24:00:00,56.8398765555,0.713137538893,0.0,0.0,15.863942322,29.242365,6.87158621426,0.777199083633,3.20568,2.88870713063
 12/20  01:00:00,56.3149539336,0.950850051857,0.0,0.0,15.863942322,29.242365,7.75007004083,1.6592884126,3.20568,2.88510162823
 12/20  02:00:00,56.5576776039,1.18856256482,0.0,0.0,15.863942322,29.242365,9.37353402141,3.28279904219,3.20568,2.88505497922
 12/20  03:00:00,58.6327864799,3.25548596446,0.0,0.0,15.863942322,29.242365,44.4225461104,41.1968661104,3.20568,0.02
 12/20  04:00:00,58.9494766652,3.55683194821,0.0,0.0,15.863942322,29.242365,50.0537449622,43.963014889,3.20568,2.88505007321
 12/20  05:00:00,59.2759377468,3.65506378812,0.0,0.0,15.863942322,29.242365,68.7155099033,62.6249818647,3.20568,2.88484803865
 12/20  06:00:00,59.2578824806,3.63944401245,0.0,0.0,15.863942322,29.242365,70.6372871743,64.5465177059,3.20568,2.88508946844
 12/20  07:00:00,66.0108461565,6.81761926844,0.0,0.0,15.863942322,29.818365,650.071826318,646.846146318,3.20568,0.02
 12/20  08:00:00,130.65468712,6.81761926844,0.0,0.0,80.527626,29.818365,499.392389033,493.297130652,3.20568,2.88957838104
 12/20  09:00:00,167.381756632,6.81761926844,0.0,0.0,80.527626,75.0917375,388.44156043,349.922276242,24.0426,14.4766841875
 12/20  10:00:00,165.730041854,6.81761926844,0.00164053182289,0.0,80.527626,75.0917375,341.177150972,296.704690467,24.0426,20.4298605044
 12/20  11:00:00,169.668436296,6.81761926844,0.000900872283665,0.0,80.527626,79.0911225,306.764880184,254.255792167,32.0568,20.4522880175
 12/20  12:00:00,170.411525853,6.81761926844,0.0,0.0,80.527626,79.0911225,267.787086147,209.362733237,32.0568,26.3675529101
 12/20  13:00:00,169.679584954,6.85535068324,0.0,0.0,80.527626,79.0911225,247.862591615,189.377806777,32.0568,26.4279848388
 12/20  14:00:00,165.906009199,7.06879988899,0.0,0.0,80.527626,75.0917375,239.868089884,194.436499616,16.0284,29.4031902675
 12/20  15:00:00,166.005730667,7.22453797825,0.0,0.0,80.527626,75.0917375,222.627144717,186.162035338,16.0284,20.4367093789
 12/20  16:00:00,163.918341631,7.15695650573,0.0,0.0,80.527626,73.092045,212.743824504,189.073584667,3.20568,20.4645598374
 12/20  17:00:00,164.942960062,6.81761926844,0.0,0.0,80.527626,73.092045,199.459119896,190.494443583,3.20568,5.75899631258
 12/20  18:00:00,128.851177547,6.81761926844,0.0,0.0,80.527626,29.818365,235.497670582,229.402517599,3.20568,2.88947298317
 12/20  19:00:00,128.880711542,6.81761926844,0.0,0.0,80.527626,29.818365,277.263030797,268.282019266,3.20568,5.775331531
 12/20  20:00:00,129.124175981,6.81761926844,0.0,0.0,80.527626,29.818365,305.794594066,293.918557116,3.20568,8.67035694995
 12/20  21:00:00,129.140304298,6.81761926844,0.0,0.0,80.527626,29.818365,327.25064499,315.383553922,3.20568,8.66141106817
 12/20  22:00:00,55.426812211,0.0,0.0,0.0,15.863942322,29.242365,11.8679080022,0.0,3.20568,8.66222800219
 12/20  23:00:00,55.3230829574,0.0,0.0,0.0,15.863942322,29.242365,6.09680386931,0.0,3.20568,2.89112386931
 12/20  24:00:00,56.3632437811,0.237712512964,0.0,0.0,15.863942322,29.242365,6.30922690532,0.214738589022,3.20568,2.8888083163
 12/21  01:00:00,56.5536934343,1.18856256482,0.0,0.0,15.863942322,29.242365,7.36250949604,1.27180871563,3.20568,2.8850207804
 12/21  02:00:00,56.3166989016,0.950850051857,0.0,0.0,15.863942322,29.242365,7.61415120901,1.52338278688,3.20568,2.88508842213
 12/21  03:00:00,56.5520924878,1.18856256482,0.0,0.0,15.863942322,29.242365,8.39076987623,2.30019955576,3.20568,2.88489032047
 12/21  04:00:00,56.3108538092,0.950850051857,0.0,0.0,15.863942322,29.242365,5.95682844469,2.73114844469,3.20568,0.02
 12/21  05:00:00,57.8988669008,2.32447844812,0.0,0.0,15.863942322,29.242365,25.4273607217,19.3365882798,3.20568,2.88509244187
 12/21  06:00:00,57.7628174122,2.20291211443,0.0,0.0,15.863942322,29.242365,21.5043826204,15.4135873211,3.20568,2.88511529922
 12/21  07:00:00,65.9800722428,6.81761926844,0.00103200080252,0.0,15.863942322,29.818365,540.473515862,537.247835862,3.20568,0.02
 12/21  08:00:00,130.270732614,6.81761926844,0.0,0.0,80.527626,29.818365,451.653191133,442.688439853,3.20568,5.75907127957
 12/21  09:00:00,167.236732209,6.81761926844,0.00297191755535,0.0,80.527626,75.0917375,350.652550394,315.0246558,24.0426,11.585294594
 12/21  10:00:00,165.739523222,6.81761926844,0.00166105613386,0.0,80.527626,75.0917375,320.359134308,275.885079057,24.0426,20.4314552511
 12/21  11:00:00,169.635460479,6.81761926844,0.00243153642492,0.0,80.527626,79.0911225,274.551235809,222.040685568,32.0568,20.4537502407
 12/21  12:00:00,169.966232605,6.81761926844,0.0,0.0,80.527626,79.0911225,212.607075325,154.179281301,32.0568,26.3709940238
 12/21  13:00:00,168.983234487,6.81761926844,0.0,0.0,80.527626,79.0911225,194.74802553,136.259202573,32.0568,26.4320229571
 12/21  14:00:00,164.8649542,6.81761926844,0.0,0.0,80.527626,75.0917375,175.604122952,130.172046603,16.0284,29.4036763487
 12/21  15:00:00,164.80591322,6.81761926844,0.0,0.0,80.527626,75.0917375,158.744510192,122.278874512,16.0284,20.4372356799
 12/21  16:00:00,162.9620527,6.81761926844,0.0,0.0,80.527626,73.092045,195.20649892,168.61381342,3.20568,23.3870055001
 12/21  17:00:00,164.877201878,6.81761926844,0.0,0.0,80.527626,73.092045,226.185079306,220.08967862,3.20568,2.88972068595
 12/21  18:00:00,128.864174228,6.81761926844,0.0,0.0,80.527626,29.818365,241.711417146,235.616358609,3.20568,2.88937853647
 12/21  19:00:00,128.890961968,6.81761926844,0.0,0.0,80.527626,29.818365,278.107837193,266.249560102,3.20568,8.65259709108
 12/21  20:00:00,129.136715487,6.81761926844,0.0,0.0,80.527626,29.818365,305.875909666,294.001976107,3.20568,8.66825355904
 12/21  21:00:00,129.147616508,6.81761926844,0.0,0.0,80.527626,29.818365,322.638050365,313.650734313,3.20568,5.78163605294
 12/21  22:00:00,55.4276074934,0.0,0.0,0.0,15.863942322,29.242365,11.8673502674,0.0,3.20568,8.66167026739
 12/21  23:00:00,55.324455159,0.0,0.0,0.0,15.863942322,29.242365,6.09727109124,0.0,3.20568,2.89159109124
 12/21  24:00:00,56.1269908789,0.0,0.0,0.0,15.863942322,29.242365,8.96325316566,0.0,3.20568,5.75757316566
 12/22  01:00:00,56.0775578517,0.713137538893,0.0,0.0,15.863942322,29.242365,3.99927776434,0.773597764341,3.20568,0.02
 12/22  02:00:00,56.5600575396,1.18856256482,0.0,0.0,15.863942322,29.242365,7.88981978323,1.79911965292,3.20568,2.88502013031
 12/22  03:00:00,56.3154512461,0.950850051857,0.0,0.0,15.863942322,29.242365,7.91900185886,1.8282299573,3.20568,2.88509190156
 12/22  04:00:00,57.0395897591,1.66774666252,0.0,0.0,15.863942322,29.242365,7.95537278676,4.72969278676,3.20568,0.02
 12/22  05:00:00,59.2876521139,2.85234420974,0.0,0.0,15.863942322,29.242365,33.8225736063,27.7318618015,3.20568,2.88503180484
 12/22  06:00:00,60.1234385282,3.84597417305,0.0,0.0,15.863942322,29.242365,48.7073462001,42.6165621425,3.20568,2.88510405764
 12/22  07:00:00,66.3418237961,6.81761926844,0.0,0.0,15.863942322,29.818365,571.92455596,568.69887596,3.20568,0.02
 12/22  08:00:00,130.371216768,6.81761926844,0.0,0.0,80.527626,29.818365,447.192737253,438.227992593,3.20568,5.75906466037
 12/22  09:00:00,167.224093107,6.81761926844,0.00499882774142,0.0,80.527626,75.0917375,333.17273131,297.542607472,24.0426,11.5875238381
 12/22  10:00:00,165.677922269,6.81761926844,0.00173608738046,0.0,80.527626,75.0917375,294.934978307,250.459380476,24.0426,20.4329978303
 12/22  11:00:00,169.656971874,6.81761926844,0.000987553629285,0.0,80.527626,79.0911225,274.188411006,221.676657142,32.0568,20.4549538639
 12/22  12:00:00,170.40974985,6.81761926844,0.0,0.0,80.527626,79.0911225,244.252505597,185.82503179,32.0568,26.3706738073
 12/22  13:00:00,169.74642607,7.0217045673,0.0,0.0,80.527626,79.0911225,223.546995585,165.062179269,32.0568,26.4280163157
 12/22  14:00:00,165.961347162,7.53141041904,0.0,0.0,80.527626,75.0917375,205.838407337,160.405404911,16.0284,29.404602426
 12/22  15:00:00,166.163617912,7.80500171794,0.0,0.0,80.527626,75.0917375,199.660757913,163.192134053,16.0284,20.4402238607
 12/22  16:00:00,163.867834507,7.54330069395,0.0,0.0,80.527626,73.092045,195.238320016,168.644892627,3.20568,23.387747389
 12/22  17:00:00,164.70589378,6.84221095341,0.0,0.0,80.527626,73.092045,194.024503374,187.929307989,3.20568,2.88951538437
 12/22  18:00:00,128.828840126,6.81761926844,0.0,0.0,80.527626,29.818365,216.320180435,207.355482749,3.20568,5.75901768603
 12/22  19:00:00,128.847781154,6.81761926844,0.0,0.0,80.527626,29.818365,240.086271635,231.104682325,3.20568,5.77590931048
 12/22  20:00:00,128.865991511,6.81761926844,0.0,0.0,80.527626,29.818365,259.922733537,248.046228688,3.20568,8.67082484912
 12/22  21:00:00,128.882427117,6.81761926844,0.0,0.0,80.527626,29.818365,272.733534336,260.866349368,3.20568,8.66150496745
 12/22  22:00:00,55.2816585864,0.0,0.0,0.0,15.863942322,29.242365,8.98731526807,0.0,3.20568,5.78163526807
 12/22  23:00:00,55.3313906765,0.0,0.0,0.0,15.863942322,29.242365,8.96824525312,0.0,3.20568,5.76256525312
 12/22  24:00:00,56.1326266075,0.0,0.0,0.0,15.863942322,29.242365,6.09438428844,0.0,3.20568,2.88870428844
 12/23  01:00:00,55.3643254119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,56.0821136909,0.713137538893,0.0,0.0,15.863942322,29.242365,6.57588766251,0.487019295635,3.20568,2.88318836687
 12/23  03:00:00,56.49276111,1.12611668091,0.0,0.0,15.863942322,29.242365,4.23936040457,1.01368040457,3.20568,0.02
 12/23  04:00:00,56.3121596583,0.950850051857,0.0,0.0,15.863942322,29.242365,7.11702296995,1.0281003416,3.20568,2.88324262835
 12/23  05:00:00,56.7630337331,1.18856256482,0.0,0.0,15.863942322,29.242365,4.84944005253,1.62376005253,3.20568,0.02
 12/23  06:00:00,56.5068174759,0.950850051857,0.0,0.0,15.863942322,29.242365,7.58716101098,1.49824293988,3.20568,2.8832380711
 12/23  07:00:00,57.3138186831,1.73930965975,0.0,0.0,15.863942322,29.242365,14.4508650589,11.2251850589,3.20568,0.02
 12/23  08:00:00,56.8657758288,1.36391037306,0.0,0.0,15.863942322,29.242365,14.6827988037,8.59394247071,3.20568,2.88317633303
 12/23  09:00:00,50.7873263063,2.42774352842,0.0,0.0,15.863942322,29.242365,26.3383987409,23.1127187409,3.20568,0.02
 12/23  10:00:00,48.3689059849,1.43003414956,0.0,0.0,15.863942322,29.242365,9.8572161251,3.76662669584,3.20568,2.88490942926
 12/23  11:00:00,48.113240612,1.18856256482,0.0,0.0,15.863942322,29.242365,6.15432578178,2.92864578178,3.20568,0.02
 12/23  12:00:00,48.5943295475,0.950850051857,0.0,0.0,15.863942322,29.242365,8.02728373048,1.93661846177,3.20568,2.88498526871
 12/23  13:00:00,46.9101448496,0.0,0.0,0.0,15.863942322,29.242365,6.09074101792,0.0,3.20568,2.88506101792
 12/23  14:00:00,46.9569946203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,46.9742002323,0.0,0.0,0.0,15.863942322,29.242365,6.0889175315,0.0,3.20568,2.8832375315
 12/23  16:00:00,46.9608425036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  17:00:00,48.2814322087,0.0,0.0,0.0,15.863942322,29.242365,6.08885598951,0.0,3.20568,2.88317598951
 12/23  18:00:00,55.4149477406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,55.4127952376,0.0,0.0,0.0,15.863942322,29.242365,6.08879448373,0.0,3.20568,2.88311448373
 12/23  20:00:00,55.864355565,0.237712512964,0.0,0.0,15.863942322,29.242365,3.65804215513,0.432362155131,3.20568,0.02
 12/23  21:00:00,56.565160707,0.950850051857,0.0,0.0,15.863942322,29.242365,4.85677681403,1.63109681403,3.20568,0.02
 12/23  22:00:00,56.4534761822,0.950850051857,0.0,0.0,15.863942322,29.242365,8.9638170224,2.87490974675,3.20568,2.88322727565
 12/23  23:00:00,57.8579323385,2.50302746478,0.0,0.0,15.863942322,29.242365,23.6788858074,20.4532058074,3.20568,0.02
 12/23  24:00:00,58.6498087899,2.55356959826,0.0,0.0,15.863942322,29.242365,26.5195748112,20.4306711321,3.20568,2.88322367905
 12/24  01:00:00,58.1891395853,2.82706360984,0.0,0.0,15.863942322,29.242365,32.2674861836,29.0418061836,3.20568,0.02
 12/24  02:00:00,58.9710163151,3.60826166009,0.0,0.0,15.863942322,29.242365,46.3469420352,40.2580384007,3.20568,2.88322363445
 12/24  03:00:00,58.6437670382,3.27318581929,0.0,0.0,15.863942322,29.242365,43.7133196806,40.4876396806,3.20568,0.02
 12/24  04:00:00,58.7664891422,3.40173149949,0.0,0.0,15.863942322,29.242365,48.7107331881,42.621786381,3.20568,2.88326680709
 12/24  05:00:00,58.8608361099,3.27318581929,0.0,0.0,15.863942322,29.242365,49.8743118689,46.6486318689,3.20568,0.02
 12/24  06:00:00,59.1754129421,3.60826166009,0.0,0.0,15.863942322,29.242365,53.7429214408,50.5172414408,3.20568,0.02
 12/24  07:00:00,58.9325393637,3.34202920615,0.0,0.0,15.863942322,29.242365,58.8993146107,52.8103824498,3.20568,2.88325216093
 12/24  08:00:00,58.7681120554,3.26404472576,0.0,0.0,15.863942322,29.242365,44.25576202,41.03008202,3.20568,0.02
 12/24  09:00:00,51.7044262753,3.34202920615,0.0,0.0,15.863942322,29.242365,50.2595753538,44.1688274044,3.20568,2.88506794941
 12/24  10:00:00,49.6579259909,2.72245779068,0.0,0.0,15.863942322,29.242365,39.5856849273,33.4948570615,3.20568,2.88514786585
 12/24  11:00:00,48.844664076,1.92107895115,0.0,0.0,15.863942322,29.242365,23.4313615465,20.2056815465,3.20568,0.02
 12/24  12:00:00,48.592679584,0.950850051857,0.0,0.0,15.863942322,29.242365,13.0964875604,7.00584790489,3.20568,2.88495965553
 12/24  13:00:00,47.0763144807,0.179659812516,0.0,0.0,15.863942322,29.242365,6.74990860133,0.659188973627,3.20568,2.88503962771
 12/24  14:00:00,47.4672786077,0.533477726377,0.0,0.0,15.863942322,29.242365,5.66053091558,2.43485091558,3.20568,0.02
 12/24  15:00:00,46.9442205305,0.0,0.0,0.0,15.863942322,29.242365,6.08893202457,0.0,3.20568,2.88325202457
 12/24  16:00:00,46.9390301149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,48.2771724708,0.0,0.0,0.0,15.863942322,29.242365,6.08887415016,0.0,3.20568,2.88319415016
 12/24  18:00:00,55.4135564258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  19:00:00,55.8813282719,0.475425025929,0.0,0.0,15.863942322,29.242365,7.93238622817,1.84356993907,3.20568,2.88313628909
 12/24  20:00:00,56.5710372377,0.950850051857,0.0,0.0,15.863942322,29.242365,7.11175078852,3.88607078852,3.20568,0.02
 12/24  21:00:00,56.3179294888,0.713137538893,0.0,0.0,15.863942322,29.242365,10.0394469739,3.95051468515,3.20568,2.88325228877
 12/24  22:00:00,57.5872101035,2.08080698372,0.0,0.0,15.863942322,29.242365,22.647777731,19.422097731,3.20568,0.02
 12/24  23:00:00,58.0431019806,2.69125637199,0.0,0.0,15.863942322,29.242365,35.1225499519,29.0336170203,3.20568,2.88325293156
 12/24  24:00:00,59.2737213941,3.17314101373,0.0,0.0,15.863942322,29.242365,40.4774074857,37.2517274857,3.20568,0.02
 12/25  01:00:00,58.0751215958,2.72245779068,0.0,0.0,15.863942322,29.242365,37.0880004206,33.8623204206,3.20568,0.02
 12/25  02:00:00,58.6711023986,3.31082778746,0.0,0.0,15.863942322,29.242365,47.6918777064,41.6029418752,3.20568,2.8832558312
 12/25  03:00:00,58.0761788744,2.72245779068,0.0,0.0,15.863942322,29.242365,36.5612603255,33.3355803255,3.20568,0.02
 12/25  04:00:00,58.3996916275,3.03545424,0.0,0.0,15.863942322,29.242365,42.6809828869,36.592043923,3.20568,2.88325896398
 12/25  05:00:00,57.8306435481,2.25615479196,0.0,0.0,15.863942322,29.242365,30.286944003,27.061264003,3.20568,0.02
 12/25  06:00:00,58.2768203732,2.70683801501,0.0,0.0,15.863942322,29.242365,37.3454373942,31.2564948209,3.20568,2.88326257328
 12/25  07:00:00,58.1023476277,2.53152833942,0.0,0.0,15.863942322,29.242365,33.801650279,30.575970279,3.20568,0.02
 12/25  08:00:00,57.2456533384,1.7476106788,0.0,0.0,15.863942322,29.242365,24.437858075,18.3489410826,3.20568,2.88323699237
 12/25  09:00:00,49.7769621015,1.43003414956,0.0,0.0,15.863942322,29.242365,17.2450662992,14.0193862992,3.20568,0.02
 12/25  10:00:00,48.0501148999,1.11057808442,0.0,0.0,15.863942322,29.242365,16.5354933197,10.4447584363,3.20568,2.88505488334
 12/25  11:00:00,47.4183626786,0.475425025929,0.0,0.0,15.863942322,29.242365,9.78644099758,3.69575696388,3.20568,2.8850040337
 12/25  12:00:00,47.6504675367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  13:00:00,46.9371370136,0.0,0.0,0.0,15.863942322,29.242365,6.09076812229,0.0,3.20568,2.88508812229
 12/25  14:00:00,46.9770918879,0.0,0.0,0.0,15.863942322,29.242365,6.09058474649,0.0,3.20568,2.88490474649
 12/25  15:00:00,46.9908813238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,46.9640546054,0.0,0.0,0.0,15.863942322,29.242365,6.08893621385,0.0,3.20568,2.88325621385
 12/25  17:00:00,48.2848530352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  18:00:00,55.4140714497,0.0,0.0,0.0,15.863942322,29.242365,6.08888185768,0.0,3.20568,2.88320185768
 12/25  19:00:00,55.4075128067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,56.0085840339,0.385595119671,0.0,0.0,15.863942322,29.242365,5.1344917828,1.9088117828,3.20568,0.02
 12/25  21:00:00,56.561406517,0.950850051857,0.0,0.0,15.863942322,29.242365,10.5156814334,4.42685390145,3.20568,2.88314753192
 12/25  22:00:00,56.6668141621,1.16382076195,0.0,0.0,15.863942322,29.242365,13.1345621773,9.90888217729,3.20568,0.02
 12/25  23:00:00,57.1287302093,1.77423201756,0.0,0.0,15.863942322,29.242365,22.6032647529,16.5143167604,3.20568,2.88326799251
 12/25  24:00:00,58.5726648416,2.4782856619,0.0,0.0,15.863942322,29.242365,34.3662294771,31.1405494771,3.20568,0.02
 12/26  01:00:00,58.5362596963,3.17314101373,0.0,0.0,15.863942322,29.242365,49.3322300068,43.2414483262,3.20568,2.88510168052
 12/26  02:00:00,58.7089293276,3.34526854722,0.0,0.0,15.863942322,29.242365,59.3281941204,53.2373905718,3.20568,2.88512354857
 12/26  03:00:00,58.8057123984,3.43291385185,0.0,0.0,15.863942322,29.242365,61.4234063321,58.1977263321,3.20568,0.02
 12/26  04:00:00,58.7192656257,3.34526854722,0.0,0.0,15.863942322,29.242365,71.8467155556,65.7558905715,3.20568,2.88514498412
 12/26  05:00:00,60.0887090453,3.63944401245,0.0,0.0,15.863942322,29.242365,80.0047467401,73.913969305,3.20568,2.88509743511
 12/26  06:00:00,59.9356842294,3.65506378812,0.0,0.0,15.863942322,29.242365,89.0260266159,85.8003466159,3.20568,0.02
 12/26  07:00:00,66.343353941,6.81761926844,0.0,0.0,15.863942322,29.818365,753.413456257,747.322642215,3.20568,2.88513404212
 12/26  08:00:00,130.583889463,6.81761926844,0.0,0.0,80.527626,29.818365,461.868796225,455.773717354,3.20568,2.8893988711
 12/26  09:00:00,167.354742307,6.81761926844,0.003345525105,0.0,80.527626,75.0917375,363.520105602,324.99751836,24.0426,14.4799872416
 12/26  10:00:00,165.788497925,6.81761926844,0.001543914194,0.0,80.527626,75.0917375,340.640667114,296.164147855,24.0426,20.4339192595
 12/26  11:00:00,169.694848967,6.81761926844,0.00228308789679,0.0,80.527626,79.0911225,299.655033376,247.139792238,32.0568,20.4584411381
 12/26  12:00:00,170.353272191,6.81761926844,0.0,0.0,80.527626,79.0911225,242.263488166,183.830762914,32.0568,26.3759252523
 12/26  13:00:00,169.059504671,6.82788982235,0.0,0.0,80.527626,79.0911225,185.845749267,127.351191581,32.0568,26.4377576855
 12/26  14:00:00,164.822368845,6.81896249716,0.0,0.0,80.527626,75.0917375,159.531622116,114.089801763,16.0284,29.4134203531
 12/26  15:00:00,164.840048903,6.81761926844,0.0,0.0,80.527626,75.0917375,163.860661685,127.388551098,16.0284,20.4437105875
 12/26  16:00:00,162.967616271,6.81761926844,0.0,0.0,80.527626,73.092045,190.554491873,163.955763603,3.20568,23.3930482698
 12/26  17:00:00,164.736859559,6.81761926844,0.0,0.0,80.527626,73.092045,209.695853449,203.600331037,3.20568,2.88984241213
 12/26  18:00:00,128.844901403,6.81761926844,0.0,0.0,80.527626,29.818365,225.798560828,216.833325226,3.20568,5.75955560134
 12/26  19:00:00,128.866520295,6.81761926844,0.0,0.0,80.527626,29.818365,252.296892455,243.31531699,3.20568,5.77589546493
 12/26  20:00:00,128.882771458,6.81761926844,0.0,0.0,80.527626,29.818365,271.096094806,259.221571629,3.20568,8.66884317716
 12/26  21:00:00,128.897234217,6.81761926844,0.0,0.0,80.527626,29.818365,281.2579296,269.390072033,3.20568,8.66217756688
 12/26  22:00:00,55.2807168569,0.0,0.0,0.0,15.863942322,29.242365,11.8673582692,0.0,3.20568,8.66167826917
 12/26  23:00:00,55.3304110263,0.0,0.0,0.0,15.863942322,29.242365,6.0969688618,0.0,3.20568,2.8912888618
 12/26  24:00:00,56.1310509598,0.0,0.0,0.0,15.863942322,29.242365,6.09451121669,0.0,3.20568,2.88883121669
 12/27  01:00:00,55.3638210978,0.0,0.0,0.0,15.863942322,29.242365,6.09078565824,0.0,3.20568,2.88510565824
 12/27  02:00:00,56.5609572004,1.18856256482,0.0,0.0,15.863942322,29.242365,7.21780628238,1.12706098134,3.20568,2.88506530104
 12/27  03:00:00,56.3163106199,0.950850051857,0.0,0.0,15.863942322,29.242365,4.35718426265,1.13150426265,3.20568,0.02
 12/27  04:00:00,56.5525011669,1.18856256482,0.0,0.0,15.863942322,29.242365,7.96437736393,1.8736750501,3.20568,2.88502231382
 12/27  05:00:00,56.5235386076,0.950850051857,0.0,0.0,15.863942322,29.242365,7.94232650408,1.85153191925,3.20568,2.88511458482
 12/27  06:00:00,57.2317771708,1.66774666252,0.0,0.0,15.863942322,29.242365,7.1536264786,3.9279464786,3.20568,0.02
 12/27  07:00:00,65.9360862924,6.81761926844,0.00333138426667,0.0,15.863942322,29.818365,497.612950398,491.522115275,3.20568,2.88515512301
 12/27  08:00:00,129.928389474,6.81761926844,0.000365438975905,0.0,80.527626,29.818365,379.012349768,372.917237564,3.20568,2.88943220388
 12/27  09:00:00,167.170442645,6.81761926844,0.00310067091868,0.0,80.527626,75.0917375,297.68554059,259.162502698,24.0426,14.4804378926
 12/27  10:00:00,165.624164532,6.81761926844,0.0021524172705,0.0,80.527626,75.0917375,261.142520257,216.664891927,24.0426,20.4350283299
 12/27  11:00:00,169.162166343,6.81761926844,0.00293803174975,0.0,80.527626,79.0911225,218.722490277,166.208718098,32.0568,20.4569721794
 12/27  12:00:00,169.603240946,6.81761926844,0.0,0.0,80.527626,79.0911225,167.932260639,109.498204486,32.0568,26.3772561536
 12/27  13:00:00,168.808095562,6.84418628926,0.0,0.0,80.527626,79.0911225,155.30026625,96.8063035507,32.0568,26.4371626997
 12/27  14:00:00,165.049911611,7.05680440921,0.0,0.0,80.527626,75.0917375,159.891912675,114.450349106,16.0284,29.4131635685
 12/27  15:00:00,165.196484713,7.20107270911,0.0,0.0,80.527626,75.0917375,152.492072869,116.0203618,16.0284,20.4433110688
 12/27  16:00:00,163.530651383,7.42800976609,0.0,0.0,80.527626,73.092045,180.540519553,153.941733065,3.20568,23.3931064876
 12/27  17:00:00,162.978629451,6.82757863548,0.0,0.0,80.527626,73.092045,182.636395508,176.541051152,3.20568,2.88966435592
 12/27  18:00:00,128.567163518,6.81761926844,0.0,0.0,80.527626,29.818365,199.972986686,191.007936436,3.20568,5.75937024992
 12/27  19:00:00,128.652148241,6.81761926844,0.0,0.0,80.527626,29.818365,198.293392763,189.312040049,3.20568,5.77567271422
 12/27  20:00:00,128.875198397,6.81761926844,0.0,0.0,80.527626,29.818365,206.687445015,194.811808357,3.20568,8.66995665781
 12/27  21:00:00,128.913435023,6.81761926844,0.0,0.0,80.527626,29.818365,218.457639296,206.590769207,3.20568,8.66119008932
 12/27  22:00:00,55.4553655783,0.0,0.0,0.0,15.863942322,29.242365,11.8681804046,0.0,3.20568,8.66250040455
 12/27  23:00:00,55.3499249507,0.0,0.0,0.0,15.863942322,29.242365,6.09735285651,0.0,3.20568,2.89167285651
 12/27  24:00:00,56.14636479,0.0,0.0,0.0,15.863942322,29.242365,6.09443712575,0.0,3.20568,2.88875712575
 12/28  01:00:00,55.3810870233,0.0,0.0,0.0,15.863942322,29.242365,6.09062643547,0.0,3.20568,2.88494643547
 12/28  02:00:00,55.380540697,0.0,0.0,0.0,15.863942322,29.242365,6.09072311021,0.0,3.20568,2.88504311021
 12/28  03:00:00,55.3744257069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.3690677551,0.0,0.0,0.0,15.863942322,29.242365,6.09081948964,0.0,3.20568,2.88513948964
 12/28  05:00:00,55.5785156404,0.0,0.0,0.0,15.863942322,29.242365,6.09064693074,0.0,3.20568,2.88496693074
 12/28  06:00:00,56.2775920353,0.713137538893,0.0,0.0,15.863942322,29.242365,6.55658843498,0.465843849976,3.20568,2.885064585
 12/28  07:00:00,65.5010187184,6.81761926844,0.00360490680556,0.0,15.863942322,29.818365,419.224098119,415.998418119,3.20568,0.02
 12/28  08:00:00,129.340238519,6.81761926844,0.0,0.0,80.527626,29.818365,343.808429083,334.843388277,3.20568,5.75936080548
 12/28  09:00:00,166.884367741,6.81761926844,0.00457314230022,0.0,80.527626,75.0917375,259.859555182,224.229472823,24.0426,11.5874823584
 12/28  10:00:00,164.992985191,6.81761926844,0.00106283436476,0.0,80.527626,75.0917375,196.894194971,152.415527883,24.0426,20.4360670883
 12/28  11:00:00,168.812871189,6.81761926844,0.00320478054372,0.0,80.527626,79.0911225,174.631062339,122.114639918,32.0568,20.4596224219
 12/28  12:00:00,169.528534874,6.81761926844,0.0,0.0,80.527626,79.0911225,160.705307044,102.268971742,32.0568,26.379535302
 12/28  13:00:00,168.792972489,6.82196162221,0.0,0.0,80.527626,79.0911225,162.405593,103.574802708,32.0568,26.7739902923
 12/28  14:00:00,165.254072852,7.22211128419,0.0,0.0,80.527626,75.0917375,170.573131569,125.463184955,16.0284,29.081546614
 12/28  15:00:00,165.498814703,7.43696866373,0.0,0.0,80.527626,75.0917375,170.654980291,131.262138292,16.0284,23.3644419989
 12/28  16:00:00,163.362410829,7.32989995169,0.0,0.0,80.527626,73.092045,156.561874693,132.885574231,3.20568,20.4706204621
 12/28  17:00:00,162.720470487,6.81761926844,0.0,0.0,80.527626,73.092045,141.083898065,132.118823757,3.20568,5.75939430823
 12/28  18:00:00,128.120365868,6.81761926844,0.00106129826335,0.0,80.527626,29.818365,163.754541622,157.659137716,3.20568,2.88972390624
 12/28  19:00:00,128.227941466,6.81761926844,0.0,0.0,80.527626,29.818365,181.211639957,172.229754806,3.20568,5.77620515029
 12/28  20:00:00,128.697171417,6.81761926844,0.0,0.0,80.527626,29.818365,215.168197204,200.40850052,3.20568,11.5540166835
 12/28  21:00:00,128.887006587,6.81761926844,0.0,0.0,80.527626,29.818365,214.316338867,205.328569561,3.20568,5.78208930677
 12/28  22:00:00,55.467148924,0.0,0.0,0.0,15.863942322,29.242365,11.8682597474,0.0,3.20568,8.66257974745
 12/28  23:00:00,55.3598078836,0.0,0.0,0.0,15.863942322,29.242365,8.96820240534,0.0,3.20568,5.76252240534
 12/28  24:00:00,56.1520721995,0.0,0.0,0.0,15.863942322,29.242365,6.09423074337,0.0,3.20568,2.88855074337
 12/29  01:00:00,55.3867822346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  02:00:00,55.3832230235,0.0,0.0,0.0,15.863942322,29.242365,6.09066499217,0.0,3.20568,2.88498499217
 12/29  03:00:00,55.37615918,0.0,0.0,0.0,15.863942322,29.242365,6.09076545124,0.0,3.20568,2.88508545124
 12/29  04:00:00,56.0870542587,0.713137538893,0.0,0.0,15.863942322,29.242365,3.76107996257,0.535399962568,3.20568,0.02
 12/29  05:00:00,57.3853033428,0.950850051857,0.0,0.0,15.863942322,29.242365,7.09309357239,1.0022267047,3.20568,2.88518686769
 12/29  06:00:00,57.4498670487,1.18856256482,0.0,0.0,15.863942322,29.242365,7.75170339857,1.66091526874,3.20568,2.88510812983
 12/29  07:00:00,66.3280111267,6.81761926844,0.0,0.0,15.863942322,29.818365,519.223060926,513.132264133,3.20568,2.88511679367
 12/29  08:00:00,130.150865412,6.81761926844,0.0,0.0,80.527626,29.818365,454.942028196,448.846548484,3.20568,2.88979971202
 12/29  09:00:00,167.207881732,6.81761926844,0.00211779395776,0.0,80.527626,75.0917375,349.814970733,314.183686875,24.0426,11.5886838584
 12/29  10:00:00,165.681290392,6.81761926844,0.00173958087801,0.0,80.527626,75.0917375,313.34260745,268.860453613,24.0426,20.4395538375
 12/29  11:00:00,169.659564411,6.81761926844,0.000922056498241,0.0,80.527626,79.0911225,297.572798748,242.138573347,32.0568,23.3774254011
 12/29  12:00:00,170.420400523,6.8280879956,0.0,0.0,80.527626,79.0911225,266.363039934,210.85751855,32.0568,23.4487213841
 12/29  13:00:00,169.905271978,7.08165848715,0.0,0.0,80.527626,79.0911225,261.395131117,199.960419168,32.0568,29.377911949
 12/29  14:00:00,166.232068529,7.38943520725,0.0,0.0,80.527626,75.0917375,257.911846911,212.467877925,16.0284,29.4155689853
 12/29  15:00:00,166.524543201,7.68853469365,0.0,0.0,80.527626,75.0917375,239.615488915,203.141838394,16.0284,20.4452505208
 12/29  16:00:00,164.339390765,7.5192817034,0.0,0.0,80.527626,73.092045,230.737802734,204.136539785,3.20568,23.395582949
 12/29  17:00:00,163.532692953,6.83493806572,0.0,0.0,80.527626,73.092045,210.54875989,204.453549417,3.20568,2.88953047278
 12/29  18:00:00,128.848280665,6.81761926844,0.0,0.0,80.527626,29.818365,253.425255191,247.329847806,3.20568,2.88972738435
 12/29  19:00:00,128.885621388,6.81761926844,0.0,0.0,80.527626,29.818365,304.84951727,292.989018476,3.20568,8.65481879462
 12/29  20:00:00,128.92926788,6.81761926844,0.0,0.0,80.527626,29.818365,338.802090127,326.924423029,3.20568,8.67198709759
 12/29  21:00:00,128.982084035,6.81761926844,0.0,0.0,80.527626,29.818365,371.921118174,360.052628246,3.20568,8.66280992732
 12/29  22:00:00,55.2653370747,0.0,0.0,0.0,15.863942322,29.242365,8.98765279152,0.0,3.20568,5.78197279152
 12/29  23:00:00,55.7954486396,0.475425025929,0.0,0.0,15.863942322,29.242365,9.43600802889,0.466864616546,3.20568,5.76346341234
 12/29  24:00:00,57.0799521245,0.950850051857,0.0,0.0,15.863942322,29.242365,7.57150766792,1.4769689139,3.20568,2.88885875401
 12/30  01:00:00,57.800621766,2.42774352842,0.0,0.0,15.863942322,29.242365,37.4333078016,31.3443493006,3.20568,2.883278501
 12/30  02:00:00,58.2185512595,2.83993533755,0.0,0.0,15.863942322,29.242365,45.7037528621,42.4780728621,3.20568,0.02
 12/30  03:00:00,59.3077648698,3.89277630109,0.0,0.0,15.863942322,29.242365,73.2017821412,67.1128379266,3.20568,2.88326421453
 12/30  04:00:00,58.8205119538,3.40173149949,0.0,0.0,15.863942322,29.242365,70.2384660547,67.0127860547,3.20568,0.02
 12/30  05:00:00,59.58329229,3.89277630109,0.0,0.0,15.863942322,29.242365,105.069808282,101.844128282,3.20568,0.02
 12/30  06:00:00,60.0222693733,4.34735497336,0.0,0.0,15.863942322,29.242365,107.890312322,101.801332355,3.20568,2.88329996783
 12/30  07:00:00,60.5462039457,4.76231512763,0.0,0.0,15.863942322,29.242365,155.52887037,152.30319037,3.20568,0.02
 12/30  08:00:00,60.1321131747,4.48865503267,0.0,0.0,15.863942322,29.242365,122.134323244,116.045336666,3.20568,2.8833065784
 12/30  09:00:00,53.3172116095,4.76231512763,0.0,0.0,15.863942322,29.242365,150.915760012,147.690080012,3.20568,0.02
 12/30  10:00:00,51.5735159285,4.48865503267,0.0,0.0,15.863942322,29.242365,123.640578571,117.549726325,3.20568,2.88517224606
 12/30  11:00:00,51.6387110865,4.59927659766,0.0,0.0,15.863942322,29.242365,116.66656716,110.575718757,3.20568,2.88516840354
 12/30  12:00:00,51.7489557186,4.0538856194,0.0,0.0,15.863942322,29.242365,78.839702099,75.614022099,3.20568,0.02
 12/30  13:00:00,51.4968156901,4.544930421,0.0,0.0,15.863942322,29.242365,88.6606564601,82.5698666342,3.20568,2.88510982593
 12/30  14:00:00,50.1205008636,3.1887607894,0.0,0.0,15.863942322,29.242365,49.628606938,46.402926938,3.20568,0.02
 12/30  15:00:00,50.3684609904,3.43563346222,0.0,0.0,15.863942322,29.242365,48.3425368349,42.2535579438,3.20568,2.88329889103
 12/30  16:00:00,48.7858677628,1.87818614038,0.0,0.0,15.863942322,29.242365,24.8814189192,21.6557389192,3.20568,0.02
 12/30  17:00:00,49.2719767985,2.46109255864,0.0,0.0,15.863942322,29.242365,43.2390791003,37.1501380398,3.20568,2.88326106058
 12/30  18:00:00,58.482569062,3.08227543436,0.0,0.0,15.863942322,29.242365,46.5554876538,43.3298076538,3.20568,0.02
 12/30  19:00:00,59.832677588,4.40851322978,0.0,0.0,15.863942322,29.242365,74.5218306782,68.4328383851,3.20568,2.88331229312
 12/30  20:00:00,59.6721430623,4.02458841081,0.0,0.0,15.863942322,29.242365,72.9011788529,69.6754988529,3.20568,0.02
 12/30  21:00:00,60.7965801402,5.09595092551,0.0,0.0,15.863942322,29.242365,123.804472728,117.715499928,3.20568,2.88329279964
 12/30  22:00:00,59.9584950688,4.32831090288,0.0,0.0,15.863942322,29.242365,136.559318576,133.333638576,3.20568,0.02
 12/30  23:00:00,61.0730039807,5.52961136378,0.0,0.0,15.863942322,29.242365,194.047026918,187.958056113,3.20568,2.88329080538
 12/30  24:00:00,60.845488528,4.63178695606,0.0,0.0,15.863942322,29.242365,153.126428353,149.900748353,3.20568,0.02
 12/31  01:00:00,61.15721635,5.57296508566,0.0,0.0,15.863942322,29.242365,199.953917486,196.728237486,3.20568,0.02
 12/31  02:00:00,60.1583919881,4.653463817,0.0,0.0,15.863942322,29.242365,164.479196684,158.390225435,3.20568,2.88329124932
 12/31  03:00:00,61.2358903778,5.57296508566,0.0,0.0,15.863942322,29.242365,211.075436211,207.849756211,3.20568,0.02
 12/31  04:00:00,60.2203099538,4.653463817,0.0,0.0,15.863942322,29.242365,172.670602854,166.581630669,3.20568,2.88329218541
 12/31  05:00:00,61.5289909259,5.57296508566,0.0,0.0,15.863942322,29.242365,218.224959553,214.999279553,3.20568,0.02
 12/31  06:00:00,60.468583529,4.653463817,0.0,0.0,15.863942322,29.242365,178.136558074,172.04758479,3.20568,2.88329328416
 12/31  07:00:00,61.585599662,5.57296508566,0.0,0.0,15.863942322,29.242365,225.658840185,222.433160185,3.20568,0.02
 12/31  08:00:00,60.335110022,4.653463817,0.0,0.0,15.863942322,29.242365,160.960115796,154.871129754,3.20568,2.88330604179
 12/31  09:00:00,54.205630963,5.57296508566,0.0,0.0,15.863942322,29.242365,192.073094632,188.847414632,3.20568,0.02
 12/31  10:00:00,51.436056838,4.43669520759,0.0,0.0,15.863942322,29.242365,123.672528365,117.581668552,3.20568,2.88517981277
 12/31  11:00:00,52.1077446897,5.09595092551,0.0,0.0,15.863942322,29.242365,127.348191146,121.257331535,3.20568,2.88517961072
 12/31  12:00:00,51.987393583,4.30626438361,0.0,0.0,15.863942322,29.242365,87.0891673669,83.8634873669,3.20568,0.02
 12/31  13:00:00,51.6295036603,4.70465845356,0.0,0.0,15.863942322,29.242365,94.4515969265,88.3607375331,3.20568,2.88517939339
 12/31  14:00:00,50.6231883804,3.6767728802,0.0,0.0,15.863942322,29.242365,66.641075318,60.5502161617,3.20568,2.8851791563
 12/31  15:00:00,50.9784694,4.01257232551,0.0,0.0,15.863942322,29.242365,67.3404611032,64.1147811032,3.20568,0.02
 12/31  16:00:00,50.1625840218,3.24200346692,0.0,0.0,15.863942322,29.242365,50.1089405698,44.0199684261,3.20568,2.88329214374
 12/31  17:00:00,51.1048613794,4.27651003511,0.0,0.0,15.863942322,29.242365,61.1144642911,57.8887842911,3.20568,0.02
 12/31  18:00:00,59.6814237778,4.26394602389,0.0,0.0,15.863942322,29.242365,65.8744992487,59.7855318071,3.20568,2.8832874416
 12/31  19:00:00,60.1810973727,4.71883818631,0.0,0.0,15.863942322,29.242365,97.4995880852,94.2739080852,3.20568,0.02
 12/31  20:00:00,60.4007636571,4.70542364208,0.0,0.0,15.863942322,29.242365,108.163694551,102.074707951,3.20568,2.88330660036
 12/31  21:00:00,60.831044072,5.15249862458,0.0,0.0,15.863942322,29.242365,145.284341676,142.058661676,3.20568,0.02
 12/31  22:00:00,60.7069788714,5.0305765562,0.0,0.0,15.863942322,29.242365,187.237012496,184.011332496,3.20568,0.02
 12/31  23:00:00,60.7941183056,5.19585234646,0.0,0.0,15.863942322,29.242365,212.090245259,206.001257326,3.20568,2.88330793292
 12/31  24:00:00,61.3915777789,5.0305765562,0.0,0.0,15.863942322,29.242365,191.298924743,188.073244743,3.20568,0.02
